Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,7,45,20.5,13.5,1.55,3.5,15.0,12.87,0.0
2016,1,1,8,0,41.0,27.0,1.7,4.0,30.0,23.28,11.97
2016,1,1,8,15,68.0,44.0,1.8,4.0,53.5,36.98,27.32
2016,1,1,8,30,95.0,61.0,1.9,4.0,77.0,50.36,40.29
2016,1,1,8,45,110.0,79.0,2.05,4.5,102.0,64.06,53.23
2016,1,1,9,0,125.0,97.0,2.2,5.0,127.0,77.4,65.62
2016,1,1,9,15,137.5,112.5,2.15,5.5,151.0,88.75,75.98
2016,1,1,9,30,150.0,128.0,2.1,6.0,175.0,103.76,83.19
2016,1,1,9,45,101.5,140.5,2.1,6.5,174.0,120.56,95.77
2016,1,1,10,0,53.0,153.0,2.1,7.0,173.0,135.96,109.93
2016,1,1,10,15,232.5,153.5,2.05,7.0,251.5,164.68,126.07
2016,1,1,10,30,412.0,154.0,2.0,7.0,330.0,213.39,160.42
2016,1,1,10,45,357.0,174.0,1.95,7.0,332.5,239.1,185.71
2016,1,1,11,0,302.0,194.0,1.9,7.0,335.0,257.78,204.59
2016,1,1,11,15,300.0,202.0,1.9,7.0,346.5,279.11,223.77
2016,1,1,11,30,298.0,210.0,1.9,7.0,358.0,299.75,242.14
2016,1,1,11,45,160.0,203.0,1.95,7.5,282.5,251.29,204.97
2016,1,1,12,0,22.0,196.0,2.0,8.0,207.0,190.72,156.15
2016,1,1,12,15,23.5,198.5,2.0,8.0,210.5,195.25,160.15
2016,1,1,12,30,25.0,201.0,2.0,8.0,214.0,199.83,164.03
2016,1,1,12,45,17.0,189.0,2.05,8.0,197.5,185.9,152.55
2016,1,1,13,0,9.0,177.0,2.1,8.0,181.0,171.34,140.51
2016,1,1,13,15,4.5,160.5,2.05,8.0,162.5,153.81,125.92
2016,1,1,13,30,0.0,144.0,2.0,8.0,144.0,135.91,110.95
2016,1,1,13,45,22.5,164.5,2.0,8.0,174.5,169.52,139.78
2016,1,1,14,0,45.0,185.0,2.0,8.0,205.0,210.88,174.79
2016,1,1,14,15,22.5,129.5,1.85,7.5,139.5,140.92,116.14
2016,1,1,14,30,0.0,74.0,1.7,7.0,74.0,68.87,54.48
2016,1,1,14,45,0.0,68.0,1.55,7.0,68.0,63.26,49.79
2016,1,1,15,0,0.0,62.0,1.4,7.0,62.0,57.66,44.99
2016,1,1,15,15,0.0,55.0,1.3,6.5,55.0,51.13,39.42
2016,1,1,15,30,0.0,48.0,1.2,6.0,48.0,44.6,33.77
2016,1,1,15,45,0.0,40.5,1.1,6.0,40.5,37.61,27.57
2016,1,1,16,0,0.0,33.0,1.0,6.0,33.0,30.63,21.3
2016,1,1,16,15,0.0,25.0,1.0,5.5,25.0,23.19,14.6
2016,1,1,16,30,0.0,17.0,1.0,5.0,17.0,15.75,7.83
2016,1,1,16,45,0.0,10.5,1.05,5.0,10.5,9.72,1.65
2016,1,1,17,0,0.0,4.0,1.1,5.0,4.0,3.81,0.0
2016,1,1,17,15,0.0,2.0,1.1,5.0,2.0,1.91,0.0
2016,1,1,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,2,7,45,215.5,11.5,0.9,-0.5,28.0,10.96,0.0
2016,1,2,8,0,431.0,23.0,0.9,0.0,56.0,19.99,9.65
2016,1,2,8,15,531.5,30.5,1.1,0.0,98.0,25.65,17.59
2016,1,2,8,30,632.0,38.0,1.3,0.0,140.0,31.19,23.29
2016,1,2,8,45,690.0,42.5,1.5,0.5,184.0,33.75,25.94
2016,1,2,9,0,748.0,47.0,1.7,1.0,228.0,36.36,28.49
2016,1,2,9,15,785.5,50.5,1.6,1.5,269.5,38.07,30.11
2016,1,2,9,30,823.0,54.0,1.5,2.0,311.0,54.54,31.88
2016,1,2,9,45,851.0,56.0,1.45,2.5,349.0,104.49,55.39
2016,1,2,10,0,879.0,58.0,1.4,3.0,387.0,151.47,87.52
2016,1,2,10,15,896.0,59.5,1.3,3.5,418.5,197.54,125.56
2016,1,2,10,30,913.0,61.0,1.2,4.0,450.0,243.65,166.62
2016,1,2,10,45,925.5,62.0,1.15,4.5,475.5,288.01,207.49
2016,1,2,11,0,938.0,63.0,1.1,5.0,501.0,331.56,247.63
2016,1,2,11,15,945.5,64.0,1.2,5.5,519.0,372.44,285.55
2016,1,2,11,30,953.0,65.0,1.3,6.0,537.0,411.71,321.44
2016,1,2,11,45,957.0,65.5,1.4,6.5,547.5,447.31,353.66
2016,1,2,12,0,961.0,66.0,1.5,7.0,558.0,480.69,383.34
2016,1,2,12,15,962.0,66.0,1.6,7.0,560.0,509.82,409.77
2016,1,2,12,30,963.0,66.0,1.7,7.0,562.0,536.27,433.59
2016,1,2,12,45,961.5,65.5,1.8,7.5,556.5,558.15,452.64
2016,1,2,13,0,960.0,65.0,1.9,8.0,551.0,577.02,468.95
2016,1,2,13,15,954.5,64.0,1.95,8.0,537.5,590.12,481.12
2016,1,2,13,30,949.0,63.0,2.0,8.0,524.0,599.98,490.59
2016,1,2,13,45,940.5,62.0,2.1,8.0,502.5,604.92,496.32
2016,1,2,14,0,932.0,61.0,2.2,8.0,481.0,606.61,499.37
2016,1,2,14,15,918.5,59.5,2.15,8.0,453.0,601.67,496.37
2016,1,2,14,30,905.0,58.0,2.1,8.0,425.0,593.62,490.76
2016,1,2,14,45,885.0,56.0,2.1,8.0,390.5,578.29,479.46
2016,1,2,15,0,865.0,54.0,2.1,8.0,356.0,560.25,465.65
2016,1,2,15,15,836.5,51.5,1.85,7.5,316.5,534.42,444.84
2016,1,2,15,30,808.0,49.0,1.6,7.0,277.0,510.25,424.47
2016,1,2,15,45,764.0,45.5,1.4,6.5,234.0,471.21,391.56
2016,1,2,16,0,720.0,42.0,1.2,6.0,191.0,431.28,356.58
2016,1,2,16,15,649.0,36.5,1.2,5.0,147.5,375.46,308.58
2016,1,2,16,30,578.0,31.0,1.2,4.0,104.0,321.0,258.69
2016,1,2,16,45,444.0,22.5,1.2,3.5,65.0,238.04,170.43
2016,1,2,17,0,310.0,14.0,1.2,3.0,26.0,137.82,0.0
2016,1,2,17,15,155.0,7.0,1.2,2.5,13.0,64.48,0.0
2016,1,2,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,7,45,150.5,12.5,1.15,-0.5,23.5,11.91,0.0
2016,1,3,8,0,301.0,25.0,1.2,0.0,47.0,20.15,9.71
2016,1,3,8,15,382.0,34.5,1.2,0.5,82.5,27.03,18.78
2016,1,3,8,30,463.0,44.0,1.2,1.0,118.0,33.65,25.46
2016,1,3,8,45,512.0,50.0,1.3,1.5,155.0,36.93,28.79
2016,1,3,9,0,561.0,56.0,1.4,2.0,192.0,40.19,31.95
2016,1,3,9,15,576.5,66.0,1.5,2.5,226.5,46.58,37.91
2016,1,3,9,30,592.0,76.0,1.6,3.0,261.0,63.75,43.31
2016,1,3,9,45,484.0,106.0,1.7,3.5,269.0,112.15,75.51
2016,1,3,10,0,376.0,136.0,1.8,4.0,277.0,149.73,108.41
2016,1,3,10,15,490.0,125.0,1.85,4.5,324.5,179.91,128.53
2016,1,3,10,30,604.0,114.0,1.9,5.0,372.0,219.59,158.9
2016,1,3,10,45,683.5,100.5,1.95,6.0,407.5,255.96,189.2
2016,1,3,11,0,763.0,87.0,2.0,7.0,443.0,299.98,226.67
2016,1,3,11,15,732.5,99.5,2.05,7.0,451.5,330.82,256.96
2016,1,3,11,30,702.0,112.0,2.1,7.0,460.0,360.65,285.58
2016,1,3,11,45,828.5,91.0,2.15,7.5,510.0,419.44,334.26
2016,1,3,12,0,955.0,70.0,2.2,8.0,560.0,482.3,385.87
2016,1,3,12,15,955.0,70.0,2.2,8.0,561.5,510.98,411.5
2016,1,3,12,30,955.0,70.0,2.2,8.0,563.0,536.94,434.61
2016,1,3,12,45,856.0,85.0,2.25,8.5,524.0,525.94,427.82
2016,1,3,13,0,757.0,100.0,2.3,9.0,485.0,508.19,415.2
2016,1,3,13,15,550.0,149.5,2.3,9.0,425.5,458.19,376.17
2016,1,3,13,30,343.0,199.0,2.3,9.0,366.0,397.65,327.48
2016,1,3,13,45,506.0,152.5,2.3,9.5,387.5,455.32,375.67
2016,1,3,14,0,669.0,106.0,2.3,10.0,409.0,510.07,420.4
2016,1,3,14,15,685.0,95.0,2.1,9.5,389.5,512.15,422.92
2016,1,3,14,30,701.0,84.0,1.9,9.0,370.0,511.49,423.43
2016,1,3,14,45,679.5,81.0,1.75,9.0,339.5,495.71,410.88
2016,1,3,15,0,658.0,78.0,1.6,9.0,309.0,477.77,396.39
2016,1,3,15,15,634.5,72.0,1.4,8.5,275.0,453.28,376.84
2016,1,3,15,30,611.0,66.0,1.2,8.0,241.0,427.11,355.28
2016,1,3,15,45,570.0,60.5,1.05,7.5,203.5,390.88,324.96
2016,1,3,16,0,529.0,55.0,0.9,7.0,166.0,354.18,293.14
2016,1,3,16,15,462.0,47.0,0.95,6.5,128.0,301.91,248.07
2016,1,3,16,30,395.0,39.0,1.0,6.0,90.0,251.41,202.33
2016,1,3,16,45,197.5,31.0,1.05,5.5,56.5,147.44,106.14
2016,1,3,17,0,0.0,23.0,1.1,5.0,23.0,26.96,0.0
2016,1,3,17,15,0.0,11.5,1.1,4.5,11.5,10.96,0.0
2016,1,3,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,4,7,45,196.0,13.0,2.65,-0.5,27.5,12.39,0.0
2016,1,4,8,0,392.0,26.0,2.9,0.0,55.0,21.2,10.43
2016,1,4,8,15,496.0,34.5,3.1,0.0,97.5,27.16,18.89
2016,1,4,8,30,600.0,43.0,3.3,0.0,140.0,36.11,27.78
2016,1,4,8,45,302.5,64.5,3.55,0.5,114.0,48.16,39.3
2016,1,4,9,0,5.0,86.0,3.8,1.0,88.0,75.34,64.73
2016,1,4,9,15,9.5,101.0,3.9,1.0,104.0,87.98,76.58
2016,1,4,9,30,14.0,116.0,4.0,1.0,120.0,101.09,84.43
2016,1,4,9,45,8.5,123.5,4.15,1.5,126.5,109.41,91.4
2016,1,4,10,0,3.0,131.0,4.3,2.0,133.0,116.93,97.87
2016,1,4,10,15,1.5,98.5,4.3,2.0,99.5,90.69,74.76
2016,1,4,10,30,0.0,66.0,4.3,2.0,66.0,61.4,48.92
2016,1,4,10,45,0.0,87.5,4.3,2.0,87.5,81.27,66.35
2016,1,4,11,0,0.0,109.0,4.3,2.0,109.0,100.73,83.28
2016,1,4,11,15,46.5,165.5,4.35,2.0,189.0,165.65,138.49
2016,1,4,11,30,93.0,222.0,4.4,2.0,269.0,235.07,197.24
2016,1,4,11,45,59.0,211.5,4.45,2.5,241.5,217.71,182.75
2016,1,4,12,0,25.0,201.0,4.5,3.0,214.0,196.53,164.81
2016,1,4,12,15,12.5,181.5,4.55,2.5,188.0,174.43,146.32
2016,1,4,12,30,0.0,162.0,4.6,2.0,162.0,151.14,126.56
2016,1,4,12,45,38.0,193.5,4.65,2.0,213.0,203.67,172.07
2016,1,4,13,0,76.0,225.0,4.7,2.0,264.0,257.1,218.04
2016,1,4,13,15,245.5,205.0,4.7,2.0,326.0,343.09,292.81
2016,1,4,13,30,415.0,185.0,4.7,2.0,388.0,429.8,367.49
2016,1,4,13,45,372.5,184.5,4.75,2.0,361.0,406.28,348.26
2016,1,4,14,0,330.0,184.0,4.8,2.0,334.0,387.07,332.61
2016,1,4,14,15,165.0,144.0,4.7,1.5,219.0,245.28,211.56
2016,1,4,14,30,0.0,104.0,4.6,1.0,104.0,98.3,81.69
2016,1,4,14,45,0.0,96.0,4.55,1.0,96.0,90.78,75.31
2016,1,4,15,0,0.0,88.0,4.5,1.0,88.0,83.26,68.76
2016,1,4,15,15,382.5,74.5,4.3,0.5,184.5,310.94,273.54
2016,1,4,15,30,765.0,61.0,4.1,0.0,281.0,503.6,438.35
2016,1,4,15,45,724.0,56.0,3.95,0.0,238.5,464.95,402.83
2016,1,4,16,0,683.0,51.0,3.8,0.0,196.0,425.19,366.17
2016,1,4,16,15,610.5,44.0,3.55,0.0,152.0,367.26,312.67
2016,1,4,16,30,538.0,37.0,3.3,0.0,108.0,310.52,258.19
2016,1,4,16,45,412.5,27.0,3.05,0.0,68.5,237.18,179.38
2016,1,4,17,0,287.0,17.0,2.8,0.0,29.0,146.34,0.0
2016,1,4,17,15,143.5,8.5,2.75,0.0,14.5,62.18,0.0
2016,1,4,17,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.7,-0.5,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.45,-1.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.1,-2.5,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.7,-3.5,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.05,-4.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.15,-4.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.25,-4.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,1,5,7,45,246.0,11.5,2.8,-4.0,29.5,10.96,0.0
2016,1,5,8,0,492.0,23.0,3.1,-4.0,59.0,20.06,9.76
2016,1,5,8,15,591.5,29.5,3.2,-3.5,103.5,24.74,16.97
2016,1,5,8,30,691.0,36.0,3.3,-3.0,148.0,29.37,21.84
2016,1,5,8,45,747.5,40.5,3.45,-3.0,193.5,32.03,24.66
2016,1,5,9,0,804.0,45.0,3.6,-3.0,239.0,37.98,30.46
2016,1,5,9,15,838.5,48.0,3.6,-2.5,282.0,40.25,32.62
2016,1,5,9,30,873.0,51.0,3.6,-2.0,325.0,56.39,34.35
2016,1,5,9,45,898.0,52.5,3.6,-2.0,363.0,103.73,54.27
2016,1,5,10,0,923.0,54.0,3.6,-2.0,401.0,152.25,88.13
2016,1,5,10,15,938.5,55.5,3.55,-1.5,433.5,200.22,128.85
2016,1,5,10,30,954.0,57.0,3.5,-1.0,466.0,248.04,172.93
2016,1,5,10,45,964.5,58.5,3.45,-0.5,492.0,294.27,217.19
2016,1,5,11,0,975.0,60.0,3.4,0.0,518.0,339.48,260.7
2016,1,5,11,15,982.0,60.5,3.35,0.0,536.5,381.39,301.5
2016,1,5,11,30,989.0,61.0,3.3,0.0,555.0,421.56,340.15
2016,1,5,11,45,992.0,61.5,3.25,0.0,565.5,458.21,375.11
2016,1,5,12,0,995.0,62.0,3.2,0.0,576.0,492.49,407.29
2016,1,5,12,15,995.5,62.0,3.15,0.0,578.0,522.62,435.34
2016,1,5,12,30,996.0,62.0,3.1,0.0,580.0,549.93,460.44
2016,1,5,12,45,994.0,62.0,3.05,0.0,574.5,573.07,481.62
2016,1,5,13,0,992.0,62.0,3.0,0.0,569.0,593.11,499.83
2016,1,5,13,15,986.5,61.5,2.95,0.0,555.5,607.52,513.19
2016,1,5,13,30,981.0,61.0,2.9,0.0,542.0,618.62,523.6
2016,1,5,13,45,972.5,60.0,2.9,0.0,520.5,624.12,529.53
2016,1,5,14,0,964.0,59.0,2.9,0.0,499.0,626.27,532.59
2016,1,5,14,15,951.0,57.5,2.85,0.0,471.0,621.92,530.08
2016,1,5,14,30,938.0,56.0,2.8,0.0,443.0,614.35,524.76
2016,1,5,14,45,919.0,54.5,2.8,0.0,408.0,600.22,514.07
2016,1,5,15,0,900.0,53.0,2.8,0.0,373.0,583.25,500.71
2016,1,5,15,15,873.5,50.5,2.55,0.0,333.5,558.24,479.35
2016,1,5,15,30,847.0,48.0,2.3,0.0,294.0,531.06,455.51
2016,1,5,15,45,805.5,44.5,2.1,-0.5,250.0,492.79,422.54
2016,1,5,16,0,764.0,41.0,1.9,-1.0,206.0,453.69,387.46
2016,1,5,16,15,698.0,36.5,1.75,-1.5,161.0,403.59,341.62
2016,1,5,16,30,632.0,32.0,1.6,-2.0,116.0,351.1,291.38
2016,1,5,16,45,507.0,24.0,1.5,-3.0,74.5,270.88,208.29
2016,1,5,17,0,382.0,16.0,1.4,-4.0,33.0,186.13,0.0
2016,1,5,17,15,191.0,8.0,1.45,-4.0,16.5,80.02,0.0
2016,1,5,17,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.5,-4.5,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.55,-5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.95,-3.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,1,6,7,45,207.5,12.5,2.3,-3.0,28.0,11.91,0.0
2016,1,6,8,0,415.0,25.0,2.5,-3.0,56.0,22.15,11.32
2016,1,6,8,15,519.0,32.5,2.45,-2.5,98.5,27.68,19.59
2016,1,6,8,30,623.0,40.0,2.4,-2.0,141.0,33.13,25.26
2016,1,6,8,45,681.5,45.5,2.4,-1.5,185.0,36.51,28.72
2016,1,6,9,0,740.0,51.0,2.4,-1.0,229.0,39.89,32.03
2016,1,6,9,15,777.5,54.5,2.3,-0.5,271.5,41.44,33.51
2016,1,6,9,30,815.0,58.0,2.2,0.0,314.0,56.17,34.81
2016,1,6,9,45,841.0,60.5,2.15,0.0,352.0,101.74,54.23
2016,1,6,10,0,867.0,63.0,2.1,0.0,390.0,148.86,86.93
2016,1,6,10,15,884.0,65.0,2.0,0.0,422.0,199.42,129.56
2016,1,6,10,30,901.0,67.0,1.9,0.0,454.0,245.84,171.85
2016,1,6,10,45,912.5,68.5,1.85,0.5,479.5,290.33,213.69
2016,1,6,11,0,924.0,70.0,1.8,1.0,505.0,333.98,254.85
2016,1,6,11,15,931.5,71.0,1.7,1.5,523.0,374.81,293.08
2016,1,6,11,30,939.0,72.0,1.6,2.0,541.0,414.08,329.08
2016,1,6,11,45,942.5,72.5,1.55,2.5,551.5,449.52,361.17
2016,1,6,12,0,946.0,73.0,1.5,3.0,562.0,482.75,390.55
2016,1,6,12,15,946.5,73.0,1.4,3.0,564.5,511.75,416.2
2016,1,6,12,30,947.0,73.0,1.3,3.0,567.0,538.1,439.01
2016,1,6,12,45,944.5,72.5,1.25,3.0,561.5,559.63,457.8
2016,1,6,13,0,942.0,72.0,1.2,3.0,556.0,578.17,473.81
2016,1,6,13,15,936.0,71.5,1.15,3.0,542.5,591.75,485.64
2016,1,6,13,30,930.0,71.0,1.1,3.0,529.0,602.15,494.74
2016,1,6,13,45,919.5,70.5,1.05,3.5,508.0,606.81,498.35
2016,1,6,14,0,909.0,70.0,1.0,4.0,487.0,608.26,499.33
2016,1,6,14,15,895.0,68.0,0.95,3.5,459.0,602.86,496.68
2016,1,6,14,30,881.0,66.0,0.9,3.0,431.0,594.39,491.51
2016,1,6,14,45,859.0,64.5,0.85,3.0,397.0,582.36,482.38
2016,1,6,15,0,837.0,63.0,0.8,3.0,363.0,564.36,468.41
2016,1,6,15,15,807.5,60.0,0.75,2.5,323.5,537.89,448.21
2016,1,6,15,30,778.0,57.0,0.7,2.0,284.0,509.31,425.65
2016,1,6,15,45,731.0,53.0,0.7,2.0,241.0,468.42,392.0
2016,1,6,16,0,684.0,49.0,0.7,2.0,198.0,426.65,356.31
2016,1,6,16,15,612.5,43.0,0.75,1.5,154.0,370.17,307.88
2016,1,6,16,30,541.0,37.0,0.8,1.0,110.0,314.79,257.86
2016,1,6,16,45,408.0,28.0,0.9,0.5,71.0,238.1,182.45
2016,1,6,17,0,275.0,19.0,1.0,0.0,32.0,150.2,0.0
2016,1,6,17,15,137.5,9.5,1.0,0.0,16.0,61.45,0.0
2016,1,6,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,7,7,45,0.0,12.5,1.95,0.0,12.5,11.91,0.0
2016,1,7,8,0,0.0,25.0,2.1,0.0,25.0,22.75,11.63
2016,1,7,8,15,18.5,42.5,2.05,0.0,45.5,37.07,27.84
2016,1,7,8,30,37.0,60.0,2.0,0.0,66.0,51.35,41.84
2016,1,7,8,45,47.5,78.0,2.0,0.5,88.5,65.68,55.55
2016,1,7,9,0,58.0,96.0,2.0,1.0,111.0,79.69,68.73
2016,1,7,9,15,68.5,112.0,1.95,1.5,132.0,92.11,80.2
2016,1,7,9,30,79.0,128.0,1.9,2.0,153.0,106.23,87.74
2016,1,7,9,45,67.5,141.5,1.85,2.5,164.5,122.51,100.16
2016,1,7,10,0,56.0,155.0,1.8,3.0,176.0,137.61,112.78
2016,1,7,10,15,79.0,171.5,1.75,3.0,203.5,159.38,130.2
2016,1,7,10,30,102.0,188.0,1.7,3.0,231.0,183.39,149.75
2016,1,7,10,45,92.0,197.5,1.65,3.5,238.5,195.77,160.59
2016,1,7,11,0,82.0,207.0,1.6,4.0,246.0,207.13,170.44
2016,1,7,11,15,63.0,208.0,1.55,4.0,239.0,207.45,171.38
2016,1,7,11,30,44.0,209.0,1.5,4.0,232.0,205.92,170.58
2016,1,7,11,45,118.0,223.0,1.45,4.5,284.5,252.24,208.13
2016,1,7,12,0,192.0,237.0,1.4,5.0,337.0,303.52,249.52
2016,1,7,12,15,187.5,240.5,1.4,5.0,338.5,313.38,257.97
2016,1,7,12,30,183.0,244.0,1.4,5.0,340.0,322.54,265.98
2016,1,7,12,45,135.0,237.5,1.45,5.5,308.0,299.25,247.05
2016,1,7,13,0,87.0,231.0,1.5,6.0,276.0,268.84,222.11
2016,1,7,13,15,217.5,216.5,1.5,6.0,325.0,334.65,277.6
2016,1,7,13,30,348.0,202.0,1.5,6.0,374.0,404.83,335.52
2016,1,7,13,45,601.0,142.0,1.55,6.0,425.5,504.5,417.54
2016,1,7,14,0,854.0,82.0,1.6,6.0,477.0,593.72,489.88
2016,1,7,14,15,839.5,80.0,1.5,6.0,449.5,588.35,485.3
2016,1,7,14,30,825.0,78.0,1.4,6.0,422.0,579.99,479.08
2016,1,7,14,45,807.0,74.5,1.35,6.0,389.0,565.08,467.93
2016,1,7,15,0,789.0,71.0,1.3,6.0,356.0,547.5,454.41
2016,1,7,15,15,758.0,67.5,1.15,5.5,317.5,520.07,432.81
2016,1,7,15,30,727.0,64.0,1.0,5.0,279.0,490.64,408.98
2016,1,7,15,45,681.5,59.0,0.9,4.5,237.0,453.54,378.37
2016,1,7,16,0,636.0,54.0,0.8,4.0,195.0,412.87,343.72
2016,1,7,16,15,564.0,47.5,0.85,3.0,152.0,357.11,296.62
2016,1,7,16,30,492.0,41.0,0.9,2.0,109.0,302.94,248.38
2016,1,7,16,45,371.0,30.5,1.0,1.5,70.5,225.34,174.11
2016,1,7,17,0,250.0,20.0,1.1,1.0,32.0,142.33,9.29
2016,1,7,17,15,125.0,10.0,1.1,0.5,16.0,57.44,0.0
2016,1,7,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,5.0,2.0,1.0,5.0,4.77,0.0
2016,1,8,8,0,0.0,10.0,2.0,1.0,10.0,9.26,1.38
2016,1,8,8,15,0.0,18.5,2.0,1.0,18.5,17.15,9.83
2016,1,8,8,30,0.0,27.0,2.0,1.0,27.0,25.05,17.52
2016,1,8,8,45,0.0,36.5,2.0,1.5,36.5,33.89,25.96
2016,1,8,9,0,0.0,46.0,2.0,2.0,46.0,42.74,34.31
2016,1,8,9,15,0.0,55.5,1.9,2.0,55.5,51.6,42.64
2016,1,8,9,30,0.0,65.0,1.8,2.0,65.0,60.36,48.33
2016,1,8,9,45,0.0,85.0,1.75,2.5,85.0,77.84,63.61
2016,1,8,10,0,0.0,105.0,1.7,3.0,105.0,95.37,78.72
2016,1,8,10,15,0.0,114.5,1.55,3.0,114.5,104.18,86.21
2016,1,8,10,30,0.0,124.0,1.4,3.0,124.0,113.03,93.69
2016,1,8,10,45,0.0,66.0,1.25,3.5,66.0,61.4,48.51
2016,1,8,11,0,0.0,8.0,1.1,4.0,8.0,7.42,0.92
2016,1,8,11,15,0.0,14.0,1.15,4.0,14.0,12.99,5.86
2016,1,8,11,30,0.0,20.0,1.2,4.0,20.0,18.57,10.77
2016,1,8,11,45,0.0,77.0,1.25,4.0,77.0,71.69,57.26
2016,1,8,12,0,0.0,134.0,1.3,4.0,134.0,124.41,102.52
2016,1,8,12,15,0.0,126.5,1.35,4.0,126.5,117.72,96.64
2016,1,8,12,30,0.0,119.0,1.4,4.0,119.0,110.91,90.83
2016,1,8,12,45,0.0,117.5,1.5,4.5,117.5,109.65,89.63
2016,1,8,13,0,0.0,116.0,1.6,5.0,116.0,108.38,88.43
2016,1,8,13,15,0.0,119.5,1.6,5.0,119.5,111.87,91.48
2016,1,8,13,30,0.0,123.0,1.6,5.0,123.0,115.44,94.62
2016,1,8,13,45,12.5,151.5,1.65,5.0,157.5,150.78,125.09
2016,1,8,14,0,25.0,180.0,1.7,5.0,192.0,187.64,156.58
2016,1,8,14,15,12.5,147.0,1.7,5.0,153.0,148.03,122.96
2016,1,8,14,30,0.0,114.0,1.7,5.0,114.0,108.17,88.86
2016,1,8,14,45,0.0,105.0,1.7,5.0,105.0,99.71,81.79
2016,1,8,15,0,0.0,96.0,1.7,5.0,96.0,91.25,74.59
2016,1,8,15,15,278.0,93.0,1.6,4.5,176.0,276.55,237.47
2016,1,8,15,30,556.0,90.0,1.5,4.0,256.0,429.35,364.68
2016,1,8,15,45,504.0,82.5,1.45,4.0,216.0,385.39,326.27
2016,1,8,16,0,452.0,75.0,1.4,4.0,176.0,340.57,287.54
2016,1,8,16,15,379.0,64.5,1.3,4.0,136.5,284.55,238.2
2016,1,8,16,30,306.0,54.0,1.2,4.0,97.0,231.16,189.83
2016,1,8,16,45,204.0,38.5,1.1,4.0,62.5,161.82,124.94
2016,1,8,17,0,102.0,23.0,1.0,4.0,28.0,85.91,14.76
2016,1,8,17,15,51.0,11.5,1.05,4.0,14.0,30.62,0.0
2016,1,8,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,3.5,2.35,3.5,3.5,3.34,0.0
2016,1,9,8,0,0.0,7.0,2.5,4.0,7.0,6.48,0.0
2016,1,9,8,15,0.0,12.5,2.45,4.0,12.5,11.58,4.69
2016,1,9,8,30,0.0,18.0,2.4,4.0,18.0,16.68,9.62
2016,1,9,8,45,0.0,25.0,2.35,4.0,25.0,23.18,15.81
2016,1,9,9,0,0.0,32.0,2.3,4.0,32.0,29.69,21.96
2016,1,9,9,15,0.0,38.0,2.2,4.5,38.0,35.28,27.15
2016,1,9,9,30,0.0,44.0,2.1,5.0,44.0,40.87,30.61
2016,1,9,9,45,0.0,62.5,2.05,5.5,62.5,58.12,45.68
2016,1,9,10,0,0.0,81.0,2.0,6.0,81.0,74.91,60.14
2016,1,9,10,15,0.0,111.0,2.0,6.0,111.0,101.22,82.77
2016,1,9,10,30,0.0,141.0,2.0,6.0,141.0,127.5,105.12
2016,1,9,10,45,0.0,115.0,2.05,6.5,115.0,105.75,86.14
2016,1,9,11,0,0.0,89.0,2.1,7.0,89.0,82.74,66.17
2016,1,9,11,15,0.0,90.0,2.1,7.0,90.0,83.72,66.96
2016,1,9,11,30,0.0,91.0,2.1,7.0,91.0,84.69,67.71
2016,1,9,11,45,27.5,158.0,2.1,7.0,172.5,157.18,128.96
2016,1,9,12,0,55.0,225.0,2.1,7.0,254.0,232.08,191.09
2016,1,9,12,15,76.0,232.5,2.1,7.0,272.5,252.46,207.8
2016,1,9,12,30,97.0,240.0,2.1,7.0,291.0,274.04,225.76
2016,1,9,12,45,64.5,224.5,2.15,7.5,258.5,247.06,203.39
2016,1,9,13,0,32.0,209.0,2.2,8.0,226.0,217.93,179.11
2016,1,9,13,15,99.5,218.0,2.2,8.0,268.5,266.58,220.27
2016,1,9,13,30,167.0,227.0,2.2,8.0,311.0,323.26,267.44
2016,1,9,13,45,83.5,167.0,2.2,8.0,209.0,211.68,175.35
2016,1,9,14,0,0.0,107.0,2.2,8.0,107.0,100.44,80.94
2016,1,9,14,15,0.0,123.0,2.2,8.0,123.0,116.55,94.97
2016,1,9,14,30,0.0,139.0,2.2,8.0,139.0,133.52,109.54
2016,1,9,14,45,0.0,127.5,2.2,8.0,127.5,122.77,100.56
2016,1,9,15,0,0.0,116.0,2.2,8.0,116.0,111.98,91.53
2016,1,9,15,15,0.0,103.0,2.25,7.5,103.0,99.57,81.16
2016,1,9,15,30,0.0,90.0,2.3,7.0,90.0,87.08,70.59
2016,1,9,15,45,0.0,76.0,2.35,7.0,76.0,73.42,58.7
2016,1,9,16,0,0.0,62.0,2.4,7.0,62.0,59.64,46.54
2016,1,9,16,15,0.0,48.0,2.5,7.0,48.0,45.7,34.12
2016,1,9,16,30,0.0,34.0,2.6,7.0,34.0,31.59,21.47
2016,1,9,16,45,0.0,22.0,2.75,7.0,22.0,20.42,11.11
2016,1,9,17,0,0.0,10.0,2.9,7.0,10.0,9.26,0.0
2016,1,9,17,15,0.0,5.0,2.85,7.0,5.0,4.77,0.0
2016,1,9,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,10,7,45,201.5,11.5,3.35,7.5,27.0,10.96,0.0
2016,1,10,8,0,403.0,23.0,3.6,8.0,54.0,19.95,9.22
2016,1,10,8,15,505.5,31.0,3.7,8.0,96.0,26.08,17.29
2016,1,10,8,30,608.0,39.0,3.8,8.0,138.0,32.05,23.23
2016,1,10,8,45,665.0,44.5,3.9,8.5,182.0,35.45,26.58
2016,1,10,9,0,722.0,50.0,4.0,9.0,226.0,38.84,29.78
2016,1,10,9,15,759.0,53.5,4.25,9.0,267.5,40.41,31.27
2016,1,10,9,30,796.0,57.0,4.5,9.0,309.0,54.67,32.59
2016,1,10,9,45,398.0,80.5,4.75,9.5,206.5,86.16,54.78
2016,1,10,10,0,0.0,104.0,5.0,10.0,104.0,94.56,76.07
2016,1,10,10,15,435.5,86.0,5.2,10.0,275.0,138.29,93.79
2016,1,10,10,30,871.0,68.0,5.4,10.0,446.0,237.69,161.69
2016,1,10,10,45,435.5,84.5,5.6,10.5,273.5,180.59,133.36
2016,1,10,11,0,0.0,101.0,5.8,11.0,101.0,93.58,74.39
2016,1,10,11,15,0.0,87.5,5.85,11.0,87.5,81.45,64.05
2016,1,10,11,30,0.0,74.0,5.9,11.0,74.0,68.89,53.31
2016,1,10,11,45,434.5,82.0,6.0,11.0,309.5,253.91,204.97
2016,1,10,12,0,869.0,90.0,6.1,11.0,545.0,468.12,378.9
2016,1,10,12,15,434.5,116.0,6.05,10.5,343.5,316.37,259.96
2016,1,10,12,30,0.0,142.0,6.0,10.0,142.0,132.38,107.07
2016,1,10,12,45,222.0,169.5,6.0,10.0,285.5,282.12,234.09
2016,1,10,13,0,444.0,197.0,6.0,10.0,429.0,440.07,365.18
2016,1,10,13,15,484.5,182.0,5.85,9.5,429.5,459.04,382.25
2016,1,10,13,30,525.0,167.0,5.7,9.0,430.0,477.15,399.0
2016,1,10,13,45,675.0,128.5,5.6,9.0,453.5,536.55,449.54
2016,1,10,14,0,825.0,90.0,5.5,9.0,477.0,589.88,494.82
2016,1,10,14,15,811.0,88.0,5.3,8.5,450.5,584.93,492.1
2016,1,10,14,30,797.0,86.0,5.1,8.0,424.0,577.05,487.02
2016,1,10,14,45,787.5,80.5,4.95,8.0,393.0,565.23,477.87
2016,1,10,15,0,778.0,75.0,4.8,8.0,362.0,550.64,466.19
2016,1,10,15,15,749.0,71.0,4.55,7.5,324.0,523.91,444.68
2016,1,10,15,30,720.0,67.0,4.3,7.0,286.0,498.2,423.31
2016,1,10,15,45,688.0,60.5,4.05,6.5,245.5,463.67,393.94
2016,1,10,16,0,656.0,54.0,3.8,6.0,205.0,427.97,362.51
2016,1,10,16,15,589.5,47.5,3.5,5.5,161.5,374.14,314.62
2016,1,10,16,30,523.0,41.0,3.2,5.0,118.0,321.62,266.07
2016,1,10,16,45,415.0,31.0,2.95,4.5,78.5,248.6,196.49
2016,1,10,17,0,307.0,21.0,2.7,4.0,39.0,172.13,69.33
2016,1,10,17,15,153.5,10.5,2.7,3.5,19.5,69.94,0.0
2016,1,10,17,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.65,-0.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,-2.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.85,-3.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.75,-3.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,11,7,45,252.5,11.5,1.6,-2.5,31.0,10.96,0.0
2016,1,11,8,0,505.0,23.0,1.8,-2.0,62.0,19.99,9.92
2016,1,11,8,15,603.5,30.0,1.9,-1.5,107.0,25.16,17.27
2016,1,11,8,30,702.0,37.0,2.0,-1.0,152.0,30.23,22.5
2016,1,11,8,45,755.5,41.5,2.1,-1.0,198.0,32.83,25.25
2016,1,11,9,0,809.0,46.0,2.2,-1.0,244.0,35.46,27.88
2016,1,11,9,15,842.5,49.0,2.2,-0.5,287.5,41.0,33.1
2016,1,11,9,30,876.0,52.0,2.2,0.0,331.0,56.92,34.7
2016,1,11,9,45,694.5,83.5,2.25,0.0,321.5,107.3,64.47
2016,1,11,10,0,513.0,115.0,2.3,0.0,312.0,148.36,102.58
2016,1,11,10,15,579.0,110.5,2.3,0.0,349.5,182.73,129.1
2016,1,11,10,30,645.0,106.0,2.3,0.0,387.0,221.36,161.8
2016,1,11,10,45,807.0,84.5,2.35,0.5,456.5,276.78,206.67
2016,1,11,11,0,969.0,63.0,2.4,1.0,526.0,343.16,262.38
2016,1,11,11,15,975.0,63.5,2.45,1.0,545.0,385.16,302.85
2016,1,11,11,30,981.0,64.0,2.5,1.0,564.0,425.39,341.24
2016,1,11,11,45,983.5,65.0,2.55,1.5,574.5,462.72,375.84
2016,1,11,12,0,986.0,66.0,2.6,2.0,585.0,497.71,407.62
2016,1,11,12,15,849.5,93.0,2.65,2.0,542.5,490.78,406.09
2016,1,11,12,30,713.0,120.0,2.7,2.0,500.0,474.51,395.85
2016,1,11,12,45,849.0,92.0,2.75,2.5,540.5,536.71,447.9
2016,1,11,13,0,985.0,64.0,2.8,3.0,581.0,599.19,499.24
2016,1,11,13,15,979.5,63.0,2.8,3.0,567.5,613.57,512.25
2016,1,11,13,30,974.0,62.0,2.8,3.0,554.0,624.61,522.68
2016,1,11,13,45,966.5,61.0,2.8,3.0,533.0,631.16,529.35
2016,1,11,14,0,959.0,60.0,2.8,3.0,512.0,634.35,533.22
2016,1,11,14,15,946.0,58.5,2.75,3.0,484.5,630.43,531.09
2016,1,11,14,30,933.0,57.0,2.7,3.0,457.0,623.24,526.22
2016,1,11,14,45,915.5,55.5,2.65,3.0,422.5,610.3,516.53
2016,1,11,15,0,898.0,54.0,2.6,3.0,388.0,594.46,504.22
2016,1,11,15,15,872.0,51.5,2.25,2.5,348.5,569.83,484.02
2016,1,11,15,30,846.0,49.0,1.9,2.0,309.0,542.96,461.29
2016,1,11,15,45,807.0,46.0,1.6,1.5,265.0,506.46,430.01
