Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,0,768.0,43.0,1.3,1.0,221.0,472.47,399.4
2016,1,11,16,15,706.0,38.5,1.3,0.5,175.5,420.33,353.96
2016,1,11,16,30,644.0,34.0,1.3,0.0,130.0,368.86,306.78
2016,1,11,16,45,533.0,26.5,1.3,-0.5,87.5,293.25,235.08
2016,1,11,17,0,422.0,19.0,1.3,-1.0,45.0,216.42,105.65
2016,1,11,17,15,211.0,9.5,1.3,-1.0,22.5,92.0,0.0
2016,1,11,17,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.05,-2.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.35,-3.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,12,7,45,187.5,12.5,2.7,-1.5,27.0,11.91,0.0
2016,1,12,8,0,375.0,25.0,3.0,-1.0,54.0,20.11,10.05
2016,1,12,8,15,476.5,33.5,3.05,-0.5,95.5,26.08,18.02
2016,1,12,8,30,578.0,42.0,3.1,0.0,137.0,34.87,26.68
2016,1,12,8,45,637.5,47.5,3.2,0.0,181.0,38.13,30.07
2016,1,12,9,0,697.0,53.0,3.3,0.0,225.0,41.41,33.32
2016,1,12,9,15,735.5,57.5,3.55,0.5,267.0,43.74,35.51
2016,1,12,9,30,774.0,62.0,3.8,1.0,309.0,58.89,37.37
2016,1,12,9,45,804.0,64.0,4.1,2.0,347.0,102.68,55.82
2016,1,12,10,0,834.0,66.0,4.4,3.0,385.0,148.53,87.27
2016,1,12,10,15,851.5,68.0,4.55,3.5,417.5,194.11,125.46
2016,1,12,10,30,869.0,70.0,4.7,4.0,450.0,240.03,167.16
2016,1,12,10,45,883.0,71.0,4.9,4.5,476.0,287.67,211.81
2016,1,12,11,0,897.0,72.0,5.1,5.0,502.0,330.99,253.05
2016,1,12,11,15,905.0,72.5,5.2,5.0,521.0,371.08,291.9
2016,1,12,11,30,913.0,73.0,5.3,5.0,540.0,409.7,329.0
2016,1,12,11,45,922.0,72.0,5.45,5.5,552.0,445.65,362.68
2016,1,12,12,0,931.0,71.0,5.6,6.0,564.0,479.77,394.15
2016,1,12,12,15,752.0,117.5,5.65,6.0,517.5,469.24,389.29
2016,1,12,12,30,573.0,164.0,5.7,6.0,471.0,446.42,372.77
2016,1,12,12,45,628.0,146.0,5.8,6.5,479.5,477.04,399.42
2016,1,12,13,0,683.0,128.0,5.9,7.0,488.0,505.07,423.76
2016,1,12,13,15,529.5,165.5,5.85,7.0,441.0,469.19,394.46
2016,1,12,13,30,376.0,203.0,5.8,7.0,394.0,424.31,357.07
2016,1,12,13,45,234.0,206.5,5.8,7.0,324.0,352.92,297.34
2016,1,12,14,0,92.0,210.0,5.8,7.0,254.0,264.6,222.17
2016,1,12,14,15,58.0,188.0,5.65,7.0,215.5,223.8,187.74
2016,1,12,14,30,24.0,166.0,5.5,7.0,177.0,175.52,146.47
2016,1,12,14,45,21.0,154.0,5.4,7.0,163.0,162.78,135.85
2016,1,12,15,0,18.0,142.0,5.3,7.0,149.0,150.0,125.07
2016,1,12,15,15,15.0,128.0,5.2,6.5,133.5,135.03,112.52
2016,1,12,15,30,12.0,114.0,5.1,6.0,118.0,120.05,99.78
2016,1,12,15,45,6.0,98.5,5.05,6.0,100.5,101.72,83.72
2016,1,12,16,0,0.0,83.0,5.0,6.0,83.0,83.49,67.57
2016,1,12,16,15,0.0,65.5,5.0,5.5,65.5,65.95,52.02
2016,1,12,16,30,0.0,48.0,5.0,5.0,48.0,47.99,35.91
2016,1,12,16,45,0.0,32.5,5.05,4.5,32.5,32.0,21.24
2016,1,12,17,0,0.0,17.0,5.1,4.0,17.0,15.78,3.54
2016,1,12,17,15,0.0,8.5,5.0,3.5,8.5,8.1,0.0
2016,1,12,17,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,3.55,1.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.1,0.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.75,-2.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.55,-3.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,13,7,45,243.5,11.5,1.95,-3.5,30.0,10.96,0.0
2016,1,13,8,0,487.0,23.0,2.2,-3.0,60.0,19.91,10.13
2016,1,13,8,15,585.0,29.5,2.25,-2.5,104.5,24.57,16.84
2016,1,13,8,30,683.0,36.0,2.3,-2.0,149.0,29.18,21.63
2016,1,13,8,45,739.0,40.0,2.35,-1.5,195.0,31.38,23.94
2016,1,13,9,0,795.0,44.0,2.4,-1.0,241.0,37.18,29.5
2016,1,13,9,15,830.0,47.5,2.3,-0.5,284.5,39.82,31.99
2016,1,13,9,30,865.0,51.0,2.2,0.0,328.0,56.59,34.06
2016,1,13,9,45,889.0,52.5,2.15,0.0,367.0,104.02,54.1
2016,1,13,10,0,913.0,54.0,2.1,0.0,406.0,152.61,87.93
2016,1,13,10,15,929.0,56.0,2.1,0.0,439.0,201.28,129.18
2016,1,13,10,30,945.0,58.0,2.1,0.0,472.0,249.94,173.9
2016,1,13,10,45,955.0,59.0,2.1,0.5,498.5,295.97,217.59
2016,1,13,11,0,965.0,60.0,2.1,1.0,525.0,340.98,260.45
2016,1,13,11,15,971.5,61.0,2.15,1.0,544.0,383.61,301.4
2016,1,13,11,30,978.0,62.0,2.2,1.0,563.0,424.52,340.22
2016,1,13,11,45,981.0,62.5,2.25,1.5,574.5,461.65,374.52
2016,1,13,12,0,984.0,63.0,2.3,2.0,586.0,496.45,406.05
2016,1,13,12,15,984.0,63.0,2.35,2.0,588.5,526.87,434.03
2016,1,13,12,30,984.0,63.0,2.4,2.0,591.0,554.5,459.18
2016,1,13,12,45,981.5,62.5,2.5,2.5,586.0,577.42,479.47
2016,1,13,13,0,979.0,62.0,2.6,3.0,581.0,597.22,496.85
2016,1,13,13,15,973.5,61.5,2.6,3.0,568.0,612.17,510.53
2016,1,13,13,30,968.0,61.0,2.6,3.0,555.0,623.82,521.37
2016,1,13,13,45,958.5,60.5,2.65,3.0,534.0,629.83,527.8
2016,1,13,14,0,949.0,60.0,2.7,3.0,513.0,632.48,531.44
2016,1,13,14,15,936.5,59.0,2.65,2.5,485.5,629.5,530.97
2016,1,13,14,30,924.0,58.0,2.6,2.0,458.0,623.3,527.78
2016,1,13,14,45,904.5,56.5,2.55,2.0,424.0,609.27,517.22
2016,1,13,15,0,885.0,55.0,2.5,2.0,390.0,592.39,504.09
2016,1,13,15,15,859.0,52.5,2.2,1.5,350.5,567.89,484.19
2016,1,13,15,30,833.0,50.0,1.9,1.0,311.0,541.17,461.82
2016,1,13,15,45,793.0,47.0,1.6,0.5,267.5,504.22,430.2
2016,1,13,16,0,753.0,44.0,1.3,0.0,224.0,469.87,399.39
2016,1,13,16,15,692.5,39.5,1.3,-0.5,179.0,418.55,354.69
2016,1,13,16,30,632.0,35.0,1.3,-1.0,134.0,367.85,308.32
2016,1,13,16,45,522.5,28.0,1.35,-1.5,91.5,293.13,238.52
2016,1,13,17,0,413.0,21.0,1.4,-2.0,49.0,218.52,131.51
2016,1,13,17,15,206.5,10.5,1.4,-2.0,24.5,92.3,0.0
2016,1,13,17,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.45,-2.5,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.45,-2.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.25,-1.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,14,7,45,196.0,12.5,2.75,-0.5,27.5,11.91,0.0
2016,1,14,8,0,392.0,25.0,3.0,0.0,55.0,21.91,11.67
2016,1,14,8,15,493.0,33.0,2.95,0.0,97.5,27.92,19.69
2016,1,14,8,30,594.0,41.0,2.9,0.0,140.0,33.8,25.72
2016,1,14,8,45,654.0,46.0,2.9,0.5,184.5,36.65,28.64
2016,1,14,9,0,714.0,51.0,2.9,1.0,229.0,39.53,31.45
2016,1,14,9,15,752.5,55.0,2.9,1.5,271.5,41.49,33.28
2016,1,14,9,30,791.0,59.0,2.9,2.0,314.0,57.29,35.03
2016,1,14,9,45,820.5,61.0,2.9,3.0,352.5,102.06,54.16
2016,1,14,10,0,850.0,63.0,2.9,4.0,391.0,148.81,86.24
2016,1,14,10,15,867.5,65.0,3.0,4.5,424.0,199.49,128.61
2016,1,14,10,30,885.0,67.0,3.1,5.0,457.0,245.97,170.45
2016,1,14,10,45,897.5,68.0,3.25,6.0,483.5,290.29,211.57
2016,1,14,11,0,910.0,69.0,3.4,7.0,510.0,333.91,252.12
2016,1,14,11,15,917.5,70.0,3.4,7.5,529.0,374.95,290.47
2016,1,14,11,30,925.0,71.0,3.4,8.0,548.0,414.48,326.8
2016,1,14,11,45,929.5,71.5,3.45,8.5,559.5,450.62,359.65
2016,1,14,12,0,934.0,72.0,3.5,9.0,571.0,484.67,390.0
2016,1,14,12,15,935.5,72.5,3.45,9.0,574.5,515.06,417.27
2016,1,14,12,30,937.0,73.0,3.4,9.0,578.0,542.9,441.9
2016,1,14,12,45,937.0,72.0,3.4,9.5,574.0,565.76,461.44
2016,1,14,13,0,937.0,71.0,3.4,10.0,570.0,585.73,478.27
2016,1,14,13,15,932.5,70.5,3.25,10.0,557.5,600.74,491.31
2016,1,14,13,30,928.0,70.0,3.1,10.0,545.0,612.61,501.61
2016,1,14,13,45,921.0,68.5,3.0,10.0,525.5,618.77,507.46
2016,1,14,14,0,914.0,67.0,2.9,10.0,506.0,621.71,510.65
2016,1,14,14,15,901.5,65.5,2.7,10.0,479.0,618.18,508.27
2016,1,14,14,30,889.0,64.0,2.5,10.0,452.0,611.54,503.29
2016,1,14,14,45,871.5,62.0,2.3,10.0,419.0,598.34,493.01
2016,1,14,15,0,854.0,60.0,2.1,10.0,386.0,582.35,480.29
2016,1,14,15,15,828.0,57.5,1.95,9.0,347.0,562.06,465.64
2016,1,14,15,30,802.0,55.0,1.8,8.0,308.0,535.78,445.73
2016,1,14,15,45,763.0,51.5,1.7,7.5,265.5,499.12,416.17
2016,1,14,16,0,724.0,48.0,1.6,7.0,223.0,461.25,384.44
2016,1,14,16,15,663.5,43.0,1.6,6.0,178.0,409.73,341.14
2016,1,14,16,30,603.0,38.0,1.6,5.0,133.0,358.78,296.09
2016,1,14,16,45,495.5,30.0,1.65,4.5,91.0,284.21,228.13
2016,1,14,17,0,388.0,22.0,1.7,4.0,49.0,210.69,132.57
2016,1,14,17,15,194.0,11.0,1.65,3.5,24.5,88.32,0.0
2016,1,14,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,7,45,0.0,11.0,0.6,1.0,11.0,10.48,0.0
2016,1,15,8,0,0.0,22.0,0.4,1.0,22.0,20.4,10.65
2016,1,15,8,15,0.0,39.0,0.4,1.0,39.0,35.27,26.38
2016,1,15,8,30,0.0,56.0,0.4,1.0,56.0,49.9,40.55
2016,1,15,8,45,2.0,72.5,0.45,1.5,73.5,63.99,53.91
2016,1,15,9,0,4.0,89.0,0.5,2.0,91.0,77.93,66.88
2016,1,15,9,15,9.0,104.5,0.6,2.0,107.5,90.97,78.93
2016,1,15,9,30,14.0,120.0,0.7,2.0,124.0,104.52,86.87
2016,1,15,9,45,7.0,116.5,0.8,2.5,118.5,104.21,86.25
2016,1,15,10,0,0.0,113.0,0.9,3.0,113.0,102.2,84.48
2016,1,15,10,15,0.0,107.5,1.2,3.0,107.5,98.34,81.03
2016,1,15,10,30,0.0,102.0,1.5,3.0,102.0,94.02,77.16
2016,1,15,10,45,0.0,86.0,1.8,3.5,86.0,79.98,64.7
2016,1,15,11,0,0.0,70.0,2.1,4.0,70.0,65.14,51.6
2016,1,15,11,15,0.0,91.5,2.25,4.0,91.5,85.12,68.89
2016,1,15,11,30,0.0,113.0,2.4,4.0,113.0,104.8,85.79
2016,1,15,11,45,0.0,70.5,2.55,4.5,70.5,65.63,51.71
2016,1,15,12,0,0.0,28.0,2.7,5.0,28.0,26.02,17.15
2016,1,15,12,15,0.0,31.0,2.75,5.0,31.0,28.81,19.59
2016,1,15,12,30,0.0,34.0,2.8,5.0,34.0,31.6,22.03
2016,1,15,12,45,0.0,35.5,2.85,5.5,35.5,33.0,23.2
2016,1,15,13,0,0.0,37.0,2.9,6.0,37.0,34.39,24.37
2016,1,15,13,15,0.0,47.0,2.95,6.0,47.0,43.7,32.48
2016,1,15,13,30,0.0,57.0,3.0,6.0,57.0,53.02,40.6
2016,1,15,13,45,0.0,49.5,3.1,6.0,49.5,46.03,34.57
2016,1,15,14,0,0.0,42.0,3.2,6.0,42.0,39.03,28.53
2016,1,15,14,15,0.0,67.5,3.2,6.0,67.5,62.8,49.29
2016,1,15,14,30,0.0,93.0,3.2,6.0,93.0,87.13,70.47
2016,1,15,14,45,0.0,49.0,3.25,6.0,49.0,45.54,34.37
2016,1,15,15,0,0.0,5.0,3.3,6.0,5.0,4.63,0.0
2016,1,15,15,15,0.0,4.5,3.35,6.0,4.5,4.17,0.0
2016,1,15,15,30,0.0,4.0,3.4,6.0,4.0,3.7,0.0
2016,1,15,15,45,0.0,3.5,3.45,6.5,3.5,3.24,0.0
2016,1,15,16,0,0.0,3.0,3.5,7.0,3.0,2.78,0.0
2016,1,15,16,15,0.0,2.0,3.3,6.5,2.0,1.85,0.0
2016,1,15,16,30,0.0,1.0,3.1,6.0,1.0,0.92,0.0
2016,1,15,16,45,0.0,0.5,2.95,6.0,0.5,0.46,0.0
2016,1,15,17,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,4.35,4.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,16,7,45,175.5,13.5,2.55,2.5,28.0,12.87,0.0
2016,1,16,8,0,351.0,27.0,2.7,3.0,56.0,21.84,11.74
2016,1,16,8,15,453.0,36.0,2.7,3.5,97.5,28.16,19.65
2016,1,16,8,30,555.0,45.0,2.7,4.0,139.0,34.28,25.75
2016,1,16,8,45,621.0,50.5,2.75,4.5,184.0,37.13,28.64
2016,1,16,9,0,687.0,56.0,2.8,5.0,229.0,43.88,34.96
2016,1,16,9,15,726.0,60.5,2.85,5.5,271.5,46.09,36.99
2016,1,16,9,30,765.0,65.0,2.9,6.0,314.0,62.88,38.93
2016,1,16,9,45,410.5,113.0,3.0,7.0,248.5,113.06,77.69
2016,1,16,10,0,56.0,161.0,3.1,8.0,183.0,142.66,115.12
2016,1,16,10,15,461.5,116.5,3.2,8.0,320.0,169.95,120.05
2016,1,16,10,30,867.0,72.0,3.3,8.0,457.0,244.45,168.35
2016,1,16,10,45,879.5,73.0,3.4,8.5,483.5,288.62,209.21
2016,1,16,11,0,892.0,74.0,3.5,9.0,510.0,335.24,252.2
2016,1,16,11,15,899.0,75.0,3.55,9.0,529.0,375.68,290.27
2016,1,16,11,30,906.0,76.0,3.6,9.0,548.0,414.62,326.52
2016,1,16,11,45,909.5,77.0,3.65,9.5,559.0,450.44,358.94
2016,1,16,12,0,913.0,78.0,3.7,10.0,570.0,484.17,388.87
2016,1,16,12,15,914.0,78.0,3.7,10.0,573.5,513.5,415.28
2016,1,16,12,30,915.0,78.0,3.7,10.0,577.0,540.29,439.12
2016,1,16,12,45,911.5,78.5,3.75,10.5,572.5,562.58,458.23
2016,1,16,13,0,908.0,79.0,3.8,11.0,568.0,581.95,474.63
2016,1,16,13,15,902.5,78.0,3.75,11.0,555.5,595.66,486.95
2016,1,16,13,30,897.0,77.0,3.7,11.0,543.0,606.26,496.63
2016,1,16,13,45,594.5,142.5,3.65,11.0,446.5,511.83,420.99
2016,1,16,14,0,292.0,208.0,3.6,11.0,350.0,396.27,326.56
2016,1,16,14,15,571.5,140.0,3.45,10.5,399.5,505.02,418.84
2016,1,16,14,30,851.0,72.0,3.3,10.0,449.0,605.62,502.06
2016,1,16,14,45,832.5,70.0,3.15,10.0,416.0,592.29,491.29
2016,1,16,15,0,814.0,68.0,3.0,10.0,383.0,576.19,478.78
2016,1,16,15,15,786.5,65.0,2.65,9.5,345.0,551.08,458.98
2016,1,16,15,30,759.0,62.0,2.3,9.0,307.0,523.81,436.89
2016,1,16,15,45,722.5,57.5,2.0,8.5,265.0,487.89,407.29
2016,1,16,16,0,686.0,53.0,1.7,8.0,223.0,450.71,375.61
2016,1,16,16,15,625.5,47.0,1.65,7.5,179.0,398.48,331.26
2016,1,16,16,30,565.0,41.0,1.6,7.0,135.0,346.87,285.59
2016,1,16,16,45,467.0,32.5,1.55,6.5,94.0,281.65,226.22
2016,1,16,17,0,369.0,24.0,1.5,6.0,53.0,214.4,146.68
2016,1,16,17,15,184.5,12.0,1.5,5.5,26.5,86.53,0.0
2016,1,16,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,7.5,2.6,0.0,7.5,7.15,0.0
2016,1,17,8,0,0.0,15.0,2.7,0.0,15.0,13.91,5.65
2016,1,17,8,15,0.0,27.5,2.7,0.0,27.5,25.53,17.6
2016,1,17,8,30,0.0,40.0,2.7,0.0,40.0,37.11,28.82
2016,1,17,8,45,0.0,52.5,2.7,0.0,52.5,48.28,39.58
2016,1,17,9,0,0.0,65.0,2.7,0.0,65.0,59.34,50.13
2016,1,17,9,15,0.0,78.0,2.7,0.0,78.0,70.7,60.8
2016,1,17,9,30,0.0,91.0,2.7,0.0,91.0,82.09,68.03
2016,1,17,9,45,36.5,128.0,2.75,0.5,142.5,111.67,92.53
2016,1,17,10,0,73.0,165.0,2.8,1.0,194.0,147.71,121.66
2016,1,17,10,15,70.0,181.5,2.9,1.0,211.0,166.32,137.67
2016,1,17,10,30,67.0,198.0,3.0,1.0,228.0,184.76,153.74
2016,1,17,10,45,33.5,173.0,3.15,1.5,188.0,161.99,135.22
2016,1,17,11,0,0.0,148.0,3.3,2.0,148.0,135.37,113.05
2016,1,17,11,15,0.0,154.0,3.3,2.5,154.0,141.3,117.84
2016,1,17,11,30,0.0,160.0,3.3,3.0,160.0,147.24,122.58
2016,1,17,11,45,5.5,175.0,3.3,3.5,178.0,163.62,136.18
2016,1,17,12,0,11.0,190.0,3.3,4.0,196.0,180.56,150.21
2016,1,17,12,15,5.5,172.5,3.3,4.0,175.5,162.87,135.16
2016,1,17,12,30,0.0,155.0,3.3,4.0,155.0,144.47,119.49
2016,1,17,12,45,0.0,133.5,3.3,4.0,133.5,124.63,102.59
2016,1,17,13,0,0.0,112.0,3.3,4.0,112.0,104.56,85.41
2016,1,17,13,15,66.0,176.0,3.3,4.0,210.5,206.84,173.79
2016,1,17,13,30,132.0,240.0,3.3,4.0,309.0,318.06,267.58
2016,1,17,13,45,128.0,234.0,3.35,4.5,299.0,314.37,264.14
2016,1,17,14,0,124.0,228.0,3.4,5.0,289.0,310.15,260.66
2016,1,17,14,15,458.5,163.0,3.3,5.0,370.0,462.52,391.47
2016,1,17,14,30,793.0,98.0,3.2,5.0,451.0,603.39,508.32
2016,1,17,14,45,783.0,92.0,3.15,5.0,419.5,591.41,498.63
2016,1,17,15,0,773.0,86.0,3.1,5.0,388.0,576.63,487.44
2016,1,17,15,15,744.5,82.0,2.8,4.5,349.5,550.58,466.75
2016,1,17,15,30,716.0,78.0,2.5,4.0,311.0,522.49,443.87
2016,1,17,15,45,686.0,71.0,2.25,4.0,269.5,488.35,414.79
2016,1,17,16,0,656.0,64.0,2.0,4.0,228.0,452.84,383.63
2016,1,17,16,15,593.5,57.0,1.9,3.0,183.5,399.29,338.02
2016,1,17,16,30,531.0,50.0,1.8,2.0,139.0,346.58,291.19
2016,1,17,16,45,443.0,39.0,1.7,1.5,97.5,279.17,229.27
2016,1,17,17,0,355.0,28.0,1.6,1.0,56.0,214.76,154.62
2016,1,17,17,15,177.5,14.0,1.6,0.5,28.0,86.14,0.0
2016,1,17,17,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.05,-2.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,3.2,-2.5,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,3.25,-3.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.2,-3.5,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,-4.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.05,-4.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,-4.5,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.3,-4.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,1,18,7,45,255.5,11.5,2.9,-3.5,33.0,10.96,0.0
2016,1,18,8,0,511.0,23.0,3.2,-3.0,66.0,19.68,10.65
2016,1,18,8,15,606.0,29.5,3.3,-2.5,111.5,24.36,16.74
2016,1,18,8,30,701.0,36.0,3.4,-2.0,157.0,28.97,21.47
2016,1,18,8,45,756.0,40.0,3.55,-2.0,204.0,34.05,26.52
2016,1,18,9,0,811.0,44.0,3.7,-2.0,251.0,37.2,29.63
2016,1,18,9,15,846.0,47.0,3.7,-1.5,295.5,39.45,31.75
2016,1,18,9,30,881.0,50.0,3.7,-1.0,340.0,59.36,34.09
2016,1,18,9,45,906.0,51.5,3.75,-1.0,380.0,108.06,56.19
2016,1,18,10,0,931.0,53.0,3.8,-1.0,420.0,158.06,92.06
2016,1,18,10,15,947.0,54.5,3.8,-1.0,454.5,207.61,134.94
2016,1,18,10,30,963.0,56.0,3.8,-1.0,489.0,257.14,181.27
2016,1,18,10,45,975.0,57.0,3.85,-1.0,517.0,304.94,227.67
2016,1,18,11,0,987.0,58.0,3.9,-1.0,545.0,351.89,273.54
2016,1,18,11,15,994.0,59.0,3.9,-0.5,565.0,396.05,316.1
2016,1,18,11,30,1001.0,60.0,3.9,0.0,585.0,438.51,356.31
2016,1,18,11,45,1005.5,60.0,3.95,0.0,597.5,477.06,393.14
2016,1,18,12,0,1010.0,60.0,4.0,0.0,610.0,513.33,427.28
2016,1,18,12,15,1011.5,60.5,4.05,0.0,614.0,546.2,457.94
2016,1,18,12,30,1013.0,61.0,4.1,0.0,618.0,576.3,485.7
2016,1,18,12,45,1009.5,62.0,4.15,0.0,614.0,601.38,508.87
2016,1,18,13,0,1006.0,63.0,4.2,0.0,610.0,623.26,529.03
2016,1,18,13,15,1001.5,62.5,4.15,0.0,598.0,639.7,544.08
2016,1,18,13,30,997.0,62.0,4.1,0.0,586.0,652.76,556.13
2016,1,18,13,45,990.5,61.0,4.1,0.0,565.5,660.67,564.08
2016,1,18,14,0,984.0,60.0,4.1,0.0,545.0,665.15,569.1
2016,1,18,14,15,973.5,58.5,4.0,0.0,517.5,663.2,568.32
2016,1,18,14,30,963.0,57.0,3.9,0.0,490.0,657.88,564.65
2016,1,18,14,45,948.0,55.5,3.85,-0.5,456.0,646.56,557.19
2016,1,18,15,0,933.0,54.0,3.8,-1.0,422.0,632.16,546.93
2016,1,18,15,15,910.0,51.5,3.55,-1.0,381.5,608.88,527.52
2016,1,18,15,30,887.0,49.0,3.3,-1.0,341.0,583.09,505.51
2016,1,18,15,45,853.5,46.5,3.1,-1.5,297.0,549.17,476.97
2016,1,18,16,0,820.0,44.0,2.9,-2.0,253.0,513.82,446.03
2016,1,18,16,15,767.0,40.0,2.6,-2.5,206.0,465.24,402.2
2016,1,18,16,30,714.0,36.0,2.3,-3.0,159.0,419.97,359.07
2016,1,18,16,45,620.5,29.5,2.0,-4.0,113.0,349.57,292.91
2016,1,18,17,0,527.0,23.0,1.7,-5.0,67.0,283.28,213.47
2016,1,18,17,15,263.5,11.5,1.7,-5.0,33.5,119.85,0.0
2016,1,18,17,30,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.75,-5.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.8,-5.5,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.95,-6.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.2,-6.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.25,-6.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.3,-6.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.4,-6.5,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,2.55,-7.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.7,-7.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.55,-7.5,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.5,-8.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.45,-8.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.4,-8.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.35,-8.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,-8.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.25,-8.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.35,-7.5,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,7,45,252.5,12.0,2.7,-7.0,33.5,11.44,0.0
2016,1,19,8,0,505.0,24.0,2.9,-7.0,67.0,20.64,11.83
2016,1,19,8,15,598.0,31.0,2.95,-6.5,112.5,25.75,18.36
2016,1,19,8,30,691.0,38.0,3.0,-6.0,158.0,30.75,23.54
2016,1,19,8,45,743.0,42.5,3.15,-6.0,204.5,33.32,26.26
2016,1,19,9,0,795.0,47.0,3.3,-6.0,251.0,35.89,28.87
2016,1,19,9,15,829.0,50.0,3.3,-5.5,295.0,41.67,34.38
2016,1,19,9,30,863.0,53.0,3.3,-5.0,339.0,62.18,36.87
2016,1,19,9,45,885.0,55.5,3.35,-5.0,378.5,110.75,59.98
2016,1,19,10,0,907.0,58.0,3.4,-5.0,418.0,160.39,96.48
2016,1,19,10,15,922.5,60.0,3.4,-4.5,451.5,209.37,139.24
2016,1,19,10,30,938.0,62.0,3.4,-4.0,485.0,258.33,185.18
2016,1,19,10,45,948.0,63.5,3.4,-4.0,512.5,305.18,231.03
2016,1,19,11,0,958.0,65.0,3.4,-4.0,540.0,351.07,276.16
2016,1,19,11,15,965.0,65.5,3.4,-3.5,559.5,393.83,317.67
2016,1,19,11,30,972.0,66.0,3.4,-3.0,579.0,434.94,356.87
2016,1,19,11,45,975.0,67.0,3.4,-2.5,591.0,473.02,392.59
2016,1,19,12,0,978.0,68.0,3.4,-2.0,603.0,508.81,425.45
2016,1,19,12,15,979.5,68.0,3.4,-2.0,607.0,540.45,454.85
2016,1,19,12,30,981.0,68.0,3.4,-2.0,611.0,569.4,481.42
2016,1,19,12,45,979.5,68.0,3.45,-2.0,607.0,593.93,504.02
2016,1,19,13,0,978.0,68.0,3.5,-2.0,603.0,615.4,523.74
2016,1,19,13,15,974.0,67.5,3.5,-1.5,591.0,631.79,537.96
2016,1,19,13,30,970.0,67.0,3.5,-1.0,579.0,644.89,549.25
2016,1,19,13,45,962.5,66.0,3.5,-1.0,559.0,652.06,556.52
2016,1,19,14,0,955.0,65.0,3.5,-1.0,539.0,655.84,560.95
2016,1,19,14,15,943.5,64.0,3.45,-1.0,512.0,653.86,560.41
2016,1,19,14,30,932.0,63.0,3.4,-1.0,485.0,648.61,557.11
2016,1,19,14,45,915.0,61.0,3.35,-1.0,451.0,635.68,547.43
2016,1,19,15,0,898.0,59.0,3.3,-1.0,417.0,619.77,535.1
2016,1,19,15,15,875.0,57.0,3.1,-1.0,377.5,597.51,516.67
2016,1,19,15,30,852.0,55.0,2.9,-1.0,338.0,572.88,495.8
2016,1,19,15,45,817.5,51.5,2.7,-1.5,294.0,541.66,469.48
2016,1,19,16,0,783.0,48.0,2.5,-2.0,250.0,504.9,437.57
2016,1,19,16,15,729.5,43.5,2.2,-2.5,204.0,455.68,393.48
2016,1,19,16,30,676.0,39.0,1.9,-3.0,158.0,406.56,347.58
2016,1,19,16,45,583.5,32.0,1.65,-3.5,113.0,336.65,282.1
2016,1,19,17,0,491.0,25.0,1.4,-4.0,68.0,270.44,207.02
2016,1,19,17,15,245.5,12.5,1.4,-4.0,34.0,128.74,0.0
2016,1,19,17,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.4,-5.5,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.35,-6.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.05,-7.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.0,-7.5,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.95,-8.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.9,-8.5,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.9,-9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.85,-9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.8,-8.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.8,-7.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.75,-7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,-7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.65,-7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.6,-7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.45,-7.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.3,-7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.2,-7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.1,-7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.25,-6.5,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,1,20,7,45,134.5,16.5,0.55,-6.0,28.0,13.08,0.0
2016,1,20,8,0,269.0,33.0,0.7,-6.0,56.0,27.44,17.79
2016,1,20,8,15,368.5,44.5,0.85,-5.5,97.0,35.85,27.74
2016,1,20,8,30,468.0,56.0,1.0,-5.0,138.0,43.96,35.96
2016,1,20,8,45,522.5,65.5,1.15,-4.5,181.0,49.86,41.85
2016,1,20,9,0,577.0,75.0,1.3,-4.0,224.0,55.61,47.4
2016,1,20,9,15,377.0,106.0,1.4,-3.5,210.0,76.29,66.87
2016,1,20,9,30,177.0,137.0,1.5,-3.0,196.0,111.72,92.11
2016,1,20,9,45,263.0,144.0,1.65,-2.5,243.0,131.66,102.05
2016,1,20,10,0,349.0,151.0,1.8,-2.0,290.0,164.2,124.29
2016,1,20,10,15,342.5,166.5,1.9,-1.5,312.0,195.24,151.28
2016,1,20,10,30,336.0,182.0,2.0,-1.0,334.0,225.48,178.57
2016,1,20,10,45,319.0,196.5,2.15,-1.0,348.0,251.35,203.08
2016,1,20,11,0,302.0,211.0,2.3,-1.0,362.0,275.47,225.91
2016,1,20,11,15,297.0,221.0,2.4,-0.5,374.0,298.21,246.49
2016,1,20,11,30,292.0,231.0,2.5,0.0,386.0,320.1,266.0
2016,1,20,11,45,224.0,243.5,2.7,0.0,364.0,316.36,264.92
2016,1,20,12,0,156.0,256.0,2.9,0.0,342.0,307.55,258.84
2016,1,20,12,15,473.0,191.0,2.95,0.0,453.5,412.94,347.64
2016,1,20,12,30,790.0,126.0,3.0,0.0,565.0,531.3,446.38
2016,1,20,12,45,539.5,184.5,3.15,0.0,483.5,474.35,400.56
2016,1,20,13,0,289.0,243.0,3.3,0.0,402.0,402.82,341.35
2016,1,20,13,15,281.5,239.0,3.35,0.0,391.0,403.68,343.21
2016,1,20,13,30,274.0,235.0,3.4,0.0,380.0,403.28,343.63
2016,1,20,13,45,178.5,228.0,3.45,0.5,321.5,339.11,289.2
2016,1,20,14,0,83.0,221.0,3.5,1.0,263.0,271.42,230.98
2016,1,20,14,15,57.5,201.0,3.45,0.5,229.5,237.47,202.66
2016,1,20,14,30,32.0,181.0,3.4,0.0,196.0,202.73,173.13
2016,1,20,14,45,31.0,169.0,3.35,0.0,182.5,191.45,163.78
2016,1,20,15,0,30.0,157.0,3.3,0.0,169.0,180.03,154.19
2016,1,20,15,15,25.0,143.0,3.1,0.0,152.5,156.42,133.76
2016,1,20,15,30,20.0,129.0,2.9,0.0,136.0,140.26,119.69
2016,1,20,15,45,15.5,112.5,2.7,0.0,117.5,121.58,103.23
2016,1,20,16,0,11.0,96.0,2.5,0.0,99.0,102.92,86.57
2016,1,20,16,15,5.5,78.5,2.4,0.0,80.0,82.51,68.13
2016,1,20,16,30,0.0,61.0,2.3,0.0,61.0,62.05,49.45
2016,1,20,16,45,0.0,43.0,2.25,0.0,43.0,43.36,32.27
2016,1,20,17,0,0.0,25.0,2.2,0.0,25.0,23.69,13.67
2016,1,20,17,15,0.0,12.5,2.15,0.0,12.5,11.6,0.0
2016,1,20,17,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,2.15,-1.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.0,-2.5,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.35,-3.5,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.15,-4.5,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,1.35,-4.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,21,7,45,180.5,15.5,1.7,-3.5,31.5,12.42,0.0
2016,1,21,8,0,361.0,31.0,1.9,-3.0,63.0,25.39,15.95
2016,1,21,8,15,461.0,41.0,2.0,-2.0,106.5,32.46,24.23
2016,1,21,8,30,561.0,51.0,2.1,-1.0,150.0,39.3,31.05
2016,1,21,8,45,630.0,56.0,2.25,-0.5,196.5,41.46,33.34
2016,1,21,9,0,699.0,61.0,2.4,0.0,243.0,43.71,35.53
2016,1,21,9,15,738.5,66.0,2.45,0.0,287.0,50.55,41.99
2016,1,21,9,30,778.0,71.0,2.5,0.0,331.0,72.23,45.32
2016,1,21,9,45,811.0,72.5,2.6,0.0,372.0,116.84,66.54
2016,1,21,10,0,844.0,74.0,2.7,0.0,413.0,163.93,100.52
2016,1,21,10,15,751.5,91.5,2.65,0.0,411.5,201.64,137.96
2016,1,21,10,30,659.0,109.0,2.6,0.0,410.0,233.8,172.65
2016,1,21,10,45,545.5,148.0,2.6,0.5,406.5,269.15,210.05
2016,1,21,11,0,432.0,187.0,2.6,1.0,403.0,294.38,237.14
2016,1,21,11,15,683.5,134.0,2.5,1.0,491.0,357.37,287.35
2016,1,21,11,30,935.0,81.0,2.4,1.0,579.0,438.45,354.03
2016,1,21,11,45,941.5,80.5,2.3,1.5,592.0,475.71,387.44
2016,1,21,12,0,948.0,80.0,2.2,2.0,605.0,510.96,418.44
2016,1,21,12,15,949.5,80.5,2.1,2.0,609.0,542.58,446.4
2016,1,21,12,30,951.0,81.0,2.0,2.0,613.0,571.6,471.55
2016,1,21,12,45,951.5,80.0,1.95,2.5,609.5,595.85,491.77
2016,1,21,13,0,952.0,79.0,1.9,3.0,606.0,617.18,509.2
2016,1,21,13,15,947.5,78.5,1.8,3.0,594.0,633.14,522.66
2016,1,21,13,30,943.0,78.0,1.7,3.0,582.0,645.88,533.33
2016,1,21,13,45,936.0,76.5,1.65,3.0,562.5,652.8,539.68
2016,1,21,14,0,929.0,75.0,1.6,3.0,543.0,656.42,543.38
2016,1,21,14,15,917.0,73.5,1.55,3.0,515.5,653.69,542.08
2016,1,21,14,30,905.0,72.0,1.5,3.0,488.0,647.74,538.22
2016,1,21,14,45,887.5,70.0,1.5,3.0,454.0,638.41,531.88
2016,1,21,15,0,870.0,68.0,1.5,3.0,420.0,622.66,520.46
2016,1,21,15,15,845.0,65.0,1.3,2.5,380.5,598.42,501.48
2016,1,21,15,30,820.0,62.0,1.1,2.0,341.0,571.75,480.06
2016,1,21,15,45,781.5,59.0,0.9,1.5,297.0,535.13,449.99
2016,1,21,16,0,743.0,56.0,0.7,1.0,253.0,497.08,417.76
2016,1,21,16,15,686.5,50.5,0.75,0.5,206.5,445.49,375.27
2016,1,21,16,30,630.0,45.0,0.8,0.0,160.0,394.05,330.73
2016,1,21,16,45,531.5,37.5,0.9,0.0,115.0,320.86,265.55
2016,1,21,17,0,433.0,30.0,1.0,0.0,70.0,258.61,200.75
2016,1,21,17,15,216.5,15.0,1.0,0.0,35.0,125.04,0.0
2016,1,21,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
