Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,2,45,0.0,0.0,3.2,-1.5,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.8,-2.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.95,-2.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.1,-2.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.3,-2.5,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.5,-3.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.6,-3.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.7,-3.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.8,-3.5,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.9,-4.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.95,-4.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,5.5,4.95,-4.0,5.5,5.09,0.0
2016,1,22,8,0,0.0,11.0,4.9,-4.0,11.0,10.19,3.1
2016,1,22,8,15,0.0,19.0,4.8,-4.0,19.0,17.61,10.68
2016,1,22,8,30,0.0,27.0,4.7,-4.0,27.0,25.05,17.99
2016,1,22,8,45,0.0,36.0,4.65,-4.0,36.0,33.42,26.15
2016,1,22,9,0,0.0,45.0,4.6,-4.0,45.0,41.8,34.25
2016,1,22,9,15,0.0,53.5,4.55,-4.0,53.5,49.73,41.83
2016,1,22,9,30,0.0,62.0,4.5,-4.0,62.0,57.66,46.94
2016,1,22,9,45,0.0,79.0,4.5,-4.0,79.0,73.04,60.77
2016,1,22,10,0,0.0,96.0,4.5,-4.0,96.0,88.11,74.2
2016,1,22,10,15,0.0,94.0,4.65,-4.0,94.0,86.8,72.86
2016,1,22,10,30,0.0,92.0,4.8,-4.0,92.0,85.28,71.37
2016,1,22,10,45,1.5,129.0,4.95,-4.0,130.0,118.67,100.96
2016,1,22,11,0,3.0,166.0,5.1,-4.0,168.0,152.14,130.37
2016,1,22,11,15,1.5,150.0,5.15,-4.0,151.0,138.37,118.06
2016,1,22,11,30,0.0,134.0,5.2,-4.0,134.0,123.91,105.2
2016,1,22,11,45,0.0,127.0,5.3,-4.0,127.0,117.8,99.72
2016,1,22,12,0,0.0,120.0,5.4,-4.0,120.0,111.56,94.13
2016,1,22,12,15,0.0,103.0,5.4,-4.0,103.0,95.93,80.24
2016,1,22,12,30,0.0,86.0,5.4,-4.0,86.0,80.12,66.19
2016,1,22,12,45,0.0,117.0,5.4,-4.0,117.0,109.14,91.98
2016,1,22,13,0,0.0,148.0,5.4,-4.0,148.0,138.53,117.97
2016,1,22,13,15,0.0,93.5,5.3,-4.0,93.5,87.16,72.5
2016,1,22,13,30,0.0,39.0,5.2,-4.0,39.0,36.26,27.03
2016,1,22,13,45,0.0,41.5,5.15,-4.0,41.5,38.58,29.17
2016,1,22,14,0,0.0,44.0,5.1,-4.0,44.0,40.9,31.31
2016,1,22,14,15,0.0,48.0,5.2,-3.5,48.0,44.62,34.65
2016,1,22,14,30,0.0,52.0,5.3,-3.0,52.0,48.34,38.0
2016,1,22,14,45,0.0,77.0,5.45,-3.0,77.0,71.67,59.06
2016,1,22,15,0,0.0,102.0,5.6,-3.0,102.0,96.57,81.5
2016,1,22,15,15,0.0,92.0,5.6,-3.0,92.0,87.03,73.09
2016,1,22,15,30,0.0,82.0,5.6,-3.0,82.0,77.47,64.61
2016,1,22,15,45,0.0,71.0,5.6,-3.5,71.0,66.85,55.18
2016,1,22,16,0,0.0,60.0,5.6,-4.0,60.0,56.18,45.57
2016,1,22,16,15,0.0,48.5,5.5,-4.0,48.5,45.08,35.36
2016,1,22,16,30,0.0,37.0,5.4,-4.0,37.0,34.36,25.4
2016,1,22,16,45,0.0,26.0,5.3,-4.0,26.0,24.13,15.82
2016,1,22,17,0,0.0,15.0,5.2,-4.0,15.0,13.9,6.09
2016,1,22,17,15,0.0,7.5,5.2,-4.0,7.5,6.94,0.0
2016,1,22,17,30,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.15,-4.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,5.0,-4.5,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,5.0,-5.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,5.05,-5.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,5.1,-5.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,5.3,-5.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,5.25,-5.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,5.2,-5.5,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,5.25,-6.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,5.3,-6.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,5.25,-6.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.15,-6.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.05,-6.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.0,-6.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,4.95,-6.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,4.9,-6.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,4.85,-6.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,4.8,-6.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,4.75,-6.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,4.7,-6.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,4.65,-6.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,4.6,-6.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,4.55,-6.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,4.45,-6.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,4.35,-6.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,4.05,-6.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,4.05,-5.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,4.1,-5.0,0.0,0.0,0.0
2016,1,23,7,45,0.0,11.0,4.2,-5.0,11.0,10.2,0.0
2016,1,23,8,0,0.0,22.0,4.3,-5.0,22.0,20.42,12.09
2016,1,23,8,15,0.0,38.0,4.4,-4.5,38.0,34.79,26.66
2016,1,23,8,30,0.0,54.0,4.5,-4.0,54.0,48.76,40.31
2016,1,23,8,45,0.0,70.5,4.6,-3.5,70.5,62.95,54.01
2016,1,23,9,0,0.0,87.0,4.7,-3.0,87.0,76.98,67.34
2016,1,23,9,15,0.5,102.5,4.8,-2.5,103.0,90.08,79.57
2016,1,23,9,30,1.0,118.0,4.9,-2.0,119.0,103.6,87.73
2016,1,23,9,45,3.5,130.5,5.05,-2.0,132.5,115.6,98.16
2016,1,23,10,0,6.0,143.0,5.2,-2.0,146.0,127.85,108.7
2016,1,23,10,15,3.0,142.5,5.25,-1.5,144.0,128.7,109.17
2016,1,23,10,30,0.0,142.0,5.3,-1.0,142.0,128.83,109.02
2016,1,23,10,45,0.0,149.0,5.35,-1.0,149.0,135.69,114.85
2016,1,23,11,0,0.0,156.0,5.4,-1.0,156.0,142.54,120.66
2016,1,23,11,15,3.0,167.5,5.4,-1.0,169.5,154.43,130.81
2016,1,23,11,30,6.0,179.0,5.4,-1.0,183.0,166.66,141.28
2016,1,23,11,45,10.0,191.0,5.4,-1.0,197.0,180.1,152.81
2016,1,23,12,0,14.0,203.0,5.4,-1.0,211.0,193.95,164.74
2016,1,23,12,15,7.0,146.5,5.4,-1.0,150.5,139.65,117.6
2016,1,23,12,30,0.0,90.0,5.4,-1.0,90.0,83.87,68.72
2016,1,23,12,45,27.0,166.5,5.45,-1.0,182.0,172.46,146.58
2016,1,23,13,0,54.0,243.0,5.5,-1.0,274.0,263.61,225.45
2016,1,23,13,15,47.5,234.5,5.45,-1.0,261.0,254.7,217.81
2016,1,23,13,30,41.0,226.0,5.4,-1.0,248.0,245.22,209.85
2016,1,23,13,45,51.5,223.5,5.4,-1.5,250.5,251.86,216.47
2016,1,23,14,0,62.0,221.0,5.4,-2.0,253.0,258.72,223.33
2016,1,23,14,15,48.0,204.0,5.3,-2.0,228.0,234.82,202.72
2016,1,23,14,30,34.0,187.0,5.2,-2.0,203.0,210.33,181.51
2016,1,23,14,45,56.5,181.5,5.15,-2.5,206.0,221.05,192.11
2016,1,23,15,0,79.0,176.0,5.1,-3.0,209.0,231.8,202.71
2016,1,23,15,15,73.0,161.0,5.0,-3.0,189.0,213.76,187.07
2016,1,23,15,30,67.0,146.0,4.9,-3.0,169.0,195.56,171.16
2016,1,23,15,45,62.5,128.0,4.85,-3.0,147.5,174.4,152.44
2016,1,23,16,0,58.0,110.0,4.8,-3.0,126.0,152.98,133.2
2016,1,23,16,15,49.5,91.0,4.7,-3.0,103.0,127.81,110.18
2016,1,23,16,30,41.0,72.0,4.6,-3.0,80.0,102.47,86.66
2016,1,23,16,45,28.0,53.0,4.55,-3.5,58.0,74.57,60.7
2016,1,23,17,0,15.0,34.0,4.5,-4.0,36.0,46.05,33.58
2016,1,23,17,15,7.5,17.0,4.5,-4.0,18.0,20.62,0.81
2016,1,23,17,30,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,4.45,-4.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,4.35,-4.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,4.3,-4.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,4.2,-4.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,4.0,-4.5,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,3.9,-5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,3.3,-5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,3.1,-5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,3.0,-5.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.9,-5.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.85,-5.5,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.8,-6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.75,-6.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.65,-6.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.6,-6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.55,-6.5,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.45,-7.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,-7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.35,-7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.3,-7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.1,-7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.05,-7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.95,-7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.9,-7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.85,-7.5,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.75,-8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.7,-8.5,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.75,-9.5,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.8,-10.5,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.8,-11.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.85,-11.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.9,-11.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.95,-11.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.0,-11.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,-10.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.1,-9.0,0.0,0.0,0.0
2016,1,24,7,45,264.5,13.5,2.2,-8.5,38.5,11.32,0.0
2016,1,24,8,0,529.0,27.0,2.3,-8.0,77.0,23.35,15.01
2016,1,24,8,15,618.0,35.0,2.4,-7.0,125.0,29.31,21.88
2016,1,24,8,30,707.0,43.0,2.5,-6.0,173.0,35.11,27.76
2016,1,24,8,45,761.0,48.0,2.7,-5.0,222.0,37.92,30.6
2016,1,24,9,0,815.0,53.0,2.9,-4.0,271.0,40.75,33.29
2016,1,24,9,15,847.0,57.5,2.9,-3.0,317.0,43.08,35.39
2016,1,24,9,30,879.0,62.0,2.9,-2.0,363.0,70.8,40.16
2016,1,24,9,45,900.5,65.5,2.9,-1.5,404.0,121.68,66.6
2016,1,24,10,0,922.0,69.0,2.9,-1.0,445.0,173.77,105.69
2016,1,24,10,15,936.0,71.5,2.65,-0.5,480.5,228.88,153.71
2016,1,24,10,30,950.0,74.0,2.4,0.0,516.0,279.34,200.28
2016,1,24,10,45,959.0,76.5,2.2,0.0,544.0,328.09,246.69
2016,1,24,11,0,968.0,79.0,2.0,0.0,572.0,375.8,291.86
2016,1,24,11,15,973.5,80.5,1.85,0.0,592.5,420.13,333.5
2016,1,24,11,30,979.0,82.0,1.7,0.0,613.0,462.7,372.57
2016,1,24,11,45,981.0,83.5,1.55,0.5,625.5,501.83,406.98
2016,1,24,12,0,983.0,85.0,1.4,1.0,638.0,538.59,438.19
2016,1,24,12,15,983.0,85.0,1.3,1.5,642.0,570.42,464.72
2016,1,24,12,30,983.0,85.0,1.2,2.0,646.0,599.44,488.14
2016,1,24,12,45,813.5,119.0,1.15,2.5,581.0,567.97,464.23
2016,1,24,13,0,644.0,153.0,1.1,3.0,516.0,526.48,432.02
2016,1,24,13,15,801.5,120.5,1.05,3.0,563.5,601.23,492.25
2016,1,24,13,30,959.0,88.0,1.0,3.0,611.0,674.16,548.84
2016,1,24,13,45,949.5,87.0,0.95,3.5,590.0,680.61,552.68
2016,1,24,14,0,940.0,86.0,0.9,4.0,569.0,686.64,556.76
2016,1,24,14,15,928.0,83.5,0.8,4.0,540.5,683.44,554.29
2016,1,24,14,30,916.0,81.0,0.7,4.0,512.0,676.87,549.26
2016,1,24,14,45,897.5,78.5,0.65,4.0,477.0,662.97,539.3
2016,1,24,15,0,879.0,76.0,0.6,4.0,442.0,646.01,526.92
2016,1,24,15,15,856.0,72.5,0.55,3.5,401.5,622.28,510.08
2016,1,24,15,30,833.0,69.0,0.5,3.0,361.0,595.97,490.83
2016,1,24,15,45,798.0,64.0,0.5,3.0,315.5,558.61,462.14
2016,1,24,16,0,763.0,59.0,0.5,3.0,270.0,519.62,431.18
2016,1,24,16,15,711.0,53.0,0.55,2.5,222.5,468.96,390.68
2016,1,24,16,30,659.0,47.0,0.6,2.0,175.0,418.2,347.9
2016,1,24,16,45,573.0,39.0,0.7,2.0,128.5,348.96,287.41
2016,1,24,17,0,487.0,31.0,0.8,2.0,82.0,282.68,223.62
2016,1,24,17,15,243.5,15.5,0.85,1.5,41.0,142.01,53.3
2016,1,24,17,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,25,7,45,70.5,17.5,1.6,-1.5,24.0,14.7,0.0
2016,1,25,8,0,141.0,35.0,1.8,-1.0,48.0,28.63,19.26
2016,1,25,8,15,181.0,53.0,1.85,-0.5,80.0,42.49,33.4
2016,1,25,8,30,221.0,71.0,1.9,0.0,112.0,55.91,46.41
2016,1,25,8,45,247.5,87.5,1.95,0.0,145.0,67.84,57.9
2016,1,25,9,0,274.0,104.0,2.0,0.0,178.0,79.39,68.84
2016,1,25,9,15,302.0,116.0,1.95,0.0,209.5,87.53,76.42
2016,1,25,9,30,330.0,128.0,1.9,0.0,241.0,107.46,83.28
2016,1,25,9,45,337.5,143.0,1.85,0.5,270.5,139.44,104.2
2016,1,25,10,0,345.0,158.0,1.8,1.0,300.0,172.06,129.7
2016,1,25,10,15,296.5,180.0,1.9,1.5,309.0,200.58,156.31
2016,1,25,10,30,248.0,202.0,2.0,2.0,318.0,224.62,179.52
2016,1,25,10,45,367.5,191.0,2.1,2.5,373.5,263.16,209.21
2016,1,25,11,0,487.0,180.0,2.2,3.0,429.0,309.13,246.39
2016,1,25,11,15,540.0,170.5,2.3,3.5,457.0,343.34,276.08
2016,1,25,11,30,593.0,161.0,2.4,4.0,485.0,381.7,309.27
2016,1,25,11,45,623.5,155.5,2.55,4.5,502.5,414.7,338.22
2016,1,25,12,0,654.0,150.0,2.7,5.0,520.0,448.14,367.21
2016,1,25,12,15,693.5,139.0,2.7,5.0,534.5,480.83,395.68
2016,1,25,12,30,733.0,128.0,2.7,5.0,549.0,513.5,423.85
2016,1,25,12,45,748.0,122.5,2.7,5.5,549.5,537.72,444.16
2016,1,25,13,0,763.0,117.0,2.7,6.0,550.0,560.13,462.74
2016,1,25,13,15,769.0,112.0,2.65,6.0,541.0,575.73,476.35
2016,1,25,13,30,775.0,107.0,2.6,6.0,532.0,588.12,487.33
2016,1,25,13,45,751.0,108.5,2.6,6.0,509.5,587.82,488.09
2016,1,25,14,0,727.0,110.0,2.6,6.0,487.0,583.77,485.89
2016,1,25,14,15,667.0,119.5,2.45,5.5,452.0,562.81,470.07
2016,1,25,14,30,607.0,129.0,2.3,5.0,417.0,538.85,451.71
2016,1,25,14,45,602.5,120.5,2.15,5.0,390.0,528.53,444.08
2016,1,25,15,0,598.0,112.0,2.0,5.0,363.0,515.85,434.3
2016,1,25,15,15,568.0,108.5,1.85,4.5,329.5,490.52,414.59
2016,1,25,15,30,538.0,105.0,1.7,4.0,296.0,463.49,393.15
2016,1,25,15,45,512.5,95.0,1.6,3.5,259.0,427.61,364.38
2016,1,25,16,0,487.0,85.0,1.5,3.0,222.0,394.39,336.87
2016,1,25,16,15,444.0,74.5,1.5,2.5,182.5,350.32,299.44
2016,1,25,16,30,401.0,64.0,1.5,2.0,143.0,306.9,261.12
2016,1,25,16,45,335.0,51.0,1.55,1.5,105.0,249.94,209.86
2016,1,25,17,0,269.0,38.0,1.6,1.0,67.0,196.25,158.24
2016,1,25,17,15,134.5,19.0,1.6,1.0,33.5,98.02,44.66
2016,1,25,17,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,7,45,153.0,18.5,2.25,0.0,33.5,14.6,0.0
2016,1,26,8,0,306.0,37.0,2.3,0.0,67.0,30.76,21.17
2016,1,26,8,15,400.0,49.5,2.3,0.5,111.0,39.96,30.99
2016,1,26,8,30,494.0,62.0,2.3,1.0,155.0,48.82,39.71
2016,1,26,8,45,552.0,71.5,2.35,1.5,201.0,54.5,45.24
2016,1,26,9,0,610.0,81.0,2.4,2.0,247.0,60.04,50.44
2016,1,26,9,15,650.0,88.5,2.4,2.5,291.5,63.64,53.71
2016,1,26,9,30,690.0,96.0,2.4,3.0,336.0,91.08,59.72
2016,1,26,9,45,717.0,102.5,2.4,3.5,376.5,136.13,84.65
2016,1,26,10,0,744.0,109.0,2.4,4.0,417.0,183.29,119.83
2016,1,26,10,15,632.5,130.5,2.55,4.5,407.0,220.26,156.99
2016,1,26,10,30,521.0,152.0,2.7,5.0,397.0,244.38,184.28
2016,1,26,10,45,551.5,152.5,2.9,6.0,425.0,279.99,215.56
2016,1,26,11,0,582.0,153.0,3.1,7.0,453.0,317.17,248.21
2016,1,26,11,15,643.0,140.5,3.1,7.5,484.0,356.06,281.89
2016,1,26,11,30,704.0,128.0,3.1,8.0,515.0,396.92,317.12
2016,1,26,11,45,685.5,138.0,3.15,8.5,521.5,426.88,343.89
2016,1,26,12,0,667.0,148.0,3.2,9.0,528.0,454.03,367.62
2016,1,26,12,15,645.0,156.5,3.1,9.0,526.0,475.23,386.38
2016,1,26,12,30,623.0,165.0,3.0,9.0,524.0,493.44,402.23
2016,1,26,12,45,633.5,160.5,2.95,9.0,524.0,514.13,420.06
2016,1,26,13,0,644.0,156.0,2.9,9.0,524.0,533.22,436.36
2016,1,26,13,15,601.0,166.0,2.65,9.0,504.0,533.15,436.35
2016,1,26,13,30,558.0,176.0,2.4,9.0,484.0,526.8,431.3
2016,1,26,13,45,613.5,152.5,2.2,9.0,481.0,550.78,451.14
2016,1,26,14,0,669.0,129.0,2.0,9.0,478.0,569.96,466.9
2016,1,26,14,15,579.0,146.0,1.85,8.5,437.5,536.94,441.2
2016,1,26,14,30,489.0,163.0,1.7,8.0,397.0,498.3,411.11
2016,1,26,14,45,426.5,162.0,1.6,7.5,356.0,459.93,381.61
2016,1,26,15,0,364.0,161.0,1.5,7.0,315.0,411.31,343.5
2016,1,26,15,15,313.5,161.0,1.5,6.5,285.0,380.56,319.43
2016,1,26,15,30,263.0,161.0,1.5,6.0,255.0,350.41,295.2
2016,1,26,15,45,251.5,141.5,1.5,5.5,222.5,320.6,271.52
2016,1,26,16,0,240.0,122.0,1.5,5.0,190.0,289.95,246.42
2016,1,26,16,15,213.0,103.0,1.5,4.5,156.0,250.68,213.05
2016,1,26,16,30,186.0,84.0,1.5,4.0,122.0,211.68,178.89
2016,1,26,16,45,147.5,64.0,1.5,3.5,89.0,165.9,137.89
2016,1,26,17,0,109.0,44.0,1.5,3.0,56.0,121.12,96.29
2016,1,26,17,15,54.5,22.0,1.5,3.0,28.0,60.35,29.64
2016,1,26,17,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,7,45,80.5,20.0,1.95,2.0,28.0,16.7,0.0
2016,1,27,8,0,161.0,40.0,2.0,2.0,56.0,32.44,22.6
2016,1,27,8,15,225.0,58.0,2.25,2.5,93.5,44.75,35.13
2016,1,27,8,30,289.0,76.0,2.5,3.0,131.0,57.67,47.53
2016,1,27,8,45,365.5,86.0,2.8,3.5,174.0,63.89,53.54
2016,1,27,9,0,442.0,96.0,3.1,4.0,217.0,69.95,59.18
2016,1,27,9,15,518.0,92.0,3.25,4.0,256.5,66.09,55.65
2016,1,27,9,30,594.0,88.0,3.4,4.0,296.0,82.21,53.25
2016,1,27,9,45,445.5,128.0,3.55,4.5,294.0,134.16,93.59
2016,1,27,10,0,297.0,168.0,3.7,5.0,292.0,174.58,132.51
2016,1,27,10,15,234.5,190.0,3.6,5.0,293.0,198.24,155.63
2016,1,27,10,30,172.0,212.0,3.5,5.0,294.0,218.97,176.4
2016,1,27,10,45,380.0,182.0,3.45,5.5,375.5,260.95,205.79
2016,1,27,11,0,588.0,152.0,3.4,6.0,457.0,320.78,252.39
2016,1,27,11,15,401.0,203.0,3.3,6.0,414.5,324.17,261.49
2016,1,27,11,30,214.0,254.0,3.2,6.0,372.0,313.76,256.8
2016,1,27,11,45,330.5,237.0,3.1,6.5,424.5,361.25,295.38
2016,1,27,12,0,447.0,220.0,3.0,7.0,477.0,417.0,340.66
2016,1,27,12,15,607.5,169.5,2.95,7.0,521.0,470.54,385.28
2016,1,27,12,30,768.0,119.0,2.9,7.0,565.0,527.34,432.75
2016,1,27,12,45,786.0,112.5,2.9,7.0,567.0,553.44,455.1
2016,1,27,13,0,804.0,106.0,2.9,7.0,569.0,577.13,475.49
2016,1,27,13,15,750.5,119.5,2.85,7.0,545.0,577.26,476.3
2016,1,27,13,30,697.0,133.0,2.8,7.0,521.0,573.28,473.75
2016,1,27,13,45,707.5,124.5,2.75,7.0,507.0,582.58,482.34
2016,1,27,14,0,718.0,116.0,2.7,7.0,493.0,589.36,488.8
2016,1,27,14,15,730.0,105.5,2.6,6.5,473.0,592.24,492.92
2016,1,27,14,30,742.0,95.0,2.5,6.0,453.0,592.23,494.72
2016,1,27,14,45,626.0,115.0,2.45,6.0,403.0,541.89,454.26
2016,1,27,15,0,510.0,135.0,2.4,6.0,353.0,485.49,408.66
2016,1,27,15,15,481.0,130.0,2.2,5.5,321.0,460.34,389.2
2016,1,27,15,30,452.0,125.0,2.0,5.0,289.0,434.06,368.2
2016,1,27,15,45,440.5,110.5,1.8,4.5,254.0,406.47,346.01
2016,1,27,16,0,429.0,96.0,1.6,4.0,219.0,377.47,321.95
2016,1,27,16,15,395.5,83.0,1.5,3.5,181.5,336.82,287.37
2016,1,27,16,30,362.0,70.0,1.4,3.0,144.0,296.38,251.75
2016,1,27,16,45,313.0,55.0,1.3,2.5,107.0,246.15,206.48
2016,1,27,17,0,264.0,40.0,1.2,2.0,70.0,197.91,160.57
2016,1,27,17,15,132.0,25.5,1.2,1.5,40.5,110.03,64.74
2016,1,27,17,30,0.0,11.0,1.2,1.0,11.0,10.48,0.0
2016,1,27,17,45,0.0,5.5,1.25,1.0,5.5,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,28,7,45,36.0,19.0,1.4,-0.5,22.5,16.7,0.0
2016,1,28,8,0,72.0,38.0,1.5,0.0,45.0,32.13,22.69
2016,1,28,8,15,96.0,58.0,1.35,0.0,73.0,47.8,38.35
2016,1,28,8,30,120.0,78.0,1.2,0.0,101.0,63.05,53.11
2016,1,28,8,45,136.5,98.0,1.05,0.5,130.5,77.87,67.12
2016,1,28,9,0,153.0,118.0,0.9,1.0,160.0,92.25,80.42
2016,1,28,9,15,176.5,132.0,0.85,1.5,188.0,102.53,89.66
2016,1,28,9,30,200.0,146.0,0.8,2.0,216.0,122.15,97.4
2016,1,28,9,45,238.5,159.5,0.75,2.5,252.5,144.94,111.48
2016,1,28,10,0,277.0,173.0,0.7,3.0,289.0,176.28,134.76
2016,1,28,10,15,238.0,192.5,0.7,3.5,298.0,201.41,157.53
2016,1,28,10,30,199.0,212.0,0.7,4.0,307.0,225.78,179.81
2016,1,28,10,45,243.0,219.5,0.7,4.5,342.5,254.37,202.56
2016,1,28,11,0,287.0,227.0,0.7,5.0,378.0,289.29,230.73
2016,1,28,11,15,309.0,232.5,0.85,5.0,400.0,317.74,255.05
2016,1,28,11,30,331.0,238.0,1.0,5.0,422.0,347.29,280.3
2016,1,28,11,45,299.5,250.0,1.2,5.0,419.0,360.11,292.57
2016,1,28,12,0,268.0,262.0,1.4,5.0,416.0,370.28,302.33
2016,1,28,12,15,199.5,268.5,1.4,5.0,384.0,352.17,288.51
2016,1,28,12,30,131.0,275.0,1.4,5.0,352.0,330.96,271.71
2016,1,28,12,45,126.5,273.0,1.4,5.0,347.5,333.41,274.18
2016,1,28,13,0,122.0,271.0,1.4,5.0,343.0,335.19,275.95
2016,1,28,13,15,300.0,238.5,1.4,5.0,408.5,420.45,347.08
2016,1,28,13,30,478.0,206.0,1.4,5.0,474.0,511.5,420.99
2016,1,28,13,45,538.0,179.5,1.45,5.0,472.0,531.8,438.29
2016,1,28,14,0,598.0,153.0,1.5,5.0,470.0,554.16,457.76
2016,1,28,14,15,679.0,122.5,1.35,5.0,465.5,580.56,479.38
2016,1,28,14,30,760.0,92.0,1.2,5.0,461.0,601.37,496.38
2016,1,28,14,45,380.0,112.0,1.1,5.0,296.5,377.85,317.09
2016,1,28,15,0,0.0,132.0,1.0,5.0,132.0,126.8,103.9
2016,1,28,15,15,0.0,120.5,0.95,4.5,120.5,115.99,95.79
2016,1,28,15,30,0.0,109.0,0.9,4.0,109.0,105.16,86.82
2016,1,28,15,45,0.0,95.5,0.85,3.5,95.5,92.17,75.83
2016,1,28,16,0,0.0,82.0,0.8,3.0,82.0,79.11,64.6
2016,1,28,16,15,0.0,68.0,0.8,2.5,68.0,65.42,52.59
2016,1,28,16,30,0.0,54.0,0.8,2.0,54.0,51.59,40.25
2016,1,28,16,45,0.0,40.5,0.85,2.0,40.5,38.16,27.99
2016,1,28,17,0,0.0,27.0,0.9,2.0,27.0,25.07,15.92
2016,1,28,17,15,0.0,15.5,0.9,2.0,15.5,14.38,4.31
2016,1,28,17,30,0.0,4.0,0.9,2.0,4.0,3.81,0.0
2016,1,28,17,45,0.0,2.0,0.95,2.0,2.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.95,-1.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,29,7,45,221.0,16.0,2.8,0.5,39.0,12.38,0.0
2016,1,29,8,0,442.0,32.0,3.0,1.0,78.0,25.49,16.86
2016,1,29,8,15,534.0,40.0,3.15,1.5,124.0,30.69,22.51
2016,1,29,8,30,626.0,48.0,3.3,2.0,170.0,39.18,30.72
2016,1,29,8,45,685.0,53.0,3.45,3.0,218.0,41.77,33.23
2016,1,29,9,0,744.0,58.0,3.6,4.0,266.0,44.4,35.63
2016,1,29,9,15,780.0,62.0,3.9,4.5,311.5,46.12,37.14
2016,1,29,9,30,816.0,66.0,4.2,5.0,357.0,79.75,44.04
2016,1,29,9,45,842.0,68.5,4.5,5.5,398.0,127.61,70.68
2016,1,29,10,0,868.0,71.0,4.8,6.0,439.0,177.21,108.45
2016,1,29,10,15,885.0,73.5,4.85,6.0,474.0,226.58,151.78
2016,1,29,10,30,902.0,76.0,4.9,6.0,509.0,280.3,201.22
2016,1,29,10,45,916.0,76.5,4.95,6.5,538.0,327.09,245.32
2016,1,29,11,0,930.0,77.0,5.0,7.0,567.0,373.31,288.73
2016,1,29,11,15,938.0,78.0,5.0,7.0,587.5,416.98,330.05
2016,1,29,11,30,946.0,79.0,5.0,7.0,608.0,459.17,369.35
2016,1,29,11,45,952.5,79.0,5.0,7.0,621.5,498.06,405.2
2016,1,29,12,0,959.0,79.0,5.0,7.0,635.0,534.93,438.64
2016,1,29,12,15,960.0,79.0,4.95,7.0,640.0,566.82,467.28
2016,1,29,12,30,961.0,79.0,4.9,7.0,645.0,596.02,493.15
2016,1,29,12,45,962.0,78.0,4.9,7.0,641.5,621.4,515.67
2016,1,29,13,0,963.0,77.0,4.9,7.0,638.0,643.83,535.47
2016,1,29,13,15,959.0,76.5,4.85,7.0,626.5,660.73,550.41
2016,1,29,13,30,955.0,76.0,4.8,7.0,615.0,674.36,562.54
2016,1,29,13,45,948.0,75.0,4.8,7.0,595.5,682.27,570.2
2016,1,29,14,0,941.0,74.0,4.8,7.0,576.0,686.8,575.12
2016,1,29,14,15,930.5,72.5,4.65,6.5,549.0,685.2,575.51
2016,1,29,14,30,920.0,71.0,4.5,6.0,522.0,680.3,573.19
2016,1,29,14,45,905.5,69.0,4.4,6.0,488.0,669.04,564.88
2016,1,29,15,0,891.0,67.0,4.3,6.0,454.0,654.75,554.0
2016,1,29,15,15,869.5,64.5,3.95,5.5,414.5,636.79,539.65
2016,1,29,15,30,848.0,62.0,3.6,5.0,375.0,612.15,520.25
2016,1,29,15,45,819.0,58.0,3.25,5.0,331.0,578.83,492.37
2016,1,29,16,0,790.0,54.0,2.9,5.0,287.0,543.67,462.22
2016,1,29,16,15,743.0,49.5,2.55,4.0,239.5,496.25,422.44
2016,1,29,16,30,696.0,45.0,2.2,3.0,192.0,448.51,380.62
2016,1,29,16,45,622.5,38.5,1.9,2.0,145.5,385.02,323.86
2016,1,29,17,0,549.0,32.0,1.6,1.0,99.0,323.74,265.63
2016,1,29,17,15,400.5,22.0,1.55,0.5,59.0,226.05,155.02
2016,1,29,17,30,252.0,12.0,1.5,0.0,19.0,116.55,0.0
2016,1,29,17,45,126.0,6.0,1.5,0.0,9.5,0.0,0.0
2016,1,29,18,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,0.95,-1.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,30,7,45,238.5,14.5,1.3,0.0,40.5,11.9,0.26
2016,1,30,8,0,477.0,29.0,1.5,0.0,81.0,24.67,16.34
2016,1,30,8,15,565.0,36.0,1.5,0.5,127.0,29.54,21.62
2016,1,30,8,30,653.0,43.0,1.5,1.0,173.0,34.33,26.4
2016,1,30,8,45,706.5,48.0,1.55,1.5,220.0,37.15,29.17
2016,1,30,9,0,760.0,53.0,1.6,2.0,267.0,39.95,31.81
2016,1,30,9,15,794.0,56.0,1.8,2.5,312.0,41.01,32.72
2016,1,30,9,30,828.0,59.0,2.0,3.0,357.0,76.18,40.03
2016,1,30,9,45,853.5,61.5,2.25,4.0,397.5,129.78,72.02
2016,1,30,10,0,879.0,64.0,2.5,5.0,438.0,179.73,110.13
2016,1,30,10,15,894.5,65.5,2.65,5.5,472.5,228.22,152.54
2016,1,30,10,30,910.0,67.0,2.8,6.0,507.0,276.77,197.17
2016,1,30,10,45,921.5,68.0,2.95,6.5,535.0,323.58,241.07
2016,1,30,11,0,933.0,69.0,3.1,7.0,563.0,369.62,284.03
2016,1,30,11,15,939.5,70.0,3.15,7.0,583.5,412.82,324.5
2016,1,30,11,30,946.0,71.0,3.2,7.0,604.0,454.42,362.84
2016,1,30,11,45,950.0,71.5,3.25,7.5,616.5,492.63,396.94
2016,1,30,12,0,954.0,72.0,3.3,8.0,629.0,528.68,428.4
2016,1,30,12,15,955.0,72.5,3.3,8.0,633.5,560.86,456.74
2016,1,30,12,30,956.0,73.0,3.3,8.0,638.0,590.38,482.39
2016,1,30,12,45,953.5,73.0,3.35,8.5,634.5,614.64,502.71
2016,1,30,13,0,951.0,73.0,3.4,9.0,631.0,635.85,520.25
2016,1,30,13,15,946.5,72.5,3.4,9.0,619.0,652.2,534.53
2016,1,30,13,30,942.0,72.0,3.4,9.0,607.0,665.29,546.1
2016,1,30,13,45,934.5,71.0,3.4,9.0,587.5,672.67,553.15
2016,1,30,14,0,927.0,70.0,3.4,9.0,568.0,676.71,557.54
2016,1,30,14,15,916.5,68.5,3.25,9.0,541.0,674.96,556.81
2016,1,30,14,30,906.0,67.0,3.1,9.0,514.0,669.94,553.47
2016,1,30,14,45,890.5,65.5,3.0,9.0,481.0,658.53,545.28
2016,1,30,15,0,875.0,64.0,2.9,9.0,448.0,644.16,534.65
2016,1,30,15,15,853.5,61.5,2.6,8.5,409.0,621.99,517.81
2016,1,30,15,30,832.0,59.0,2.3,8.0,370.0,601.71,501.9
2016,1,30,15,45,794.5,57.0,2.0,7.5,325.5,565.77,473.09
2016,1,30,16,0,757.0,55.0,1.7,7.0,281.0,528.36,442.32
2016,1,30,16,15,709.0,50.5,1.6,6.0,235.0,480.89,404.05
2016,1,30,16,30,661.0,46.0,1.5,5.0,189.0,433.25,363.83
2016,1,30,16,45,581.0,39.5,1.45,4.5,142.5,367.05,305.96
2016,1,30,17,0,501.0,33.0,1.4,4.0,96.0,303.49,247.38
2016,1,30,17,15,357.5,23.0,1.45,3.5,58.0,210.06,148.15
2016,1,30,17,30,214.0,13.0,1.5,3.0,20.0,102.38,0.0
2016,1,30,17,45,107.0,6.5,1.55,3.0,10.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,45,185.5,18.0,2.05,1.5,38.5,14.02,2.18
2016,1,31,8,0,371.0,36.0,2.1,2.0,77.0,28.98,20.08
2016,1,31,8,15,462.0,45.5,2.15,2.5,121.5,35.34,26.74
2016,1,31,8,30,553.0,55.0,2.2,3.0,166.0,41.49,32.78
2016,1,31,8,45,611.0,61.5,2.25,3.5,212.5,44.79,36.0
2016,1,31,9,0,669.0,68.0,2.3,4.0,259.0,48.05,39.02
2016,1,31,9,15,707.0,72.5,2.4,4.5,303.0,49.6,40.37
2016,1,31,9,30,745.0,77.0,2.5,5.0,347.0,84.82,48.64
2016,1,31,9,45,777.0,79.0,2.65,6.0,388.0,134.29,78.28
2016,1,31,10,0,809.0,81.0,2.8,7.0,429.0,181.39,113.93
2016,1,31,10,15,827.5,83.5,2.95,7.5,463.5,228.51,154.73
2016,1,31,10,30,846.0,86.0,3.1,8.0,498.0,276.21,197.97
2016,1,31,10,45,861.5,86.5,3.3,9.0,526.5,321.59,239.54
2016,1,31,11,0,877.0,87.0,3.5,10.0,555.0,366.74,280.52
2016,1,31,11,15,885.5,88.5,3.6,10.5,575.5,409.71,319.57
2016,1,31,11,30,894.0,90.0,3.7,11.0,596.0,451.41,356.71
2016,1,31,11,45,742.0,135.0,3.85,11.5,561.5,458.94,366.74
2016,1,31,12,0,590.0,180.0,4.0,12.0,527.0,454.54,365.61
2016,1,31,12,15,599.0,178.5,4.1,12.5,533.5,481.96,388.7
2016,1,31,12,30,608.0,177.0,4.2,13.0,540.0,506.29,408.93
2016,1,31,12,45,607.0,176.5,4.35,13.5,537.0,524.51,424.22
2016,1,31,13,0,606.0,176.0,4.5,14.0,534.0,540.74,437.73
2016,1,31,13,15,752.5,132.0,4.5,14.0,568.5,601.28,487.63
2016,1,31,13,30,899.0,88.0,4.5,14.0,603.0,658.69,534.77
2016,1,31,13,45,891.5,87.0,4.55,14.0,583.5,668.58,543.55
2016,1,31,14,0,884.0,86.0,4.6,14.0,564.0,672.93,548.3
2016,1,31,14,15,872.5,84.5,4.5,14.0,537.5,670.91,547.47
2016,1,31,14,30,861.0,83.0,4.4,14.0,511.0,665.72,544.13
2016,1,31,14,45,687.5,112.0,4.3,14.0,440.0,587.98,482.55
2016,1,31,15,0,514.0,141.0,4.2,14.0,369.0,502.21,413.9
2016,1,31,15,15,492.5,133.5,4.1,13.5,336.5,478.69,396.64
2016,1,31,15,30,471.0,126.0,4.0,13.0,304.0,453.75,377.67
2016,1,31,15,45,453.0,113.0,3.95,13.0,268.0,423.44,353.46
2016,1,31,16,0,435.0,100.0,3.9,13.0,232.0,391.96,327.67
2016,1,31,16,15,522.0,77.0,3.8,12.5,209.5,410.61,343.23
2016,1,31,16,30,609.0,54.0,3.7,12.0,187.0,420.67,349.95
2016,1,31,16,45,523.5,46.5,3.65,11.5,141.5,352.02,290.16
2016,1,31,17,0,438.0,39.0,3.6,11.0,96.0,286.69,230.98
2016,1,31,17,15,299.0,27.0,3.5,10.5,58.0,196.03,139.63
2016,1,31,17,30,160.0,15.0,3.4,10.0,20.0,82.12,0.0
2016,1,31,17,45,80.0,7.5,3.35,10.0,10.0,7.15,0.0
2016,1,31,18,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,7,45,148.5,20.0,2.85,7.5,36.5,15.64,3.74
2016,2,1,8,0,297.0,40.0,2.9,8.0,73.0,31.16,21.52
2016,2,1,8,15,385.5,51.0,2.95,8.5,115.5,40.25,30.48
2016,2,1,8,30,474.0,62.0,3.0,9.0,158.0,47.55,37.46
2016,2,1,8,45,541.0,67.5,3.05,9.5,203.5,49.65,39.53
2016,2,1,9,0,608.0,73.0,3.1,10.0,249.0,51.86,41.53
2016,2,1,9,15,646.5,78.5,3.25,10.5,291.5,54.02,43.38
2016,2,1,9,30,685.0,84.0,3.4,11.0,334.0,89.39,52.29
2016,2,1,9,45,342.5,112.0,3.55,12.0,237.0,117.03,79.91
2016,2,1,10,0,0.0,140.0,3.7,13.0,140.0,125.51,100.86
2016,2,1,10,15,40.0,178.0,3.8,13.5,197.5,161.74,128.88
2016,2,1,10,30,80.0,216.0,3.9,14.0,255.0,205.67,163.25
2016,2,1,10,45,453.0,155.0,4.05,14.5,396.0,262.12,198.91
2016,2,1,11,0,826.0,94.0,4.2,15.0,537.0,358.64,271.13
2016,2,1,11,15,835.0,95.0,4.3,15.5,557.5,399.41,307.51
2016,2,1,11,30,844.0,96.0,4.4,16.0,578.0,439.06,342.39
2016,2,1,11,45,850.0,96.5,4.5,16.5,591.0,475.54,374.03
2016,2,1,12,0,856.0,97.0,4.6,17.0,604.0,510.27,403.58
2016,2,1,12,15,857.5,97.5,4.65,17.0,608.5,540.76,429.9
2016,2,1,12,30,859.0,98.0,4.7,17.0,613.0,568.89,453.92
