Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,12,45,858.5,97.5,4.8,17.5,610.0,592.39,473.29
2016,2,1,13,0,858.0,97.0,4.9,18.0,607.0,613.19,490.24
2016,2,1,13,15,853.0,96.0,4.9,18.0,595.5,627.92,502.95
2016,2,1,13,30,848.0,95.0,4.9,18.0,584.0,639.63,513.21
2016,2,1,13,45,838.0,94.5,4.95,18.0,565.0,645.63,519.15
2016,2,1,14,0,828.0,94.0,5.0,18.0,546.0,648.52,522.65
2016,2,1,14,15,466.5,160.0,4.9,18.0,412.5,486.76,394.02
2016,2,1,14,30,105.0,226.0,4.8,18.0,279.0,299.17,240.48
2016,2,1,14,45,436.5,156.0,4.75,18.0,354.0,469.35,382.5
2016,2,1,15,0,768.0,86.0,4.7,18.0,429.0,610.53,497.12
2016,2,1,15,15,743.0,82.5,4.5,17.5,391.0,586.05,478.42
2016,2,1,15,30,718.0,79.0,4.3,17.0,353.0,562.2,460.53
2016,2,1,15,45,681.5,74.5,4.1,17.0,310.5,525.75,431.56
2016,2,1,16,0,645.0,70.0,3.9,17.0,268.0,488.13,401.11
2016,2,1,16,15,593.5,64.0,3.8,16.5,223.5,439.28,361.6
2016,2,1,16,30,542.0,58.0,3.7,16.0,179.0,390.76,320.91
2016,2,1,16,45,460.0,49.5,3.6,15.5,135.5,324.18,263.97
2016,2,1,17,0,378.0,41.0,3.5,15.0,92.0,260.85,207.75
2016,2,1,17,15,189.0,30.5,3.35,14.5,56.0,150.34,107.21
2016,2,1,17,30,0.0,20.0,3.2,14.0,20.0,19.06,0.0
2016,2,1,17,45,0.0,10.0,3.05,14.0,10.0,9.53,0.0
2016,2,1,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,15,22.0,5.0,2.45,4.5,5.5,0.0,0.0
2016,2,2,7,30,44.0,10.0,2.5,5.0,11.0,9.53,0.0
2016,2,2,7,45,159.0,26.5,2.65,5.5,43.0,20.93,8.01
2016,2,2,8,0,274.0,43.0,2.8,6.0,75.0,33.51,23.87
2016,2,2,8,15,359.5,55.5,2.85,6.5,117.5,42.41,32.72
2016,2,2,8,30,445.0,68.0,2.9,7.0,160.0,52.94,42.68
2016,2,2,8,45,501.5,77.0,2.95,7.5,204.5,57.88,47.35
2016,2,2,9,0,558.0,86.0,3.0,8.0,249.0,62.72,51.75
2016,2,2,9,15,597.5,93.0,3.0,8.5,292.0,65.69,54.31
2016,2,2,9,30,637.0,100.0,3.0,9.0,335.0,101.95,64.15
2016,2,2,9,45,318.5,113.0,3.0,9.5,230.5,116.33,80.92
2016,2,2,10,0,0.0,126.0,3.0,10.0,126.0,114.03,92.22
2016,2,2,10,15,0.0,138.0,2.95,10.0,138.0,125.09,101.35
2016,2,2,10,30,0.0,150.0,2.9,10.0,150.0,136.21,110.46
2016,2,2,10,45,0.5,158.5,2.9,10.5,158.5,144.53,116.95
2016,2,2,11,0,1.0,167.0,2.9,11.0,167.0,152.91,123.48
2016,2,2,11,15,0.5,149.0,2.85,11.0,149.0,137.43,110.45
2016,2,2,11,30,0.0,131.0,2.8,11.0,131.0,121.35,96.96
2016,2,2,11,45,3.0,161.0,2.8,11.5,163.0,150.28,120.69
2016,2,2,12,0,6.0,191.0,2.8,12.0,195.0,179.68,144.49
2016,2,2,12,15,5.5,189.5,2.75,12.0,193.0,178.85,143.7
2016,2,2,12,30,5.0,188.0,2.7,12.0,191.0,177.92,142.92
2016,2,2,12,45,2.5,178.0,2.7,12.0,179.5,167.78,134.61
2016,2,2,13,0,0.0,168.0,2.7,12.0,168.0,157.36,126.07
2016,2,2,13,15,0.5,170.5,2.7,12.0,171.0,160.48,128.74
2016,2,2,13,30,1.0,173.0,2.7,12.0,174.0,163.7,131.5
2016,2,2,13,45,1.5,171.5,2.7,12.0,172.5,163.14,131.2
2016,2,2,14,0,2.0,170.0,2.7,12.0,171.0,162.66,130.99
2016,2,2,14,15,50.0,198.0,2.65,12.0,223.5,230.03,187.66
2016,2,2,14,30,98.0,226.0,2.6,12.0,276.0,294.72,241.24
2016,2,2,14,45,49.0,173.5,2.6,12.0,198.5,207.46,169.56
2016,2,2,15,0,0.0,121.0,2.6,12.0,121.0,115.14,92.21
2016,2,2,15,15,0.0,110.0,2.45,11.5,110.0,104.69,83.9
2016,2,2,15,30,0.0,99.0,2.3,11.0,99.0,94.2,75.35
2016,2,2,15,45,254.5,101.0,2.15,11.0,180.0,278.11,234.72
2016,2,2,16,0,509.0,103.0,2.0,11.0,261.0,443.33,370.01
2016,2,2,16,15,455.0,93.0,1.85,10.5,217.5,391.98,326.76
2016,2,2,16,30,401.0,83.0,1.7,10.0,174.0,341.7,284.41
2016,2,2,16,45,338.5,68.0,1.6,10.0,132.0,282.42,232.97
2016,2,2,17,0,276.0,53.0,1.5,10.0,90.0,225.92,182.33
2016,2,2,17,15,138.0,36.5,1.6,10.0,55.0,127.09,93.09
2016,2,2,17,30,0.0,20.0,1.7,10.0,20.0,21.77,0.0
2016,2,2,17,45,0.0,10.0,1.85,10.0,10.0,9.53,0.0
2016,2,2,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,3,7,45,0.0,1.5,4.9,11.5,1.5,1.39,0.0
2016,2,3,8,0,0.0,3.0,5.0,12.0,3.0,2.77,0.0
2016,2,3,8,15,0.0,5.5,5.0,12.0,5.5,5.09,0.0
2016,2,3,8,30,0.0,8.0,5.0,12.0,8.0,7.4,1.01
2016,2,3,8,45,0.0,10.0,5.0,12.5,10.0,9.26,2.71
2016,2,3,9,0,0.0,12.0,5.0,13.0,12.0,11.12,4.38
2016,2,3,9,15,0.0,9.0,5.15,13.5,9.0,8.34,1.85
2016,2,3,9,30,0.0,6.0,5.3,14.0,6.0,5.56,0.0
2016,2,3,9,45,0.0,21.5,5.45,14.5,21.5,19.95,11.4
2016,2,3,10,0,0.0,37.0,5.6,15.0,37.0,34.37,23.58
2016,2,3,10,15,0.0,29.0,5.65,15.0,29.0,26.93,17.21
2016,2,3,10,30,0.0,21.0,5.7,15.0,21.0,19.5,10.88
2016,2,3,10,45,0.0,42.0,5.8,15.5,42.0,39.04,27.29
2016,2,3,11,0,0.0,63.0,5.9,16.0,63.0,58.63,43.55
2016,2,3,11,15,0.0,51.0,5.95,16.0,51.0,47.45,34.14
2016,2,3,11,30,0.0,39.0,6.0,16.0,39.0,36.27,24.76
2016,2,3,11,45,0.0,57.0,6.1,16.5,57.0,53.05,38.66
2016,2,3,12,0,0.0,75.0,6.2,17.0,75.0,69.86,52.47
2016,2,3,12,15,0.0,72.0,6.1,17.0,72.0,67.06,50.12
2016,2,3,12,30,0.0,69.0,6.0,17.0,69.0,64.26,47.8
2016,2,3,12,45,0.0,62.5,5.9,17.5,62.5,58.19,42.69
2016,2,3,13,0,0.0,56.0,5.8,18.0,56.0,52.13,37.61
2016,2,3,13,15,0.0,103.0,5.55,18.0,103.0,96.11,73.85
2016,2,3,13,30,0.0,150.0,5.3,18.0,150.0,140.92,110.49
2016,2,3,13,45,0.0,124.0,5.1,18.0,124.0,116.25,90.42
2016,2,3,14,0,0.0,98.0,4.9,18.0,98.0,91.49,70.24
2016,2,3,14,15,5.0,139.0,4.6,18.0,142.0,134.68,105.91
2016,2,3,14,30,10.0,180.0,4.3,18.0,186.0,179.84,142.89
2016,2,3,14,45,5.0,114.5,4.0,18.0,117.5,111.36,87.05
2016,2,3,15,0,0.0,49.0,3.7,18.0,49.0,45.55,32.57
2016,2,3,15,15,0.0,44.5,3.45,17.5,44.5,41.35,29.23
2016,2,3,15,30,0.0,40.0,3.2,17.0,40.0,37.15,25.83
2016,2,3,15,45,0.0,35.5,2.95,17.0,35.5,32.95,22.34
2016,2,3,16,0,0.0,31.0,2.7,17.0,31.0,28.76,18.82
2016,2,3,16,15,0.0,26.0,2.5,17.0,26.0,24.11,14.87
2016,2,3,16,30,0.0,21.0,2.3,17.0,21.0,19.46,10.87
2016,2,3,16,45,0.0,16.0,2.1,17.0,16.0,14.82,6.84
2016,2,3,17,0,0.0,11.0,1.9,17.0,11.0,10.18,2.79
2016,2,3,17,15,0.0,6.5,1.65,16.5,6.5,6.01,0.0
2016,2,3,17,30,0.0,2.0,1.4,16.0,2.0,1.85,0.0
2016,2,3,17,45,0.0,1.0,1.2,16.0,1.0,0.95,0.0
2016,2,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,3.0,2.4,8.0,3.0,0.0,0.0
2016,2,4,7,30,0.0,6.0,2.5,8.0,6.0,5.72,0.0
2016,2,4,7,45,0.0,22.0,2.7,8.0,22.0,20.28,8.97
2016,2,4,8,0,0.0,38.0,2.9,8.0,38.0,34.38,24.61
2016,2,4,8,15,6.0,57.5,2.8,8.0,59.0,51.05,40.35
2016,2,4,8,30,12.0,77.0,2.7,8.0,80.0,67.5,55.72
2016,2,4,8,45,19.5,95.0,2.65,8.5,100.5,82.66,69.58
2016,2,4,9,0,27.0,113.0,2.6,9.0,121.0,93.61,79.37
2016,2,4,9,15,23.0,127.0,2.5,9.0,134.5,109.58,93.6
2016,2,4,9,30,19.0,141.0,2.4,9.0,148.0,123.74,100.57
2016,2,4,9,45,147.0,163.0,2.35,9.0,227.5,147.78,114.87
2016,2,4,10,0,275.0,185.0,2.3,9.0,307.0,190.62,144.5
2016,2,4,10,15,286.0,199.0,2.35,9.0,334.5,221.23,170.13
2016,2,4,10,30,297.0,213.0,2.4,9.0,362.0,252.7,197.06
2016,2,4,10,45,309.5,224.0,2.45,9.0,386.5,282.98,223.15
2016,2,4,11,0,322.0,235.0,2.5,9.0,411.0,313.98,249.77
2016,2,4,11,15,237.0,254.5,2.45,9.0,387.0,316.57,254.52
2016,2,4,11,30,152.0,274.0,2.4,9.0,363.0,310.26,251.01
2016,2,4,11,45,100.0,267.0,2.4,9.5,326.0,289.41,234.5
2016,2,4,12,0,48.0,260.0,2.4,10.0,289.0,263.52,213.41
2016,2,4,12,15,97.0,276.0,2.2,10.0,335.0,307.85,249.4
2016,2,4,12,30,146.0,292.0,2.0,10.0,381.0,358.18,289.59
2016,2,4,12,45,134.0,289.5,1.85,10.0,371.0,356.37,287.91
2016,2,4,13,0,122.0,287.0,1.7,10.0,361.0,353.46,285.57
2016,2,4,13,15,88.0,271.5,1.75,9.5,324.5,317.7,257.77
2016,2,4,13,30,54.0,256.0,1.8,9.0,288.0,284.47,231.6
2016,2,4,13,45,68.0,253.5,1.9,9.0,292.5,294.34,240.46
2016,2,4,14,0,82.0,251.0,2.0,9.0,297.0,304.44,249.39
2016,2,4,14,15,51.0,222.5,2.1,9.0,251.0,256.82,210.7
2016,2,4,14,30,20.0,194.0,2.2,9.0,205.0,200.81,164.61
2016,2,4,14,45,10.0,162.0,2.35,9.0,167.5,162.56,133.09
2016,2,4,15,0,0.0,130.0,2.5,9.0,130.0,124.15,100.88
2016,2,4,15,15,0.0,119.0,2.2,8.5,119.0,113.76,92.52
2016,2,4,15,30,0.0,108.0,1.9,8.0,108.0,103.36,83.99
2016,2,4,15,45,0.0,95.0,1.65,8.0,95.0,90.82,73.4
2016,2,4,16,0,0.0,82.0,1.4,8.0,82.0,78.23,62.65
2016,2,4,16,15,0.0,68.5,1.3,7.5,68.5,65.04,51.33
2016,2,4,16,30,0.0,55.0,1.2,7.0,55.0,51.74,39.74
2016,2,4,16,45,0.0,42.0,1.15,7.0,42.0,39.03,28.4
2016,2,4,17,0,0.0,29.0,1.1,7.0,29.0,26.92,17.51
2016,2,4,17,15,0.0,18.0,1.2,7.0,18.0,16.69,7.96
2016,2,4,17,30,0.0,7.0,1.3,7.0,7.0,6.48,0.0
2016,2,4,17,45,0.0,3.5,1.45,7.0,3.5,3.34,0.0
2016,2,4,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,4.4,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,4.45,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,4.5,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,15,87.0,7.0,3.4,0.0,9.0,0.0,0.0
2016,2,5,7,30,174.0,14.0,3.6,0.0,18.0,13.34,0.0
2016,2,5,7,45,347.0,25.0,3.85,0.0,59.0,20.13,9.86
2016,2,5,8,0,520.0,36.0,4.1,0.0,100.0,28.32,20.04
2016,2,5,8,15,603.0,43.5,4.2,0.0,149.5,36.07,27.83
2016,2,5,8,30,686.0,51.0,4.3,0.0,199.0,41.04,32.83
2016,2,5,8,45,744.5,54.5,4.4,0.5,250.0,42.22,34.04
2016,2,5,9,0,803.0,58.0,4.5,1.0,301.0,43.54,35.25
2016,2,5,9,15,836.0,61.5,4.5,1.0,348.0,45.35,36.91
2016,2,5,9,30,869.0,65.0,4.5,1.0,395.0,95.76,50.89
2016,2,5,9,45,897.5,66.0,4.5,1.5,438.5,151.47,87.9
2016,2,5,10,0,926.0,67.0,4.5,2.0,482.0,203.76,130.46
2016,2,5,10,15,941.0,69.0,4.45,2.5,518.0,255.59,177.56
2016,2,5,10,30,956.0,71.0,4.4,3.0,554.0,307.39,226.3
2016,2,5,10,45,968.0,72.0,4.4,3.5,583.5,357.16,273.64
2016,2,5,11,0,980.0,73.0,4.4,4.0,613.0,406.11,319.71
2016,2,5,11,15,986.5,74.0,4.4,4.0,635.0,451.9,362.95
2016,2,5,11,30,993.0,75.0,4.4,4.0,657.0,495.96,403.83
2016,2,5,11,45,997.5,75.0,4.4,4.5,670.5,536.24,439.92
2016,2,5,12,0,1002.0,75.0,4.4,5.0,684.0,574.23,473.19
2016,2,5,12,15,1002.5,75.0,4.3,5.0,688.5,607.64,502.51
2016,2,5,12,30,1003.0,75.0,4.2,5.0,693.0,638.19,528.85
2016,2,5,12,45,1002.5,74.5,4.15,5.0,689.5,664.67,551.65
2016,2,5,13,0,1002.0,74.0,4.1,5.0,686.0,687.99,571.55
2016,2,5,13,15,998.0,73.5,4.0,5.0,674.0,705.88,586.61
2016,2,5,13,30,994.0,73.0,3.9,5.0,662.0,720.33,598.9
2016,2,5,13,45,986.5,72.0,3.8,5.5,642.0,728.48,605.15
2016,2,5,14,0,979.0,71.0,3.7,6.0,622.0,733.09,608.55
2016,2,5,14,15,969.0,70.0,3.55,5.5,594.0,732.51,609.47
2016,2,5,14,30,959.0,69.0,3.4,5.0,566.0,728.47,607.83
2016,2,5,14,45,943.5,67.5,3.25,5.0,531.0,716.81,599.3
2016,2,5,15,0,928.0,66.0,3.1,5.0,496.0,701.95,588.39
2016,2,5,15,15,907.5,64.0,2.8,4.5,455.0,680.2,572.17
2016,2,5,15,30,887.0,62.0,2.5,4.0,414.0,655.77,553.24
2016,2,5,15,45,857.0,59.0,2.25,4.0,368.0,626.24,528.91
2016,2,5,16,0,827.0,56.0,2.0,4.0,322.0,590.24,498.92
2016,2,5,16,15,784.0,52.0,1.75,3.0,273.5,543.72,461.18
2016,2,5,16,30,741.0,48.0,1.5,2.0,225.0,496.58,421.28
2016,2,5,16,45,670.5,42.5,1.3,1.5,175.0,432.6,365.16
2016,2,5,17,0,600.0,37.0,1.1,1.0,125.0,370.37,308.06
2016,2,5,17,15,473.5,28.0,1.1,0.5,81.0,280.55,222.81
2016,2,5,17,30,347.0,19.0,1.1,0.0,37.0,189.01,35.26
2016,2,5,17,45,173.5,9.5,1.15,0.0,18.5,79.77,0.0
2016,2,5,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.3,-3.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.25,-3.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,8.0,1.15,-1.5,8.0,0.0,0.0
2016,2,6,7,30,0.0,16.0,1.3,-1.0,16.0,15.25,0.0
2016,2,6,7,45,125.5,30.5,1.45,-1.0,46.5,25.05,14.38
2016,2,6,8,0,251.0,45.0,1.6,-1.0,77.0,34.78,26.13
2016,2,6,8,15,299.5,59.0,1.45,-0.5,113.5,44.72,36.0
2016,2,6,8,30,348.0,73.0,1.3,0.0,150.0,54.27,45.24
2016,2,6,8,45,376.0,86.0,1.2,0.5,186.5,62.64,53.16
2016,2,6,9,0,404.0,99.0,1.1,1.0,223.0,70.7,60.58
2016,2,6,9,15,469.0,104.5,1.0,1.5,269.0,74.96,64.33
2016,2,6,9,30,534.0,110.0,0.9,2.0,315.0,110.83,74.25
2016,2,6,9,45,572.5,114.5,0.8,3.0,354.5,149.04,98.97
2016,2,6,10,0,611.0,119.0,0.7,4.0,394.0,190.56,131.18
2016,2,6,10,15,516.0,155.5,0.65,4.5,400.5,233.44,172.53
2016,2,6,10,30,421.0,192.0,0.6,5.0,407.0,267.08,205.51
2016,2,6,10,45,473.0,189.5,0.6,5.5,443.0,304.1,236.12
2016,2,6,11,0,525.0,187.0,0.6,6.0,479.0,344.77,269.75
2016,2,6,11,15,746.0,134.0,0.65,6.0,565.5,410.76,321.9
2016,2,6,11,30,967.0,81.0,0.7,6.0,652.0,493.75,387.87
2016,2,6,11,45,833.0,116.5,0.75,6.0,616.0,500.6,397.09
2016,2,6,12,0,699.0,152.0,0.8,6.0,580.0,496.89,397.43
2016,2,6,12,15,836.0,118.0,0.85,6.0,633.5,564.04,451.63
2016,2,6,12,30,973.0,84.0,0.9,6.0,687.0,633.95,506.68
2016,2,6,12,45,969.0,85.0,0.95,6.5,683.0,659.31,526.33
2016,2,6,13,0,965.0,86.0,1.0,7.0,679.0,681.49,543.76
2016,2,6,13,15,961.0,85.0,1.0,7.0,667.5,698.37,557.52
2016,2,6,13,30,957.0,84.0,1.0,7.0,656.0,711.92,568.7
2016,2,6,13,45,945.5,85.0,1.0,7.0,635.0,719.31,575.2
2016,2,6,14,0,934.0,86.0,1.0,7.0,614.0,723.25,579.17
2016,2,6,14,15,923.5,84.0,1.0,6.5,586.5,721.23,579.9
2016,2,6,14,30,913.0,82.0,1.0,6.0,559.0,715.85,578.16
2016,2,6,14,45,898.0,80.0,1.0,6.0,524.5,708.38,573.71
2016,2,6,15,0,883.0,78.0,1.0,6.0,490.0,693.83,564.02
2016,2,6,15,15,861.5,75.0,0.85,5.5,450.0,670.84,547.1
2016,2,6,15,30,840.0,72.0,0.7,5.0,410.0,645.18,527.87
2016,2,6,15,45,809.5,68.5,0.6,5.0,364.5,610.79,501.28
2016,2,6,16,0,779.0,65.0,0.5,5.0,319.0,574.55,472.68
2016,2,6,16,15,733.5,60.5,0.45,4.5,270.5,526.68,435.46
2016,2,6,16,30,688.0,56.0,0.4,4.0,222.0,478.24,396.26
2016,2,6,16,45,608.0,49.5,0.35,4.0,172.5,413.81,341.65
2016,2,6,17,0,528.0,43.0,0.3,4.0,123.0,347.87,283.71
2016,2,6,17,15,400.5,32.5,0.35,3.5,80.0,258.28,202.89
2016,2,6,17,30,273.0,22.0,0.4,3.0,37.0,166.18,52.81
2016,2,6,17,45,136.5,11.0,0.5,2.5,18.5,66.56,0.0
2016,2,6,18,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,3.0,2.65,0.0,3.0,0.0,0.0
2016,2,7,7,30,0.0,6.0,2.8,0.0,6.0,5.72,0.0
2016,2,7,7,45,0.0,19.5,2.95,0.0,19.5,18.1,9.12
2016,2,7,8,0,0.0,33.0,3.1,0.0,33.0,30.54,22.21
2016,2,7,8,15,0.0,49.0,3.15,0.0,49.0,44.67,35.89
2016,2,7,8,30,0.0,65.0,3.2,0.0,65.0,58.63,49.29
2016,2,7,8,45,0.0,80.5,3.25,0.5,80.5,72.05,61.9
2016,2,7,9,0,0.0,96.0,3.3,1.0,96.0,85.33,74.15
2016,2,7,9,15,0.0,110.5,3.4,1.5,110.5,97.8,85.42
2016,2,7,9,30,0.0,125.0,3.5,2.0,125.0,110.99,92.71
2016,2,7,9,45,0.0,136.0,3.6,2.5,136.0,121.45,101.42
2016,2,7,10,0,0.0,147.0,3.7,3.0,147.0,131.87,110.01
2016,2,7,10,15,0.5,154.0,3.65,3.5,154.5,139.06,115.71
2016,2,7,10,30,1.0,161.0,3.6,4.0,162.0,146.21,121.34
2016,2,7,10,45,0.5,142.0,3.6,4.5,142.5,130.39,107.4
2016,2,7,11,0,0.0,123.0,3.6,5.0,123.0,113.73,92.83
2016,2,7,11,15,11.0,175.0,3.7,5.0,181.5,164.89,136.09
2016,2,7,11,30,22.0,227.0,3.8,5.0,240.0,217.05,179.66
2016,2,7,11,45,16.0,218.0,3.95,5.0,227.5,208.09,172.08
2016,2,7,12,0,10.0,209.0,4.1,5.0,215.0,198.33,163.91
2016,2,7,12,15,33.0,242.0,4.1,5.0,263.0,243.39,201.74
2016,2,7,12,30,56.0,275.0,4.1,5.0,311.0,290.23,240.73
2016,2,7,12,45,42.5,261.5,4.15,5.5,288.5,273.32,226.27
2016,2,7,13,0,29.0,248.0,4.2,6.0,266.0,255.17,210.9
2016,2,7,13,15,34.5,250.0,3.95,6.0,271.0,263.31,217.81
2016,2,7,13,30,40.0,252.0,3.7,6.0,276.0,271.73,224.94
2016,2,7,13,45,47.0,249.0,3.45,6.0,276.5,276.27,229.0
2016,2,7,14,0,54.0,246.0,3.2,6.0,277.0,280.92,233.2
2016,2,7,14,15,64.0,239.0,2.95,5.5,274.5,283.43,236.19
2016,2,7,14,30,74.0,232.0,2.7,5.0,272.0,285.9,239.19
2016,2,7,14,45,123.5,221.0,2.5,5.0,282.0,319.54,268.49
2016,2,7,15,0,173.0,210.0,2.3,5.0,292.0,343.91,289.88
2016,2,7,15,15,172.5,192.0,2.05,4.5,268.0,325.52,275.49
2016,2,7,15,30,172.0,174.0,1.8,4.0,244.0,306.26,260.37
2016,2,7,15,45,167.5,155.5,1.55,4.0,217.5,282.99,241.13
2016,2,7,16,0,163.0,137.0,1.3,4.0,191.0,259.06,221.03
2016,2,7,16,15,155.5,117.0,1.25,3.5,162.5,230.77,197.42
2016,2,7,16,30,148.0,97.0,1.2,3.0,134.0,201.96,172.65
2016,2,7,16,45,131.0,77.5,1.15,3.0,105.0,168.14,142.38
2016,2,7,17,0,114.0,58.0,1.1,3.0,76.0,134.37,111.42
2016,2,7,17,15,76.5,39.5,1.1,2.5,49.5,92.14,72.06
2016,2,7,17,30,39.0,21.0,1.1,2.0,23.0,46.24,16.21
2016,2,7,17,45,19.5,10.5,1.1,2.0,11.5,18.09,0.0
2016,2,7,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.95,-1.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,15,99.0,7.5,0.9,0.0,11.0,7.15,0.0
2016,2,8,7,30,198.0,15.0,1.0,0.0,22.0,14.3,0.0
2016,2,8,7,45,334.0,26.5,1.1,0.5,61.5,21.09,11.93
2016,2,8,8,0,470.0,38.0,1.2,1.0,101.0,29.61,21.38
2016,2,8,8,15,549.0,46.0,1.2,1.5,148.5,34.56,26.44
2016,2,8,8,30,628.0,54.0,1.2,2.0,196.0,39.38,31.15
2016,2,8,8,45,352.0,90.5,1.3,2.5,173.0,65.71,55.63
2016,2,8,9,0,76.0,127.0,1.4,3.0,150.0,103.49,90.18
2016,2,8,9,15,278.5,125.5,1.6,3.5,231.0,96.74,77.66
2016,2,8,9,30,481.0,124.0,1.8,4.0,312.0,121.2,83.53
2016,2,8,9,45,269.5,158.5,2.05,5.0,266.0,156.21,117.94
2016,2,8,10,0,58.0,193.0,2.3,6.0,220.0,172.94,140.81
2016,2,8,10,15,29.0,135.0,2.4,6.5,148.5,126.64,102.51
2016,2,8,10,30,0.0,77.0,2.5,7.0,77.0,71.69,56.46
2016,2,8,10,45,47.5,167.5,2.65,7.5,194.5,164.95,134.17
2016,2,8,11,0,95.0,258.0,2.8,8.0,312.0,261.09,212.47
2016,2,8,11,15,48.5,215.5,2.75,7.5,243.5,213.66,174.46
2016,2,8,11,30,2.0,173.0,2.7,7.0,175.0,160.3,130.8
2016,2,8,11,45,14.5,209.5,2.7,7.0,219.0,199.82,163.7
2016,2,8,12,0,27.0,246.0,2.7,7.0,263.0,240.67,197.27
2016,2,8,12,15,157.5,267.5,2.7,7.0,366.5,336.31,276.22
2016,2,8,12,30,288.0,289.0,2.7,7.0,470.0,441.49,361.43
2016,2,8,12,45,144.0,188.5,2.7,7.0,279.0,267.9,221.25
2016,2,8,13,0,0.0,88.0,2.7,7.0,88.0,82.03,64.63
2016,2,8,13,15,12.5,162.5,2.7,6.5,170.0,160.43,131.57
2016,2,8,13,30,25.0,237.0,2.7,6.0,252.0,241.36,199.33
2016,2,8,13,45,12.5,201.5,2.7,6.0,209.0,199.6,164.46
2016,2,8,14,0,0.0,166.0,2.7,6.0,166.0,157.17,128.93
2016,2,8,14,15,0.0,131.5,2.65,6.0,131.5,123.89,101.06
2016,2,8,14,30,0.0,97.0,2.6,6.0,97.0,90.63,72.89
2016,2,8,14,45,0.0,98.0,2.55,6.0,98.0,91.72,74.02
2016,2,8,15,0,0.0,99.0,2.5,6.0,99.0,92.91,75.21
2016,2,8,15,15,0.0,68.0,2.25,6.0,68.0,63.27,49.73
2016,2,8,15,30,0.0,37.0,2.0,6.0,37.0,34.36,24.61
2016,2,8,15,45,0.0,33.0,1.75,6.0,33.0,30.63,21.42
2016,2,8,16,0,0.0,29.0,1.5,6.0,29.0,26.91,18.18
2016,2,8,16,15,255.0,54.0,1.35,5.0,118.0,231.28,200.38
2016,2,8,16,30,510.0,79.0,1.2,4.0,207.0,410.66,349.56
2016,2,8,16,45,435.0,68.0,1.05,3.5,160.5,342.61,289.35
2016,2,8,17,0,360.0,57.0,0.9,3.0,114.0,279.93,233.63
2016,2,8,17,15,252.5,41.0,0.9,3.0,74.5,198.9,160.03
2016,2,8,17,30,145.0,25.0,0.9,3.0,35.0,116.3,58.17
2016,2,8,17,45,72.5,12.5,0.95,3.0,17.5,42.19,0.0
2016,2,8,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,5.5,2.6,0.0,5.5,5.24,0.0
2016,2,9,7,30,0.0,11.0,2.8,0.0,11.0,10.2,0.0
2016,2,9,7,45,2.0,29.0,3.05,0.0,29.5,26.33,16.66
2016,2,9,8,0,4.0,47.0,3.3,0.0,48.0,41.92,32.71
2016,2,9,8,15,13.5,66.5,3.55,0.0,69.5,58.5,48.76
2016,2,9,8,30,23.0,86.0,3.8,0.0,91.0,72.36,62.11
2016,2,9,8,45,30.5,104.5,4.1,0.5,113.0,86.85,75.67
2016,2,9,9,0,38.0,123.0,4.4,1.0,135.0,101.02,88.67
2016,2,9,9,15,52.5,143.5,4.45,1.0,163.0,117.45,98.39
2016,2,9,9,30,67.0,164.0,4.5,1.0,191.0,139.4,115.45
2016,2,9,9,45,199.0,175.5,4.55,1.5,265.5,166.15,131.57
2016,2,9,10,0,331.0,187.0,4.6,2.0,340.0,206.59,159.99
2016,2,9,10,15,337.0,201.5,4.6,2.0,367.5,239.47,189.14
2016,2,9,10,30,343.0,216.0,4.6,2.0,395.0,272.69,219.07
2016,2,9,10,45,430.0,206.0,4.6,2.0,442.5,309.29,249.96
2016,2,9,11,0,517.0,196.0,4.6,2.0,490.0,355.08,289.46
2016,2,9,11,15,421.0,231.0,4.6,2.0,476.0,372.65,307.88
2016,2,9,11,30,325.0,266.0,4.6,2.0,462.0,382.18,318.17
2016,2,9,11,45,162.5,213.0,4.6,2.5,311.0,273.91,229.32
2016,2,9,12,0,0.0,160.0,4.6,3.0,160.0,148.5,122.71
2016,2,9,12,15,17.5,211.0,4.6,2.5,222.5,205.43,171.64
2016,2,9,12,30,35.0,262.0,4.6,2.0,285.0,266.46,223.5
2016,2,9,12,45,17.5,201.0,4.6,2.0,212.5,198.42,165.93
2016,2,9,13,0,0.0,140.0,4.6,2.0,140.0,130.88,108.12
2016,2,9,13,15,9.5,184.0,4.55,2.0,190.5,179.05,149.7
2016,2,9,13,30,19.0,228.0,4.5,2.0,241.0,228.68,192.06
2016,2,9,13,45,23.5,228.5,4.5,2.0,243.0,233.56,196.44
2016,2,9,14,0,28.0,229.0,4.5,2.0,245.0,238.64,201.14
2016,2,9,14,15,26.0,219.5,4.45,1.5,234.0,229.3,193.83
2016,2,9,14,30,24.0,210.0,4.4,1.0,223.0,219.85,186.43
2016,2,9,14,45,21.5,195.0,4.35,1.0,206.5,204.26,173.4
2016,2,9,15,0,19.0,180.0,4.3,1.0,190.0,188.51,160.19
2016,2,9,15,15,21.0,169.0,4.15,1.0,179.0,179.99,153.26
2016,2,9,15,30,23.0,158.0,4.0,1.0,168.0,171.47,146.27
2016,2,9,15,45,19.0,142.0,3.9,1.0,150.0,153.49,130.81
2016,2,9,16,0,15.0,126.0,3.8,1.0,132.0,135.56,115.23
2016,2,9,16,15,10.0,108.5,3.55,0.5,112.0,115.35,97.57
2016,2,9,16,30,5.0,91.0,3.3,0.0,92.0,95.24,79.7
2016,2,9,16,45,2.5,72.0,3.05,0.0,72.5,74.7,61.07
2016,2,9,17,0,0.0,53.0,2.8,0.0,53.0,53.86,41.98
2016,2,9,17,15,0.0,35.0,2.65,-0.5,35.0,34.98,24.5
2016,2,9,17,30,0.0,17.0,2.5,-1.0,17.0,15.78,4.28
2016,2,9,17,45,0.0,8.5,2.4,-1.5,8.5,8.1,0.0
2016,2,9,18,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,2.05,-3.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,2.0,-3.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.75,-4.5,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,2,10,7,15,98.0,9.5,2.35,-3.5,13.5,9.05,0.0
2016,2,10,7,30,196.0,19.0,2.6,-3.0,27.0,15.76,0.0
2016,2,10,7,45,326.5,32.5,2.9,-2.5,68.5,26.54,17.35
2016,2,10,8,0,457.0,46.0,3.2,-2.0,110.0,36.76,28.3
2016,2,10,8,15,535.5,55.0,3.25,-1.5,159.0,42.25,33.95
2016,2,10,8,30,614.0,64.0,3.3,-1.0,208.0,47.59,39.21
2016,2,10,8,45,657.5,72.0,3.35,-1.0,256.0,51.83,43.32
2016,2,10,9,0,701.0,80.0,3.4,-1.0,304.0,55.92,47.17
2016,2,10,9,15,736.0,85.0,3.4,-0.5,350.5,69.82,47.91
2016,2,10,9,30,771.0,90.0,3.4,0.0,397.0,117.64,69.75
2016,2,10,9,45,803.5,91.5,3.45,0.0,440.0,170.24,107.77
2016,2,10,10,0,836.0,93.0,3.5,0.0,483.0,219.95,149.78
2016,2,10,10,15,853.0,95.5,3.5,0.0,519.0,269.35,195.47
2016,2,10,10,30,870.0,98.0,3.5,0.0,555.0,319.2,242.76
2016,2,10,10,45,872.5,104.0,3.55,0.0,583.0,367.76,289.4
2016,2,10,11,0,875.0,110.0,3.6,0.0,611.0,415.03,334.24
2016,2,10,11,15,883.5,111.5,3.65,0.0,632.5,459.14,375.52
2016,2,10,11,30,892.0,113.0,3.7,0.0,654.0,501.98,414.89
2016,2,10,11,45,894.5,115.0,3.75,0.0,667.5,540.93,450.27
2016,2,10,12,0,897.0,117.0,3.8,0.0,681.0,577.79,483.18
2016,2,10,12,15,899.0,117.0,3.9,0.0,686.5,610.21,512.19
2016,2,10,12,30,901.0,117.0,4.0,0.0,692.0,640.14,538.75
2016,2,10,12,45,904.5,115.0,4.1,0.0,690.0,666.37,562.07
2016,2,10,13,0,908.0,113.0,4.2,0.0,688.0,689.86,582.96
2016,2,10,13,15,589.0,198.0,4.25,0.0,568.5,587.23,497.99
2016,2,10,13,30,270.0,283.0,4.3,0.0,449.0,468.29,396.98
2016,2,10,13,45,243.5,277.0,4.4,0.0,423.5,445.0,378.87
2016,2,10,14,0,217.0,271.0,4.5,0.0,398.0,426.67,364.17
2016,2,10,14,15,244.5,254.5,4.5,0.0,391.5,433.19,371.11
2016,2,10,14,30,272.0,238.0,4.5,0.0,385.0,447.64,384.48
2016,2,10,14,45,169.0,223.0,4.5,0.0,312.5,354.29,305.05
2016,2,10,15,0,66.0,208.0,4.5,0.0,240.0,260.31,223.53
2016,2,10,15,15,247.0,177.0,4.4,0.0,282.5,370.11,322.34
2016,2,10,15,30,428.0,146.0,4.3,0.0,325.0,466.45,407.18
2016,2,10,15,45,613.5,106.5,4.25,-0.5,332.5,542.84,474.83
2016,2,10,16,0,799.0,67.0,4.2,-1.0,340.0,602.31,527.25
2016,2,10,16,15,758.0,62.5,4.0,-1.0,291.0,555.99,486.72
2016,2,10,16,30,717.0,58.0,3.8,-1.0,242.0,508.87,444.78
2016,2,10,16,45,661.0,50.5,3.65,-1.5,192.5,449.68,391.93
2016,2,10,17,0,605.0,43.0,3.5,-2.0,143.0,391.46,337.52
2016,2,10,17,15,490.5,33.5,3.4,-2.0,96.5,303.89,254.37
2016,2,10,17,30,376.0,24.0,3.3,-2.0,50.0,225.46,145.7
2016,2,10,17,45,188.0,12.0,3.25,-2.5,25.0,91.26,0.0
2016,2,10,18,0,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,3.1,-3.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.95,-3.5,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.8,-4.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.7,-4.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,-4.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.55,-4.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.5,-4.5,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.6,-5.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,2.45,-5.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,2.35,-5.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,2.0,-5.5,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.95,-5.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,7,15,158.0,9.0,2.45,-4.5,16.5,8.58,0.0
2016,2,11,7,30,316.0,18.0,2.7,-4.0,33.0,16.01,0.0
2016,2,11,7,45,451.0,27.5,2.95,-4.0,77.5,23.64,15.18
2016,2,11,8,0,586.0,37.0,3.2,-4.0,122.0,30.97,23.22
2016,2,11,8,15,658.0,43.5,3.25,-3.5,172.5,35.09,27.52
2016,2,11,8,30,730.0,50.0,3.3,-3.0,223.0,39.15,31.56
2016,2,11,8,45,775.0,54.0,3.4,-2.5,273.5,40.89,33.23
2016,2,11,9,0,820.0,58.0,3.5,-2.0,324.0,42.66,34.84
2016,2,11,9,15,849.5,61.5,3.5,-1.5,371.5,60.48,36.21
2016,2,11,9,30,879.0,65.0,3.5,-1.0,419.0,112.32,60.36
2016,2,11,9,45,900.0,67.0,3.55,-1.0,461.0,169.56,102.97
2016,2,11,10,0,921.0,69.0,3.6,-1.0,503.0,222.37,148.83
2016,2,11,10,15,935.0,71.0,3.55,-0.5,539.5,274.42,197.37
2016,2,11,10,30,949.0,73.0,3.5,0.0,576.0,326.37,246.79
2016,2,11,10,45,959.0,74.5,3.5,0.0,605.5,376.26,294.88
2016,2,11,11,0,969.0,76.0,3.5,0.0,635.0,425.19,341.47
2016,2,11,11,15,975.5,76.5,3.5,0.0,656.5,470.62,384.25
2016,2,11,11,30,982.0,77.0,3.5,0.0,678.0,514.32,424.6
2016,2,11,11,45,986.0,77.5,3.5,0.5,691.5,554.9,460.63
2016,2,11,12,0,990.0,78.0,3.5,1.0,705.0,593.18,493.81
2016,2,11,12,15,991.0,78.5,3.45,1.0,710.0,627.35,523.61
2016,2,11,12,30,992.0,79.0,3.4,1.0,715.0,658.73,550.55
2016,2,11,12,45,990.5,78.5,3.4,1.5,711.5,684.64,571.91
2016,2,11,13,0,989.0,78.0,3.4,2.0,708.0,707.37,590.35
2016,2,11,13,15,985.0,77.5,3.35,2.0,696.0,725.19,605.51
2016,2,11,13,30,981.0,77.0,3.3,2.0,684.0,739.6,617.83
2016,2,11,13,45,972.5,77.0,3.3,2.0,663.5,748.05,625.07
2016,2,11,14,0,964.0,77.0,3.3,2.0,643.0,752.97,629.6
2016,2,11,14,15,954.0,75.5,3.15,2.0,615.5,751.71,628.76
2016,2,11,14,30,944.0,74.0,3.0,2.0,588.0,746.99,625.4
2016,2,11,14,45,928.5,73.0,2.95,2.0,552.5,735.66,617.6
2016,2,11,15,0,913.0,72.0,2.9,2.0,517.0,721.17,607.47
2016,2,11,15,15,893.5,69.5,2.55,1.5,476.5,699.2,590.91
2016,2,11,15,30,874.0,67.0,2.2,1.0,436.0,679.28,575.76
2016,2,11,15,45,845.5,64.0,1.9,1.0,390.0,645.62,548.06
2016,2,11,16,0,817.0,61.0,1.6,1.0,344.0,609.98,518.14
2016,2,11,16,15,776.5,57.0,1.45,0.5,294.5,564.07,481.02
2016,2,11,16,30,736.0,53.0,1.3,0.0,245.0,517.41,441.9
2016,2,11,16,45,671.5,47.0,1.2,0.0,195.0,454.51,387.29
2016,2,11,17,0,607.0,41.0,1.1,0.0,145.0,393.11,331.69
2016,2,11,17,15,495.0,32.5,1.1,0.0,98.5,307.49,253.42
2016,2,11,17,30,383.0,24.0,1.1,0.0,52.0,224.89,151.76
2016,2,11,17,45,191.5,12.0,1.15,-0.5,26.0,93.4,0.0
2016,2,11,18,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.5,-3.5,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.45,-4.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.4,-4.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.35,-4.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
