Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,10,0,6.0,174.0,3.4,12.0,177.0,157.3,126.71
2016,2,22,10,15,3.0,132.0,3.35,12.0,133.5,121.95,97.2
2016,2,22,10,30,0.0,90.0,3.3,12.0,90.0,83.87,65.33
2016,2,22,10,45,3.5,143.5,3.3,12.0,146.0,133.44,106.45
2016,2,22,11,0,7.0,197.0,3.3,12.0,202.0,182.93,146.87
2016,2,22,11,15,8.5,207.5,3.25,12.0,213.5,194.03,155.65
2016,2,22,11,30,10.0,218.0,3.2,12.0,225.0,205.32,164.66
2016,2,22,11,45,10.5,220.5,3.2,12.5,228.0,209.04,167.24
2016,2,22,12,0,11.0,223.0,3.2,13.0,231.0,212.74,169.85
2016,2,22,12,15,5.5,150.0,3.15,13.0,154.0,142.99,113.17
2016,2,22,12,30,0.0,77.0,3.1,13.0,77.0,71.79,54.47
2016,2,22,12,45,0.0,94.5,3.05,13.5,94.5,88.15,67.98
2016,2,22,13,0,0.0,112.0,3.0,14.0,112.0,104.57,81.38
2016,2,22,13,15,0.0,136.5,2.95,13.5,136.5,127.74,100.6
2016,2,22,13,30,0.0,161.0,2.9,13.0,161.0,151.25,120.09
2016,2,22,13,45,0.0,136.0,2.85,13.0,136.0,127.58,100.77
2016,2,22,14,0,0.0,111.0,2.8,13.0,111.0,103.82,81.32
2016,2,22,14,15,0.0,123.5,2.75,13.0,123.5,115.91,91.49
2016,2,22,14,30,0.0,136.0,2.7,13.0,136.0,128.28,101.86
2016,2,22,14,45,0.0,124.0,2.65,13.0,124.0,116.84,92.57
2016,2,22,15,0,0.0,112.0,2.6,13.0,112.0,105.34,83.23
2016,2,22,15,15,0.0,92.0,2.6,12.5,92.0,85.96,67.36
2016,2,22,15,30,0.0,72.0,2.6,12.0,72.0,67.01,51.66
2016,2,22,15,45,0.0,64.0,2.6,12.0,64.0,59.53,45.46
2016,2,22,16,0,0.0,56.0,2.6,12.0,56.0,52.06,39.2
2016,2,22,16,15,0.0,48.0,2.6,11.5,48.0,44.6,32.95
2016,2,22,16,30,0.0,40.0,2.6,11.0,40.0,37.14,26.62
2016,2,22,16,45,0.0,32.0,2.65,10.5,32.0,29.69,20.18
2016,2,22,17,0,0.0,24.0,2.7,10.0,24.0,22.25,13.66
2016,2,22,17,15,0.0,16.5,2.75,9.5,16.5,15.29,7.48
2016,2,22,17,30,0.0,9.0,2.8,9.0,9.0,8.33,1.29
2016,2,22,17,45,0.0,4.5,2.85,9.0,4.5,4.16,0.0
2016,2,22,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,23,7,15,0.0,0.5,2.95,5.0,0.5,0.46,0.0
2016,2,23,7,30,0.0,1.0,3.0,5.0,1.0,0.92,0.0
2016,2,23,7,45,0.0,2.0,3.15,5.0,2.0,1.85,0.0
2016,2,23,8,0,0.0,3.0,3.3,5.0,3.0,2.77,0.0
2016,2,23,8,15,0.0,4.5,3.3,5.0,4.5,4.16,0.0
2016,2,23,8,30,0.0,6.0,3.3,5.0,6.0,5.56,0.0
2016,2,23,8,45,0.0,7.0,3.35,5.0,7.0,6.48,0.37
2016,2,23,9,0,0.0,8.0,3.4,5.0,8.0,7.41,1.22
2016,2,23,9,15,0.0,53.5,3.35,5.0,53.5,49.73,38.23
2016,2,23,9,30,0.0,99.0,3.3,5.0,99.0,91.11,74.12
2016,2,23,9,45,0.0,71.5,3.25,5.5,71.5,66.55,52.49
2016,2,23,10,0,0.0,44.0,3.2,6.0,44.0,40.91,30.04
2016,2,23,10,15,0.0,93.0,3.05,6.0,93.0,86.56,69.36
2016,2,23,10,30,0.0,142.0,2.9,6.0,142.0,130.45,106.52
2016,2,23,10,45,3.5,171.0,2.8,6.5,173.0,157.81,128.99
2016,2,23,11,0,7.0,200.0,2.7,7.0,204.0,185.66,151.64
2016,2,23,11,15,3.5,171.5,2.55,7.0,173.5,159.69,129.82
2016,2,23,11,30,0.0,143.0,2.4,7.0,143.0,132.62,107.12
2016,2,23,11,45,0.0,139.0,2.3,7.0,139.0,129.17,104.17
2016,2,23,12,0,0.0,135.0,2.2,7.0,135.0,125.65,101.15
2016,2,23,12,15,0.0,141.0,2.1,7.0,141.0,131.36,105.88
2016,2,23,12,30,0.0,147.0,2.0,7.0,147.0,137.12,110.64
2016,2,23,12,45,0.0,134.0,1.9,7.5,134.0,125.13,100.42
2016,2,23,13,0,0.0,121.0,1.8,8.0,121.0,113.03,90.18
2016,2,23,13,15,0.0,121.0,1.8,8.0,121.0,113.1,90.32
2016,2,23,13,30,0.0,121.0,1.8,8.0,121.0,113.18,90.45
2016,2,23,13,45,0.0,127.0,1.8,8.0,127.0,118.99,95.41
2016,2,23,14,0,0.0,133.0,1.8,8.0,133.0,124.88,100.45
2016,2,23,14,15,0.0,131.0,1.8,8.0,131.0,123.15,99.14
2016,2,23,14,30,0.0,129.0,1.8,8.0,129.0,121.43,97.89
2016,2,23,14,45,0.0,110.0,1.8,8.0,110.0,103.16,82.69
2016,2,23,15,0,0.0,91.0,1.8,8.0,91.0,84.86,67.38
2016,2,23,15,15,0.0,54.5,1.8,8.0,54.5,50.69,38.28
2016,2,23,15,30,0.0,18.0,1.8,8.0,18.0,16.71,8.93
2016,2,23,15,45,0.0,16.0,1.8,8.0,16.0,14.84,7.35
2016,2,23,16,0,0.0,14.0,1.8,8.0,14.0,12.98,5.75
2016,2,23,16,15,237.5,58.5,1.8,7.5,132.0,239.64,206.83
2016,2,23,16,30,475.0,103.0,1.8,7.0,250.0,445.33,378.0
2016,2,23,16,45,411.0,92.0,1.85,7.0,202.5,382.18,323.67
2016,2,23,17,0,347.0,81.0,1.9,7.0,155.0,321.73,271.59
2016,2,23,17,15,264.5,64.0,1.9,7.0,111.5,246.99,205.84
2016,2,23,17,30,182.0,47.0,1.9,7.0,68.0,168.74,135.41
2016,2,23,17,45,91.0,23.5,1.9,7.0,34.0,83.24,44.06
2016,2,23,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,24,7,15,52.5,17.5,5.75,12.5,23.0,14.68,0.0
2016,2,24,7,30,105.0,35.0,5.9,13.0,46.0,28.63,18.25
2016,2,24,7,45,133.0,56.0,6.1,13.5,77.5,44.68,33.54
2016,2,24,8,0,161.0,77.0,6.3,14.0,109.0,60.15,47.77
2016,2,24,8,15,185.5,97.0,6.55,14.5,144.0,74.36,60.63
2016,2,24,8,30,210.0,117.0,6.8,15.0,179.0,88.03,72.74
2016,2,24,8,45,228.0,135.5,7.1,16.0,213.5,100.17,83.09
2016,2,24,9,0,246.0,154.0,7.4,17.0,248.0,115.83,89.56
2016,2,24,9,15,158.0,175.0,7.45,17.0,238.0,148.28,112.9
2016,2,24,9,30,70.0,196.0,7.5,17.0,228.0,170.7,133.58
2016,2,24,9,45,35.0,165.5,7.55,17.5,181.5,149.33,116.99
2016,2,24,10,0,0.0,135.0,7.6,18.0,135.0,123.29,96.61
2016,2,24,10,15,30.5,197.0,7.5,18.0,215.0,181.08,142.64
2016,2,24,10,30,61.0,259.0,7.4,18.0,295.0,244.6,193.1
2016,2,24,10,45,40.5,248.0,7.3,18.5,272.5,234.09,184.63
2016,2,24,11,0,20.0,237.0,7.2,19.0,250.0,223.52,175.95
2016,2,24,11,15,113.5,281.0,7.0,19.0,357.0,303.03,238.9
2016,2,24,11,30,207.0,325.0,6.8,19.0,464.0,395.93,312.09
2016,2,24,11,45,202.0,332.5,6.65,19.0,470.0,412.04,324.9
2016,2,24,12,0,197.0,340.0,6.5,19.0,476.0,427.37,337.07
2016,2,24,12,15,234.0,337.5,6.4,19.0,500.5,458.37,361.92
2016,2,24,12,30,271.0,335.0,6.3,19.0,525.0,493.99,390.24
2016,2,24,12,45,152.0,310.5,6.25,19.5,417.5,399.96,315.64
2016,2,24,13,0,33.0,286.0,6.2,20.0,310.0,296.68,232.55
2016,2,24,13,15,17.5,228.0,6.35,20.0,241.0,227.24,177.97
2016,2,24,13,30,2.0,170.0,6.5,20.0,172.0,161.29,125.27
2016,2,24,13,45,1.0,93.5,6.65,20.0,94.5,87.93,66.27
2016,2,24,14,0,0.0,17.0,6.8,20.0,17.0,15.81,7.36
2016,2,24,14,15,77.5,150.5,6.9,19.5,197.0,212.22,169.8
2016,2,24,14,30,155.0,284.0,7.0,19.0,377.0,415.51,333.18
2016,2,24,14,45,479.0,194.0,7.1,19.0,458.5,584.99,474.22
2016,2,24,15,0,803.0,104.0,7.2,19.0,540.0,730.56,592.6
2016,2,24,15,15,581.0,145.5,7.15,18.5,449.0,611.22,499.32
2016,2,24,15,30,359.0,187.0,7.1,18.0,358.0,476.82,391.13
2016,2,24,15,45,556.0,133.5,7.05,17.5,368.5,564.29,466.54
2016,2,24,16,0,753.0,80.0,7.0,17.0,379.0,631.76,524.9
2016,2,24,16,15,714.5,75.0,6.75,16.0,329.5,588.55,491.62
2016,2,24,16,30,676.0,70.0,6.5,15.0,280.0,541.41,454.46
2016,2,24,16,45,613.0,64.0,6.25,14.5,229.0,477.78,401.47
2016,2,24,17,0,550.0,58.0,6.0,14.0,178.0,415.87,348.05
2016,2,24,17,15,457.0,48.5,5.95,13.5,130.0,335.69,277.75
2016,2,24,17,30,364.0,39.0,5.9,13.0,82.0,260.72,208.97
2016,2,24,17,45,215.0,24.5,5.85,13.0,46.5,155.04,92.27
2016,2,24,18,0,66.0,10.0,5.8,13.0,11.0,38.21,0.0
2016,2,24,18,15,33.0,5.0,5.95,12.5,5.5,0.0,0.0
2016,2,24,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,6.75,11.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,7.1,10.5,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,7.3,9.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,7.35,8.5,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,7.3,7.5,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,7.15,6.5,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,6.9,5.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,6.7,5.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,6.55,5.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,6.25,4.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,6.1,4.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,5.85,4.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,5.8,4.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,5.75,4.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,5.65,3.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,5.5,2.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,5.35,2.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,5.2,2.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,5.05,2.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,4.95,2.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,4.85,1.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,4.8,1.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,4.8,1.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,4.8,1.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,4.85,1.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,4.9,1.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,5.0,1.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,7,15,0.0,10.0,5.2,2.5,10.0,9.26,0.0
2016,2,25,7,30,0.0,20.0,5.3,3.0,20.0,18.55,10.57
2016,2,25,7,45,0.0,33.5,5.4,3.5,33.5,31.11,22.71
2016,2,25,8,0,0.0,47.0,5.5,4.0,47.0,43.53,34.49
2016,2,25,8,15,0.0,61.5,5.7,4.5,61.5,56.43,46.56
2016,2,25,8,30,0.0,76.0,5.9,5.0,76.0,69.21,58.31
2016,2,25,8,45,381.0,79.0,6.1,5.5,225.5,54.72,44.84
2016,2,25,9,0,762.0,82.0,6.3,6.0,375.0,66.84,43.43
2016,2,25,9,15,790.0,86.0,6.35,6.0,422.5,121.05,69.93
2016,2,25,9,30,818.0,90.0,6.4,6.0,470.0,172.3,106.46
2016,2,25,9,45,529.0,164.0,6.5,6.5,418.5,221.29,161.42
2016,2,25,10,0,240.0,238.0,6.6,7.0,367.0,252.04,200.39
2016,2,25,10,15,295.5,245.5,6.6,7.0,414.0,285.55,228.07
2016,2,25,10,30,351.0,253.0,6.6,7.0,461.0,328.75,264.55
2016,2,25,10,45,425.5,242.5,6.6,7.5,507.0,366.63,296.38
2016,2,25,11,0,500.0,232.0,6.6,8.0,553.0,412.95,335.51
2016,2,25,11,15,269.0,257.5,6.6,8.0,431.0,354.32,290.51
2016,2,25,11,30,38.0,283.0,6.6,8.0,309.0,276.0,226.19
2016,2,25,11,45,175.5,303.0,6.6,8.0,425.0,372.83,306.86
2016,2,25,12,0,313.0,323.0,6.6,8.0,541.0,481.59,396.48
2016,2,25,12,15,214.0,333.0,6.55,8.0,482.5,443.19,364.66
2016,2,25,12,30,115.0,343.0,6.5,8.0,424.0,396.53,325.67
2016,2,25,12,45,312.5,300.0,6.5,8.0,519.5,501.92,415.21
2016,2,25,13,0,510.0,257.0,6.5,8.0,615.0,613.6,508.52
2016,2,25,13,15,293.0,286.5,6.45,8.0,491.5,497.18,411.92
2016,2,25,13,30,76.0,316.0,6.4,8.0,368.0,364.51,299.99
2016,2,25,13,45,225.5,297.0,6.35,8.0,445.0,467.46,388.14
2016,2,25,14,0,375.0,278.0,6.3,8.0,522.0,574.1,477.49
2016,2,25,14,15,286.0,280.5,6.2,8.0,462.5,516.07,429.37
2016,2,25,14,30,197.0,283.0,6.1,8.0,403.0,446.79,372.11
2016,2,25,14,45,332.5,241.0,6.05,8.0,429.0,517.03,433.61
2016,2,25,15,0,468.0,199.0,6.0,8.0,455.0,585.17,492.44
2016,2,25,15,15,234.0,166.0,5.8,7.5,294.0,362.18,307.53
2016,2,25,15,30,0.0,133.0,5.6,7.0,133.0,127.45,104.43
2016,2,25,15,45,394.5,106.0,5.45,7.0,264.5,418.47,361.33
2016,2,25,16,0,789.0,79.0,5.3,7.0,396.0,658.77,563.01
2016,2,25,16,15,752.5,74.5,5.1,6.5,345.5,612.73,525.41
2016,2,25,16,30,716.0,70.0,4.9,6.0,295.0,569.99,490.24
2016,2,25,16,45,668.5,62.5,4.7,5.5,243.5,512.68,441.76
2016,2,25,17,0,621.0,55.0,4.5,5.0,192.0,456.13,391.95
2016,2,25,17,15,533.0,46.0,4.35,4.5,142.0,376.63,320.59
2016,2,25,17,30,445.0,37.0,4.2,4.0,92.0,302.02,250.19
2016,2,25,17,45,222.5,25.5,4.05,4.0,53.0,161.86,106.24
2016,2,25,18,0,0.0,14.0,3.9,4.0,14.0,13.34,0.0
2016,2,25,18,15,0.0,7.0,3.85,3.5,7.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,2.2,-0.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,26,7,15,67.0,20.0,3.05,0.0,27.0,16.72,1.25
2016,2,26,7,30,134.0,40.0,3.3,0.0,54.0,32.5,23.3
2016,2,26,7,45,179.5,59.5,3.6,0.5,90.0,47.37,38.02
2016,2,26,8,0,225.0,79.0,3.9,1.0,126.0,61.73,51.83
2016,2,26,8,15,262.0,94.5,4.0,1.0,163.0,72.79,62.43
2016,2,26,8,30,299.0,110.0,4.1,1.0,200.0,83.45,72.42
2016,2,26,8,45,558.5,92.5,4.2,1.5,296.5,63.92,54.1
2016,2,26,9,0,818.0,75.0,4.3,2.0,393.0,70.99,44.57
2016,2,26,9,15,665.5,112.5,4.25,2.0,392.0,130.79,83.44
2016,2,26,9,30,513.0,150.0,4.2,2.0,391.0,179.22,127.61
2016,2,26,9,45,413.0,189.5,4.2,2.5,394.0,222.26,169.17
2016,2,26,10,0,313.0,229.0,4.2,3.0,397.0,259.04,205.66
2016,2,26,10,15,627.5,158.5,4.2,3.0,524.0,308.39,239.93
2016,2,26,10,30,942.0,88.0,4.2,3.0,651.0,394.62,309.24
2016,2,26,10,45,953.5,88.0,4.2,3.5,681.0,444.84,355.71
2016,2,26,11,0,965.0,88.0,4.2,4.0,711.0,494.19,400.38
2016,2,26,11,15,533.5,206.0,4.2,4.0,552.0,434.33,357.36
2016,2,26,11,30,102.0,324.0,4.2,4.0,393.0,344.5,284.4
2016,2,26,11,45,194.0,327.0,4.2,4.5,462.0,404.96,334.3
2016,2,26,12,0,286.0,330.0,4.2,5.0,531.0,473.65,390.09
2016,2,26,12,15,636.5,210.0,4.2,5.0,660.5,597.36,493.98
2016,2,26,12,30,987.0,90.0,4.2,5.0,790.0,730.08,603.36
2016,2,26,12,45,980.0,92.5,4.25,5.5,785.5,755.44,622.79
2016,2,26,13,0,973.0,95.0,4.3,6.0,781.0,777.4,639.23
2016,2,26,13,15,969.5,94.5,4.3,6.0,768.5,795.36,653.11
2016,2,26,13,30,966.0,94.0,4.3,6.0,756.0,809.9,664.52
2016,2,26,13,45,957.0,94.0,4.3,6.0,734.5,817.43,670.79
2016,2,26,14,0,948.0,94.0,4.3,6.0,713.0,821.41,674.57
2016,2,26,14,15,939.0,92.5,4.25,6.0,684.5,820.27,674.31
2016,2,26,14,30,930.0,91.0,4.2,6.0,656.0,815.65,671.62
2016,2,26,14,45,913.5,90.5,4.2,6.0,620.0,803.09,663.39
2016,2,26,15,0,897.0,90.0,4.2,6.0,584.0,792.66,656.96
2016,2,26,15,15,879.0,87.0,4.05,5.5,542.0,770.08,641.43
2016,2,26,15,30,861.0,84.0,3.9,5.0,500.0,744.64,623.88
2016,2,26,15,45,831.5,82.0,3.8,5.0,452.0,709.44,597.79
2016,2,26,16,0,802.0,80.0,3.7,5.0,404.0,672.23,569.81
2016,2,26,16,15,766.0,75.0,3.35,4.5,353.5,625.48,533.31
2016,2,26,16,30,730.0,70.0,3.0,4.0,303.0,581.9,497.65
2016,2,26,16,45,673.5,64.0,2.65,3.5,250.0,520.22,445.88
2016,2,26,17,0,617.0,58.0,2.3,3.0,197.0,459.75,393.22
2016,2,26,17,15,529.0,49.0,2.15,2.0,146.5,379.92,323.27
2016,2,26,17,30,441.0,40.0,2.0,1.0,96.0,304.78,253.83
2016,2,26,17,45,286.5,26.5,1.85,0.5,56.0,195.92,136.63
2016,2,26,18,0,132.0,13.0,1.7,0.0,16.0,70.63,0.0
2016,2,26,18,15,66.0,6.5,1.65,0.0,8.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.15,-2.5,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,0.75,-2.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.35,-2.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.3,-2.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.25,-1.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.25,-1.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.3,-1.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.35,-1.5,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,27,7,15,166.0,20.0,1.75,-0.5,39.0,15.89,3.04
2016,2,27,7,30,332.0,40.0,1.9,0.0,78.0,32.7,23.7
2016,2,27,7,45,426.0,52.5,2.1,0.0,126.5,41.45,32.75
2016,2,27,8,0,520.0,65.0,2.3,0.0,175.0,49.81,41.01
2016,2,27,8,15,581.5,73.0,2.4,0.5,227.0,53.7,44.79
2016,2,27,8,30,643.0,81.0,2.5,1.0,279.0,57.5,48.3
2016,2,27,8,45,687.5,87.0,2.7,2.0,330.0,59.49,49.9
2016,2,27,9,0,732.0,93.0,2.9,3.0,381.0,81.08,52.63
2016,2,27,9,15,762.0,97.5,2.95,3.5,429.0,129.46,77.15
2016,2,27,9,30,792.0,102.0,3.0,4.0,477.0,180.68,114.91
2016,2,27,9,45,816.5,104.5,3.15,4.5,520.5,236.69,162.7
2016,2,27,10,0,841.0,107.0,3.3,5.0,564.0,289.05,209.96
2016,2,27,10,15,856.0,109.5,3.35,5.0,600.5,340.12,257.63
2016,2,27,10,30,871.0,112.0,3.4,5.0,637.0,391.44,305.28
2016,2,27,10,45,883.5,113.0,3.5,5.5,667.0,440.44,349.83
2016,2,27,11,0,896.0,114.0,3.6,6.0,697.0,488.91,392.88
2016,2,27,11,15,902.0,115.5,3.6,6.0,718.0,533.97,432.72
2016,2,27,11,30,908.0,117.0,3.6,6.0,739.0,577.48,470.36
2016,2,27,11,45,914.0,116.5,3.65,6.5,752.5,617.36,503.57
2016,2,27,12,0,920.0,116.0,3.7,7.0,766.0,655.27,534.45
2016,2,27,12,15,921.0,116.0,3.65,7.0,770.0,687.66,561.07
2016,2,27,12,30,922.0,116.0,3.6,7.0,774.0,717.38,585.17
2016,2,27,12,45,932.5,109.5,3.6,7.5,772.5,744.44,606.24
2016,2,27,13,0,943.0,103.0,3.6,8.0,771.0,768.78,624.43
2016,2,27,13,15,939.0,102.0,3.55,8.0,758.5,785.38,636.79
2016,2,27,13,30,935.0,101.0,3.5,8.0,746.0,798.63,646.79
2016,2,27,13,45,929.5,99.5,3.45,8.5,725.5,806.85,652.02
2016,2,27,14,0,924.0,98.0,3.4,9.0,705.0,811.64,654.86
2016,2,27,14,15,914.5,96.5,3.35,9.0,677.0,809.97,654.26
2016,2,27,14,30,905.0,95.0,3.3,9.0,649.0,804.91,651.36
2016,2,27,14,45,895.0,91.5,3.25,9.0,614.0,793.94,644.23
2016,2,27,15,0,885.0,88.0,3.2,9.0,579.0,785.05,638.81
2016,2,27,15,15,867.0,85.5,3.0,8.5,537.5,763.01,623.91
2016,2,27,15,30,849.0,83.0,2.8,8.0,496.0,738.17,606.89
2016,2,27,15,45,828.0,78.5,2.6,8.0,449.5,706.21,583.25
2016,2,27,16,0,807.0,74.0,2.4,8.0,403.0,672.0,557.66
2016,2,27,16,15,771.5,69.5,2.1,7.0,352.5,625.92,523.74
2016,2,27,16,30,736.0,65.0,1.8,6.0,302.0,578.86,486.95
2016,2,27,16,45,688.5,58.5,1.5,5.5,250.5,521.34,439.51
2016,2,27,17,0,641.0,52.0,1.2,5.0,199.0,464.36,390.65
2016,2,27,17,15,556.0,44.0,1.2,4.5,148.5,390.91,327.36
2016,2,27,17,30,471.0,36.0,1.2,4.0,98.0,317.73,261.01
2016,2,27,17,45,319.5,24.5,1.2,3.5,57.5,212.28,151.37
2016,2,27,18,0,168.0,13.0,1.2,3.0,17.0,87.04,0.0
2016,2,27,18,15,84.0,6.5,1.2,2.5,8.5,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,28,7,15,208.0,18.0,1.25,1.0,42.0,13.91,3.25
2016,2,28,7,30,416.0,36.0,1.4,2.0,84.0,28.58,19.99
2016,2,28,7,45,504.5,45.5,1.55,3.0,134.0,34.74,26.3
2016,2,28,8,0,593.0,55.0,1.7,4.0,184.0,40.66,32.01
2016,2,28,8,15,650.5,62.0,1.65,4.5,236.5,44.17,35.36
2016,2,28,8,30,708.0,69.0,1.6,5.0,289.0,47.57,38.45
2016,2,28,8,45,745.0,74.0,1.6,6.0,340.0,54.37,44.47
2016,2,28,9,0,782.0,79.0,1.6,7.0,391.0,80.18,48.16
2016,2,28,9,15,809.0,83.0,1.75,7.5,439.0,130.31,74.01
2016,2,28,9,30,836.0,87.0,1.9,8.0,487.0,182.9,112.83
2016,2,28,9,45,854.5,90.5,2.1,9.0,529.5,235.65,157.48
2016,2,28,10,0,873.0,94.0,2.3,10.0,572.0,289.43,205.22
2016,2,28,10,15,886.5,96.0,2.4,10.5,608.5,341.24,252.28
2016,2,28,10,30,900.0,98.0,2.5,11.0,645.0,393.06,298.86
2016,2,28,10,45,906.0,101.5,2.7,12.0,673.5,443.03,342.68
2016,2,28,11,0,912.0,105.0,2.9,13.0,702.0,494.69,386.45
2016,2,28,11,15,918.5,106.5,2.95,13.0,724.0,539.98,425.29
2016,2,28,11,30,925.0,108.0,3.0,13.0,746.0,583.67,461.98
2016,2,28,11,45,923.0,111.5,3.15,13.5,758.0,622.65,493.66
2016,2,28,12,0,921.0,115.0,3.3,14.0,770.0,659.1,522.69
2016,2,28,12,15,922.5,115.5,3.4,14.0,775.0,692.29,549.58
2016,2,28,12,30,924.0,116.0,3.5,14.0,780.0,722.85,574.14
2016,2,28,12,45,945.5,105.0,3.6,14.5,782.0,753.08,597.49
2016,2,28,13,0,967.0,94.0,3.7,15.0,784.0,780.86,617.64
2016,2,28,13,15,964.0,93.5,3.7,15.0,771.5,798.97,630.98
2016,2,28,13,30,961.0,93.0,3.7,15.0,759.0,813.7,642.03
2016,2,28,13,45,945.5,96.0,3.75,15.0,736.5,819.29,646.85
2016,2,28,14,0,930.0,99.0,3.8,15.0,714.0,821.3,649.3
2016,2,28,14,15,920.5,97.5,3.75,14.5,685.5,819.6,649.97
2016,2,28,14,30,911.0,96.0,3.7,14.0,657.0,814.49,648.32
2016,2,28,14,45,890.0,96.5,3.7,14.0,620.0,804.73,642.46
2016,2,28,15,0,869.0,97.0,3.7,14.0,583.0,786.86,630.75
2016,2,28,15,15,850.5,94.0,3.5,13.5,541.0,763.96,615.64
2016,2,28,15,30,832.0,91.0,3.3,13.0,499.0,738.29,598.39
2016,2,28,15,45,804.5,87.5,3.15,13.0,451.5,702.94,572.84
2016,2,28,16,0,777.0,84.0,3.0,13.0,404.0,665.57,545.51
2016,2,28,16,15,740.5,79.0,2.8,12.5,353.5,622.6,513.63
2016,2,28,16,30,704.0,74.0,2.6,12.0,303.0,575.33,476.97
2016,2,28,16,45,655.5,66.5,2.45,11.5,251.5,517.05,430.45
2016,2,28,17,0,607.0,59.0,2.3,11.0,200.0,459.59,382.64
2016,2,28,17,15,522.0,49.5,2.3,10.5,149.0,380.48,315.29
2016,2,28,17,30,437.0,40.0,2.3,10.0,98.0,306.04,248.71
2016,2,28,17,45,297.0,26.5,2.35,9.5,58.0,206.0,148.43
2016,2,28,18,0,157.0,13.0,2.4,9.0,18.0,82.64,0.0
2016,2,28,18,15,78.5,6.5,2.55,8.5,9.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,45,24.5,4.0,3.75,6.5,4.5,0.0,0.0
2016,2,29,7,0,49.0,8.0,3.8,7.0,9.0,7.63,0.0
2016,2,29,7,15,171.5,25.0,3.9,7.5,43.5,19.57,8.86
2016,2,29,7,30,294.0,42.0,4.0,8.0,78.0,32.44,23.03
2016,2,29,7,45,401.0,53.0,4.1,8.5,127.0,40.9,31.27
2016,2,29,8,0,508.0,64.0,4.2,9.0,176.0,47.86,37.88
2016,2,29,8,15,569.0,72.0,4.25,9.5,227.5,51.82,41.55
2016,2,29,8,30,630.0,80.0,4.3,10.0,279.0,55.65,44.95
2016,2,29,8,45,689.5,82.5,4.4,11.0,333.0,55.02,44.11
2016,2,29,9,0,749.0,85.0,4.5,12.0,387.0,85.26,48.76
2016,2,29,9,15,778.0,89.0,4.5,12.5,435.0,139.55,80.53
2016,2,29,9,30,807.0,93.0,4.5,13.0,483.0,191.08,119.24
2016,2,29,9,45,832.0,95.0,4.5,13.5,527.5,242.57,162.94
2016,2,29,10,0,857.0,97.0,4.5,14.0,572.0,295.8,210.13
2016,2,29,10,15,870.5,99.5,4.5,14.5,608.0,347.42,256.78
2016,2,29,10,30,884.0,102.0,4.5,15.0,644.0,399.09,302.9
2016,2,29,10,45,894.5,103.5,4.5,15.5,673.0,448.46,346.28
2016,2,29,11,0,905.0,105.0,4.5,16.0,702.0,499.91,390.06
2016,2,29,11,15,642.5,203.5,4.5,16.0,634.0,496.03,390.55
2016,2,29,11,30,380.0,302.0,4.5,16.0,566.0,473.39,373.74
2016,2,29,11,45,654.5,204.5,4.5,16.0,669.0,562.52,446.09
2016,2,29,12,0,929.0,107.0,4.5,16.0,772.0,664.89,528.04
2016,2,29,12,15,650.0,214.5,4.45,16.0,681.5,621.91,492.92
2016,2,29,12,30,371.0,322.0,4.4,16.0,591.0,556.1,439.46
2016,2,29,12,45,659.0,210.5,4.35,16.5,684.5,669.5,530.22
2016,2,29,13,0,947.0,99.0,4.3,17.0,778.0,780.29,615.26
2016,2,29,13,15,944.0,98.0,4.15,17.0,766.5,797.5,626.78
2016,2,29,13,30,941.0,97.0,4.0,17.0,755.0,811.38,636.56
2016,2,29,13,45,938.0,95.0,3.9,17.0,735.5,820.81,643.47
2016,2,29,14,0,935.0,93.0,3.8,17.0,716.0,826.82,648.04
2016,2,29,14,15,927.0,91.5,3.65,16.5,688.0,826.04,648.87
2016,2,29,14,30,919.0,90.0,3.5,16.0,660.0,821.84,647.4
2016,2,29,14,45,911.5,86.5,3.35,16.0,625.5,812.43,641.09
2016,2,29,15,0,904.0,83.0,3.2,16.0,591.0,799.69,632.51
2016,2,29,15,15,887.5,80.5,2.9,15.5,550.0,778.05,617.86
2016,2,29,15,30,871.0,78.0,2.6,15.0,509.0,759.18,605.2
2016,2,29,15,45,853.0,73.5,2.35,15.0,463.0,728.61,582.98
2016,2,29,16,0,835.0,69.0,2.1,15.0,417.0,695.62,558.83
2016,2,29,16,15,802.5,65.0,1.85,14.0,366.0,651.04,527.58
2016,2,29,16,30,770.0,61.0,1.6,13.0,315.0,605.29,494.28
2016,2,29,16,45,725.5,55.5,1.4,12.5,263.0,549.29,450.27
2016,2,29,17,0,681.0,50.0,1.2,12.0,211.0,493.63,404.7
2016,2,29,17,15,601.5,43.0,1.2,11.0,159.0,417.0,341.87
2016,2,29,17,30,522.0,36.0,1.2,10.0,107.0,344.11,278.52
2016,2,29,17,45,376.0,25.0,1.25,9.5,64.5,245.68,183.4
2016,2,29,18,0,230.0,14.0,1.3,9.0,22.0,117.73,0.0
2016,2,29,18,15,115.0,7.0,1.3,8.5,11.0,6.67,0.0
2016,2,29,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,6,45,63.0,5.5,1.25,3.5,7.0,0.0,0.0
2016,3,1,7,0,126.0,11.0,1.3,4.0,14.0,10.48,0.0
2016,3,1,7,15,278.0,24.0,1.45,4.5,53.0,18.95,9.3
2016,3,1,7,30,430.0,37.0,1.6,5.0,92.0,28.77,20.2
2016,3,1,7,45,506.5,47.0,1.8,6.0,140.5,35.34,26.63
2016,3,1,8,0,583.0,57.0,2.0,7.0,189.0,41.59,32.53
2016,3,1,8,15,637.0,63.5,1.9,8.0,240.5,44.62,35.28
2016,3,1,8,30,691.0,70.0,1.8,9.0,292.0,47.56,37.8
2016,3,1,8,45,717.5,77.5,1.7,10.0,340.5,51.02,40.71
2016,3,1,9,0,744.0,85.0,1.6,11.0,389.0,88.43,50.18
2016,3,1,9,15,770.5,89.0,1.65,11.5,435.5,142.29,82.66
2016,3,1,9,30,797.0,93.0,1.7,12.0,482.0,193.19,121.3
2016,3,1,9,45,805.5,99.5,1.75,13.0,521.5,244.71,165.21
2016,3,1,10,0,814.0,106.0,1.8,14.0,561.0,296.33,210.54
2016,3,1,10,15,828.5,109.0,2.05,14.5,596.5,346.67,255.34
2016,3,1,10,30,843.0,112.0,2.3,15.0,632.0,397.23,299.83
2016,3,1,10,45,843.5,118.0,2.55,16.0,658.5,444.78,340.64
2016,3,1,11,0,844.0,124.0,2.8,17.0,685.0,490.86,379.1
2016,3,1,11,15,851.0,125.5,3.05,17.0,706.0,534.43,416.1
2016,3,1,11,30,858.0,127.0,3.3,17.0,727.0,576.65,451.35
2016,3,1,11,45,854.5,132.0,3.55,17.5,738.5,614.58,481.76
2016,3,1,12,0,851.0,137.0,3.8,18.0,750.0,650.1,509.7
2016,3,1,12,15,852.0,137.0,3.9,18.0,754.5,681.21,534.56
2016,3,1,12,30,853.0,137.0,4.0,18.0,759.0,709.86,557.27
2016,3,1,12,45,856.5,134.5,4.15,18.0,756.0,735.18,577.56
2016,3,1,13,0,860.0,132.0,4.3,18.0,753.0,757.82,595.77
2016,3,1,13,15,855.5,131.0,4.35,18.0,741.0,773.28,607.66
2016,3,1,13,30,851.0,130.0,4.4,18.0,729.0,785.58,617.28
2016,3,1,13,45,841.0,130.0,4.45,18.0,708.0,791.54,622.44
2016,3,1,14,0,831.0,130.0,4.5,18.0,687.0,794.22,625.41
2016,3,1,14,15,820.0,127.5,4.45,18.0,658.5,790.25,623.11
2016,3,1,14,30,809.0,125.0,4.4,18.0,630.0,783.09,618.66
2016,3,1,14,45,790.5,123.5,4.4,18.0,594.5,768.03,608.86
2016,3,1,15,0,772.0,122.0,4.4,18.0,559.0,753.74,599.74
2016,3,1,15,15,396.5,154.5,4.3,17.5,378.5,492.02,398.78
2016,3,1,15,30,21.0,187.0,4.2,17.0,198.0,199.56,159.36
2016,3,1,15,45,146.0,179.0,4.1,17.0,241.5,306.24,250.13
2016,3,1,16,0,271.0,171.0,4.0,17.0,285.0,399.33,327.43
2016,3,1,16,15,245.5,155.0,3.95,16.5,248.5,360.23,296.61
2016,3,1,16,30,220.0,139.0,3.9,16.0,212.0,321.5,265.85
2016,3,1,16,45,187.0,118.5,3.85,15.5,173.5,262.32,217.55
2016,3,1,17,0,154.0,98.0,3.8,15.0,135.0,215.11,177.83
2016,3,1,17,15,121.5,76.0,3.9,14.5,100.5,167.35,136.68
2016,3,1,17,30,89.0,54.0,4.0,14.0,66.0,120.68,95.63
2016,3,1,17,45,44.5,32.5,4.1,14.0,38.5,69.29,48.7
2016,3,1,18,0,0.0,11.0,4.2,14.0,11.0,10.2,0.0
2016,3,1,18,15,0.0,5.5,4.35,14.0,5.5,5.24,0.0
2016,3,1,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,3,2,6,45,66.5,7.0,3.5,2.5,9.0,0.0,0.0
2016,3,2,7,0,133.0,14.0,3.7,3.0,18.0,13.34,0.0
2016,3,2,7,15,286.5,28.0,3.95,3.0,59.0,22.55,12.8
2016,3,2,7,30,440.0,42.0,4.2,3.0,100.0,33.21,24.41
2016,3,2,7,45,528.5,51.5,4.5,3.5,152.0,39.14,30.39
2016,3,2,8,0,617.0,61.0,4.8,4.0,204.0,44.84,35.9
2016,3,2,8,15,671.0,68.0,4.85,4.0,257.5,48.14,39.07
2016,3,2,8,30,725.0,75.0,4.9,4.0,311.0,51.32,42.0
2016,3,2,8,45,765.5,78.5,5.0,4.5,363.5,57.17,47.22
2016,3,2,9,0,806.0,82.0,5.1,5.0,416.0,97.71,56.16
2016,3,2,9,15,598.0,135.0,5.05,5.0,398.5,160.14,107.42
2016,3,2,9,30,390.0,188.0,5.0,5.0,381.0,208.88,156.96
2016,3,2,9,45,645.5,140.5,4.95,5.5,490.5,243.84,177.23
2016,3,2,10,0,901.0,93.0,4.9,6.0,600.0,311.81,229.56
2016,3,2,10,15,914.0,95.0,4.8,6.0,637.0,369.76,283.55
2016,3,2,10,30,927.0,97.0,4.7,6.0,674.0,422.54,332.69
2016,3,2,10,45,939.5,97.5,4.6,6.5,704.5,473.4,378.6
2016,3,2,11,0,952.0,98.0,4.5,7.0,735.0,523.5,422.57
2016,3,2,11,15,958.5,99.0,4.4,7.0,757.0,570.06,463.27
2016,3,2,11,30,965.0,100.0,4.3,7.0,779.0,614.91,501.49
2016,3,2,11,45,970.5,99.5,4.25,7.0,793.0,655.88,535.93
2016,3,2,12,0,976.0,99.0,4.2,7.0,807.0,694.61,567.87
2016,3,2,12,15,976.5,99.0,4.2,7.0,811.0,728.19,595.44
2016,3,2,12,30,977.0,99.0,4.2,7.0,815.0,758.88,620.37
2016,3,2,12,45,979.5,97.0,4.25,7.5,811.5,785.99,640.58
2016,3,2,13,0,982.0,95.0,4.3,8.0,808.0,810.01,657.79
2016,3,2,13,15,978.0,94.5,4.25,8.0,795.5,827.53,670.75
2016,3,2,13,30,974.0,94.0,4.2,8.0,783.0,841.56,681.23
2016,3,2,13,45,969.5,92.0,4.2,8.0,762.0,850.1,688.16
2016,3,2,14,0,965.0,90.0,4.2,8.0,741.0,855.06,692.62
2016,3,2,14,15,956.5,88.5,4.1,7.5,712.0,853.85,693.2
2016,3,2,14,30,948.0,87.0,4.0,7.0,683.0,849.1,691.51
2016,3,2,14,45,933.5,86.0,3.95,7.0,646.5,836.75,683.38
2016,3,2,15,0,919.0,85.0,3.9,7.0,610.0,821.13,672.97
2016,3,2,15,15,902.0,82.5,3.8,6.5,567.5,798.76,658.48
2016,3,2,15,30,885.0,80.0,3.7,6.0,525.0,779.22,646.16
2016,3,2,15,45,858.0,78.0,3.65,6.0,476.5,744.52,621.12
2016,3,2,16,0,831.0,76.0,3.6,6.0,428.0,707.71,594.23
2016,3,2,16,15,796.5,72.0,3.3,5.5,376.0,661.45,559.43
2016,3,2,16,30,762.0,68.0,3.0,5.0,324.0,614.09,522.66
2016,3,2,16,45,713.0,62.0,2.75,4.5,270.5,554.3,473.81
2016,3,2,17,0,664.0,56.0,2.5,4.0,217.0,499.67,427.15
2016,3,2,17,15,583.0,48.5,2.3,3.0,165.0,422.04,360.07
2016,3,2,17,30,502.0,41.0,2.1,2.0,113.0,348.68,293.49
2016,3,2,17,45,347.5,29.0,1.95,1.5,69.0,238.6,188.88
2016,3,2,18,0,193.0,17.0,1.8,1.0,25.0,125.97,0.0
2016,3,2,18,15,96.5,8.5,1.8,0.5,12.5,48.72,0.0
2016,3,2,18,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.85,-3.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.5,1.4,-1.5,9.5,0.0,0.0
2016,3,3,7,0,0.0,19.0,1.6,-1.0,19.0,18.11,0.0
2016,3,3,7,15,204.5,31.5,1.75,-0.5,59.0,24.64,15.31
2016,3,3,7,30,409.0,44.0,1.9,0.0,99.0,34.77,26.28
2016,3,3,7,45,492.0,54.0,2.1,0.0,149.5,41.04,32.69
2016,3,3,8,0,575.0,64.0,2.3,0.0,200.0,47.06,38.61
2016,3,3,8,15,629.0,71.0,2.4,0.5,252.0,50.22,41.6
2016,3,3,8,30,683.0,78.0,2.5,1.0,304.0,53.28,44.35
2016,3,3,8,45,705.5,87.0,2.6,1.5,352.5,57.65,48.21
2016,3,3,9,0,728.0,96.0,2.7,2.0,401.0,102.88,62.23
2016,3,3,9,15,547.5,145.5,2.65,2.5,389.5,165.24,114.4
2016,3,3,9,30,367.0,195.0,2.6,3.0,378.0,212.3,161.36
2016,3,3,9,45,572.0,162.0,2.55,3.5,474.0,248.79,184.85
2016,3,3,10,0,777.0,129.0,2.5,4.0,570.0,308.77,231.41
2016,3,3,10,15,452.5,212.5,2.4,4.0,473.0,317.28,251.4
2016,3,3,10,30,128.0,296.0,2.3,4.0,376.0,299.17,244.37
2016,3,3,10,45,461.0,226.0,2.2,4.5,534.0,383.8,310.27
2016,3,3,11,0,794.0,156.0,2.1,5.0,692.0,501.21,403.33
2016,3,3,11,15,586.0,233.0,1.95,5.0,635.0,501.82,405.25
2016,3,3,11,30,378.0,310.0,1.8,5.0,578.0,484.91,391.92
2016,3,3,11,45,379.5,315.5,1.7,5.0,589.0,509.82,411.95
2016,3,3,12,0,381.0,321.0,1.6,5.0,600.0,533.96,430.68
2016,3,3,12,15,274.5,343.0,1.55,5.0,544.5,502.47,405.22
2016,3,3,12,30,168.0,365.0,1.5,5.0,489.0,460.92,371.69
2016,3,3,12,45,154.5,362.5,1.45,5.0,476.5,458.07,369.69
2016,3,3,13,0,141.0,360.0,1.4,5.0,464.0,453.95,366.38
2016,3,3,13,15,124.0,351.5,1.25,5.0,441.5,440.17,355.16
2016,3,3,13,30,107.0,343.0,1.1,5.0,419.0,417.88,337.43
2016,3,3,13,45,72.0,312.5,1.0,5.0,363.5,364.24,295.04
2016,3,3,14,0,37.0,282.0,0.9,5.0,308.0,308.82,250.82
2016,3,3,14,15,25.5,251.5,0.9,5.0,269.0,261.96,213.81
2016,3,3,14,30,14.0,221.0,0.9,5.0,230.0,223.44,182.87
2016,3,3,14,45,13.0,211.0,0.9,5.0,219.0,213.73,175.48
2016,3,3,15,0,12.0,201.0,0.9,5.0,208.0,204.0,167.89
2016,3,3,15,15,6.0,146.5,0.95,4.5,150.0,144.51,118.86
2016,3,3,15,30,0.0,92.0,1.0,4.0,92.0,85.95,69.37
2016,3,3,15,45,0.0,92.0,1.1,4.0,92.0,86.17,69.91
2016,3,3,16,0,0.0,92.0,1.2,4.0,92.0,86.58,70.48
2016,3,3,16,15,0.0,80.5,1.3,3.5,80.5,75.45,61.1
2016,3,3,16,30,0.0,69.0,1.4,3.0,69.0,64.3,51.56
2016,3,3,16,45,0.0,57.0,1.5,2.5,57.0,53.0,41.7
2016,3,3,17,0,0.0,45.0,1.6,2.0,45.0,41.81,31.77
2016,3,3,17,15,0.0,34.0,1.7,1.5,34.0,31.56,22.5
2016,3,3,17,30,0.0,23.0,1.8,1.0,23.0,21.33,13.14
2016,3,3,17,45,0.0,14.0,1.9,1.0,14.0,12.97,5.21
