Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,14,6,45,137.5,14.0,0.95,14.0,26.0,11.06,0.0
2016,3,14,7,0,275.0,28.0,1.0,15.0,52.0,22.17,12.4
2016,3,14,7,15,383.5,39.5,1.05,15.5,98.0,30.35,20.82
2016,3,14,7,30,492.0,51.0,1.1,16.0,144.0,38.11,28.07
2016,3,14,7,45,553.0,59.5,1.15,16.5,195.0,42.84,32.42
2016,3,14,8,0,614.0,68.0,1.2,17.0,246.0,47.34,36.4
2016,3,14,8,15,658.0,73.5,1.25,17.5,298.0,49.22,37.93
2016,3,14,8,30,702.0,79.0,1.3,18.0,350.0,51.03,39.34
2016,3,14,8,45,463.5,141.0,1.4,18.5,330.0,120.55,81.45
2016,3,14,9,0,225.0,203.0,1.5,19.0,310.0,182.85,134.78
2016,3,14,9,15,136.5,217.0,1.6,19.5,284.0,195.73,147.63
2016,3,14,9,30,48.0,231.0,1.7,20.0,258.0,204.78,158.03
2016,3,14,9,45,69.0,258.0,1.8,20.5,299.5,236.9,182.12
2016,3,14,10,0,90.0,285.0,1.9,21.0,341.0,271.64,208.18
2016,3,14,10,15,239.0,287.0,1.95,21.0,447.0,327.19,248.71
2016,3,14,10,30,388.0,289.0,2.0,21.0,553.0,407.49,308.98
2016,3,14,10,45,350.0,312.5,2.1,21.5,558.0,432.0,328.19
2016,3,14,11,0,312.0,336.0,2.2,22.0,563.0,452.94,344.2
2016,3,14,11,15,273.0,354.5,2.25,22.0,557.0,465.73,354.16
2016,3,14,11,30,234.0,373.0,2.3,22.0,551.0,475.89,361.76
2016,3,14,11,45,207.0,382.0,2.35,22.0,541.0,480.44,365.18
2016,3,14,12,0,180.0,391.0,2.4,22.0,531.0,482.68,366.75
2016,3,14,12,15,242.0,383.5,2.4,22.0,573.0,529.8,402.48
2016,3,14,12,30,304.0,376.0,2.4,22.0,615.0,583.13,442.15
2016,3,14,12,45,570.5,259.5,2.4,22.0,704.5,690.5,524.9
2016,3,14,13,0,837.0,143.0,2.4,22.0,794.0,800.7,606.24
2016,3,14,13,15,832.5,142.0,2.4,22.0,781.0,815.13,615.54
2016,3,14,13,30,828.0,141.0,2.4,22.0,768.0,826.46,623.66
2016,3,14,13,45,814.5,142.5,2.4,22.0,745.5,829.84,626.48
2016,3,14,14,0,801.0,144.0,2.4,22.0,723.0,829.97,627.29
2016,3,14,14,15,451.5,231.5,2.35,21.5,556.0,636.43,488.52
2016,3,14,14,30,102.0,319.0,2.3,21.0,389.0,410.04,316.07
2016,3,14,14,45,56.5,263.0,2.3,21.0,301.5,314.28,244.31
2016,3,14,15,0,11.0,207.0,2.3,21.0,214.0,209.0,162.24
2016,3,14,15,15,359.0,167.0,2.05,20.5,363.5,496.02,393.69
2016,3,14,15,30,707.0,127.0,1.8,20.0,513.0,734.87,571.45
2016,3,14,15,45,662.5,128.0,1.6,20.0,465.0,691.27,538.08
2016,3,14,16,0,618.0,129.0,1.4,20.0,417.0,646.57,505.73
2016,3,14,16,15,581.5,121.5,1.25,19.5,368.5,597.84,471.25
2016,3,14,16,30,545.0,114.0,1.1,19.0,320.0,544.46,432.64
2016,3,14,16,45,486.0,106.0,1.0,18.5,269.0,480.55,384.95
2016,3,14,17,0,427.0,98.0,0.9,18.0,218.0,418.93,337.46
2016,3,14,17,15,357.5,83.5,0.85,17.5,170.0,345.57,279.26
2016,3,14,17,30,288.0,69.0,0.8,17.0,122.0,276.51,222.27
2016,3,14,17,45,198.0,50.0,0.8,17.0,80.5,195.39,153.37
2016,3,14,18,0,108.0,31.0,0.8,17.0,39.0,109.88,74.64
2016,3,14,18,15,54.0,15.5,0.8,17.0,19.5,39.25,0.0
2016,3,14,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,15,6,45,160.5,15.0,2.55,11.5,30.0,11.83,0.0
2016,3,15,7,0,321.0,30.0,2.8,12.0,60.0,23.86,14.28
2016,3,15,7,15,426.5,40.5,2.8,12.5,107.5,31.06,21.75
2016,3,15,7,30,532.0,51.0,2.8,13.0,155.0,37.91,28.26
2016,3,15,7,45,600.5,57.0,2.8,14.0,208.0,40.61,30.76
2016,3,15,8,0,669.0,63.0,2.8,15.0,261.0,43.26,33.05
2016,3,15,8,15,711.0,68.0,2.85,15.5,314.0,49.55,38.52
2016,3,15,8,30,753.0,73.0,2.9,16.0,367.0,51.49,40.04
2016,3,15,8,45,786.0,75.5,3.0,16.5,418.0,94.47,49.85
2016,3,15,9,0,819.0,78.0,3.1,17.0,469.0,145.49,80.52
2016,3,15,9,15,839.5,80.5,3.05,17.5,515.5,197.71,121.03
2016,3,15,9,30,860.0,83.0,3.0,18.0,562.0,257.56,171.67
2016,3,15,9,45,877.5,84.5,3.0,18.5,604.0,310.79,218.49
2016,3,15,10,0,895.0,86.0,3.0,19.0,646.0,364.74,265.85
2016,3,15,10,15,905.5,87.5,2.95,19.0,681.0,416.54,311.38
2016,3,15,10,30,916.0,89.0,2.9,19.0,716.0,467.87,355.48
2016,3,15,10,45,924.5,90.0,2.85,19.5,744.5,517.13,396.08
2016,3,15,11,0,933.0,91.0,2.8,20.0,773.0,565.29,434.52
2016,3,15,11,15,937.5,92.0,2.7,20.5,793.0,609.88,468.94
2016,3,15,11,30,942.0,93.0,2.6,21.0,813.0,652.6,500.86
2016,3,15,11,45,943.5,94.0,2.55,21.5,824.5,691.36,529.17
2016,3,15,12,0,945.0,95.0,2.5,22.0,836.0,727.68,554.99
2016,3,15,12,15,558.5,246.5,2.45,22.0,685.0,631.62,481.02
2016,3,15,12,30,172.0,398.0,2.4,22.0,534.0,505.19,382.56
2016,3,15,12,45,555.5,247.5,2.35,22.0,683.0,670.17,511.01
2016,3,15,13,0,939.0,97.0,2.3,22.0,832.0,834.32,628.65
2016,3,15,13,15,935.0,96.0,2.3,22.0,818.5,849.69,637.94
2016,3,15,13,30,931.0,95.0,2.3,22.0,805.0,861.67,646.41
2016,3,15,13,45,921.0,96.0,2.3,22.0,782.5,867.4,650.81
2016,3,15,14,0,911.0,97.0,2.3,22.0,760.0,869.68,653.08
2016,3,15,14,15,902.0,96.0,2.25,22.0,730.5,867.25,651.91
2016,3,15,14,30,893.0,95.0,2.2,22.0,701.0,861.47,648.65
2016,3,15,14,45,875.0,95.0,2.2,22.0,664.0,846.02,639.42
2016,3,15,15,0,857.0,95.0,2.2,22.0,627.0,833.76,632.55
2016,3,15,15,15,840.5,92.5,2.1,22.0,585.0,811.01,617.67
2016,3,15,15,30,824.0,90.0,2.0,22.0,543.0,785.53,601.01
2016,3,15,15,45,797.0,88.0,1.95,22.0,495.5,749.81,577.54
2016,3,15,16,0,770.0,86.0,1.9,22.0,448.0,712.2,552.56
2016,3,15,16,15,738.5,81.5,1.7,21.5,397.5,666.71,521.48
2016,3,15,16,30,707.0,77.0,1.5,21.0,347.0,623.93,491.77
2016,3,15,16,45,662.0,71.5,1.35,20.5,295.0,566.72,450.44
2016,3,15,17,0,617.0,66.0,1.2,20.0,243.0,510.25,407.54
2016,3,15,17,15,549.5,58.0,1.2,19.0,191.5,437.84,351.96
2016,3,15,17,30,482.0,50.0,1.2,18.0,140.0,368.86,296.12
2016,3,15,17,45,377.0,38.5,1.25,17.5,95.0,279.5,220.79
2016,3,15,18,0,272.0,27.0,1.3,17.0,50.0,198.95,141.46
2016,3,15,18,15,136.0,13.5,1.35,16.5,25.0,74.89,0.0
2016,3,15,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,6,45,73.5,18.5,2.1,13.0,25.5,15.49,0.0
2016,3,16,7,0,147.0,37.0,2.4,14.0,51.0,30.21,19.7
2016,3,16,7,15,232.5,56.0,2.45,14.5,95.0,42.85,31.92
2016,3,16,7,30,318.0,75.0,2.5,15.0,139.0,56.29,44.27
2016,3,16,7,45,368.0,91.5,2.6,15.5,186.5,67.13,54.04
2016,3,16,8,0,418.0,108.0,2.7,16.0,234.0,77.45,63.09
2016,3,16,8,15,464.5,119.5,2.8,16.5,283.5,83.59,68.26
2016,3,16,8,30,511.0,131.0,2.9,17.0,333.0,89.44,73.03
2016,3,16,8,45,546.0,140.0,3.0,17.5,381.0,129.54,84.88
2016,3,16,9,0,581.0,149.0,3.1,18.0,429.0,173.88,113.04
2016,3,16,9,15,607.5,155.5,3.2,18.5,473.5,218.44,147.11
2016,3,16,9,30,634.0,162.0,3.3,19.0,518.0,265.21,185.71
2016,3,16,9,45,665.5,162.5,3.4,20.0,560.0,310.82,223.97
2016,3,16,10,0,697.0,163.0,3.5,21.0,602.0,359.15,264.42
2016,3,16,10,15,711.5,166.5,3.55,21.5,636.0,405.96,303.97
2016,3,16,10,30,726.0,170.0,3.6,22.0,670.0,453.22,343.0
2016,3,16,10,45,742.0,170.0,3.7,22.5,698.5,498.38,379.64
2016,3,16,11,0,758.0,170.0,3.8,23.0,727.0,543.59,415.42
2016,3,16,11,15,765.5,171.5,3.85,23.5,747.5,585.13,447.54
2016,3,16,11,30,773.0,173.0,3.9,24.0,768.0,625.55,478.06
2016,3,16,11,45,785.0,170.0,3.95,24.5,782.0,664.21,506.73
2016,3,16,12,0,797.0,167.0,4.0,25.0,796.0,700.13,532.92
2016,3,16,12,15,800.0,167.5,4.05,25.0,801.0,731.44,556.33
2016,3,16,12,30,803.0,168.0,4.1,25.0,806.0,760.54,577.93
2016,3,16,12,45,834.5,150.5,4.15,25.0,810.5,791.53,600.7
2016,3,16,13,0,866.0,133.0,4.2,25.0,815.0,820.56,621.22
2016,3,16,13,15,699.5,206.5,4.2,25.0,751.5,782.53,593.58
2016,3,16,13,30,533.0,280.0,4.2,25.0,688.0,732.13,554.92
2016,3,16,13,45,573.0,257.0,4.25,25.0,685.0,753.16,572.16
2016,3,16,14,0,613.0,234.0,4.3,25.0,682.0,774.94,589.51
2016,3,16,14,15,649.0,208.0,4.2,24.5,666.0,785.91,600.04
2016,3,16,14,30,685.0,182.0,4.1,24.0,650.0,793.48,608.24
2016,3,16,14,45,689.0,168.0,4.0,24.0,618.0,783.29,601.73
2016,3,16,15,0,693.0,154.0,3.9,24.0,586.0,769.98,593.23
2016,3,16,15,15,668.0,148.0,3.65,23.5,542.0,738.54,572.35
2016,3,16,15,30,643.0,142.0,3.4,23.0,498.0,704.99,549.9
2016,3,16,15,45,678.5,118.0,3.15,22.5,465.0,697.23,546.12
2016,3,16,16,0,714.0,94.0,2.9,22.0,432.0,684.4,538.43
2016,3,16,16,15,664.5,97.0,2.65,21.0,384.5,636.07,505.4
2016,3,16,16,30,615.0,100.0,2.4,20.0,337.0,587.51,470.83
2016,3,16,16,45,579.0,90.5,2.15,19.5,287.5,534.23,430.76
2016,3,16,17,0,543.0,81.0,1.9,19.0,238.0,481.17,389.53
2016,3,16,17,15,480.5,70.5,1.85,18.0,188.5,411.04,334.39
2016,3,16,17,30,418.0,60.0,1.8,17.0,139.0,343.87,279.04
2016,3,16,17,45,325.5,45.0,1.75,16.5,94.5,258.17,205.85
2016,3,16,18,0,233.0,30.0,1.7,16.0,50.0,182.13,132.26
2016,3,16,18,15,116.5,15.0,1.75,15.5,25.0,67.74,0.0
2016,3,16,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,17,6,45,175.5,16.0,1.65,9.0,34.0,12.44,0.0
2016,3,17,7,0,351.0,32.0,1.8,10.0,68.0,25.26,16.09
2016,3,17,7,15,454.0,42.0,1.65,10.5,117.5,31.94,22.87
2016,3,17,7,30,557.0,52.0,1.5,11.0,167.0,38.31,28.94
2016,3,17,7,45,614.5,59.5,1.4,11.5,220.0,42.2,32.58
2016,3,17,8,0,672.0,67.0,1.3,12.0,273.0,45.91,35.89
2016,3,17,8,15,713.5,72.5,1.15,13.0,326.5,47.87,37.43
2016,3,17,8,30,755.0,78.0,1.0,14.0,380.0,58.4,46.5
2016,3,17,8,45,782.0,82.5,0.9,15.0,431.0,107.56,58.45
2016,3,17,9,0,809.0,87.0,0.8,16.0,482.0,159.58,91.68
2016,3,17,9,15,830.0,90.0,0.85,16.5,529.0,211.96,132.78
2016,3,17,9,30,851.0,93.0,0.9,17.0,576.0,266.06,178.51
2016,3,17,9,45,866.5,96.0,0.95,17.5,618.0,320.08,225.29
2016,3,17,10,0,882.0,99.0,1.0,18.0,660.0,379.73,275.9
2016,3,17,10,15,893.5,101.0,1.25,18.5,695.5,431.9,320.65
2016,3,17,10,30,905.0,103.0,1.5,19.0,731.0,483.71,364.16
2016,3,17,10,45,913.0,104.5,1.75,19.5,759.0,532.85,404.62
2016,3,17,11,0,921.0,106.0,2.0,20.0,787.0,580.86,443.21
2016,3,17,11,15,926.0,107.0,2.15,20.0,807.0,625.38,478.78
2016,3,17,11,30,931.0,108.0,2.3,20.0,827.0,668.1,512.33
2016,3,17,11,45,932.0,109.5,2.5,20.0,838.5,706.71,542.59
2016,3,17,12,0,933.0,111.0,2.7,20.0,850.0,742.88,570.67
2016,3,17,12,15,933.0,111.0,2.8,20.0,853.0,774.35,593.84
2016,3,17,12,30,933.0,111.0,2.9,20.0,856.0,803.01,614.26
2016,3,17,12,45,932.5,110.0,3.0,20.0,851.0,827.38,631.75
2016,3,17,13,0,932.0,109.0,3.1,20.0,846.0,848.67,647.19
2016,3,17,13,15,927.5,108.5,3.1,20.0,832.0,864.05,658.06
2016,3,17,13,30,923.0,108.0,3.1,20.0,818.0,876.08,666.75
2016,3,17,13,45,913.0,108.5,3.15,20.5,795.0,881.18,669.87
2016,3,17,14,0,903.0,109.0,3.2,21.0,772.0,882.84,670.81
2016,3,17,14,15,894.0,107.0,3.15,20.5,742.5,879.3,670.27
2016,3,17,14,30,885.0,105.0,3.1,20.0,713.0,872.4,667.58
2016,3,17,14,45,870.0,104.0,3.1,20.0,676.0,864.55,663.44
2016,3,17,15,0,855.0,103.0,3.1,20.0,639.0,847.58,653.04
2016,3,17,15,15,838.0,100.0,2.9,20.0,596.5,823.69,636.68
2016,3,17,15,30,821.0,97.0,2.7,20.0,554.0,797.07,618.44
2016,3,17,15,45,795.5,94.5,2.55,20.0,506.5,761.73,594.27
2016,3,17,16,0,770.0,92.0,2.4,20.0,459.0,724.41,568.56
2016,3,17,16,15,738.5,87.0,2.15,19.0,408.0,681.78,540.12
2016,3,17,16,30,707.0,82.0,1.9,18.0,357.0,634.77,507.75
2016,3,17,16,45,656.5,77.0,1.65,17.5,303.5,573.96,462.66
2016,3,17,17,0,606.0,72.0,1.4,17.0,250.0,514.18,416.23
2016,3,17,17,15,538.0,63.5,1.4,16.0,198.0,440.67,359.18
2016,3,17,17,30,470.0,55.0,1.4,15.0,146.0,370.53,301.86
2016,3,17,17,45,357.0,43.0,1.45,14.5,99.5,275.84,221.54
2016,3,17,18,0,244.0,31.0,1.5,14.0,53.0,190.33,141.19
2016,3,17,18,15,122.0,15.5,1.6,13.5,26.5,71.06,0.0
2016,3,17,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,6,45,172.0,17.5,1.35,8.0,36.0,13.64,0.95
2016,3,18,7,0,344.0,35.0,1.5,9.0,72.0,27.82,18.57
2016,3,18,7,15,445.0,46.0,1.5,9.5,122.0,35.27,26.02
2016,3,18,7,30,546.0,57.0,1.5,10.0,172.0,42.36,32.75
2016,3,18,7,45,611.5,64.0,1.55,10.5,226.5,45.65,35.84
2016,3,18,8,0,677.0,71.0,1.6,11.0,281.0,48.82,38.65
2016,3,18,8,15,718.5,76.5,1.55,12.0,335.5,50.64,40.05
2016,3,18,8,30,760.0,82.0,1.5,13.0,390.0,65.45,44.67
2016,3,18,8,45,785.0,87.5,1.5,14.0,441.0,115.69,64.23
2016,3,18,9,0,810.0,93.0,1.5,15.0,492.0,168.59,99.33
2016,3,18,9,15,764.5,108.5,1.55,15.0,513.5,214.38,138.93
2016,3,18,9,30,719.0,124.0,1.6,15.0,535.0,260.05,181.09
2016,3,18,9,45,801.0,114.5,1.65,15.5,603.0,321.1,231.44
2016,3,18,10,0,883.0,105.0,1.7,16.0,671.0,384.39,283.92
2016,3,18,10,15,894.0,107.0,1.75,16.0,706.0,441.33,332.81
2016,3,18,10,30,905.0,109.0,1.8,16.0,741.0,493.04,376.67
2016,3,18,10,45,917.5,108.5,1.85,16.5,770.5,542.72,417.13
2016,3,18,11,0,930.0,108.0,1.9,17.0,800.0,591.61,455.81
2016,3,18,11,15,934.5,109.0,1.9,17.0,820.0,636.23,490.88
2016,3,18,11,30,939.0,110.0,1.9,17.0,840.0,678.98,523.72
2016,3,18,11,45,942.0,110.0,1.95,17.5,851.5,717.79,552.33
2016,3,18,12,0,945.0,110.0,2.0,18.0,863.0,754.24,578.64
2016,3,18,12,15,945.0,110.0,2.05,18.0,866.0,786.02,601.29
2016,3,18,12,30,945.0,110.0,2.1,18.0,869.0,814.95,621.44
2016,3,18,12,45,945.5,108.5,2.15,18.0,864.0,839.83,638.85
2016,3,18,13,0,946.0,107.0,2.2,18.0,859.0,861.61,654.22
2016,3,18,13,15,942.5,106.5,2.15,18.0,845.5,877.95,665.09
2016,3,18,13,30,939.0,106.0,2.1,18.0,832.0,890.92,673.77
2016,3,18,13,45,934.0,104.5,2.05,18.5,810.0,898.17,677.43
2016,3,18,14,0,929.0,103.0,2.0,19.0,788.0,901.95,678.91
2016,3,18,14,15,920.5,101.5,1.9,18.5,758.5,899.28,678.25
2016,3,18,14,30,912.0,100.0,1.8,18.0,729.0,893.19,675.45
2016,3,18,14,45,900.5,98.0,1.7,18.0,693.0,880.65,667.16
2016,3,18,15,0,889.0,96.0,1.6,18.0,657.0,864.9,656.86
2016,3,18,15,15,873.0,93.5,1.45,18.0,614.0,848.23,645.45
2016,3,18,15,30,857.0,91.0,1.3,18.0,571.0,822.37,627.78
2016,3,18,15,45,835.5,87.5,1.2,18.0,523.0,788.27,605.12
2016,3,18,16,0,814.0,84.0,1.1,18.0,475.0,751.97,580.84
2016,3,18,16,15,784.0,80.0,1.0,17.5,423.0,706.7,550.98
2016,3,18,16,30,754.0,76.0,0.9,17.0,371.0,660.23,519.66
2016,3,18,16,45,708.0,71.0,0.8,17.0,316.5,604.43,479.69
2016,3,18,17,0,662.0,66.0,0.7,17.0,262.0,545.87,435.41
2016,3,18,17,15,595.5,59.0,0.7,16.5,208.5,473.02,379.8
2016,3,18,17,30,529.0,52.0,0.7,16.0,155.0,403.38,323.8
2016,3,18,17,45,415.5,41.5,0.75,15.5,106.5,307.49,244.39
2016,3,18,18,0,302.0,31.0,0.8,15.0,58.0,220.6,164.36
2016,3,18,18,15,151.0,15.5,0.85,14.5,29.0,105.0,0.0
2016,3,18,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,12.0,0.8,9.5,12.0,11.12,1.0
2016,3,19,7,0,0.0,24.0,0.9,10.0,24.0,22.27,13.82
2016,3,19,7,15,0.0,48.5,1.3,10.0,48.5,44.07,33.88
2016,3,19,7,30,0.0,73.0,1.7,10.0,73.0,64.79,52.94
2016,3,19,7,45,16.0,96.5,2.1,10.0,101.5,84.41,70.8
2016,3,19,8,0,32.0,120.0,2.5,10.0,130.0,99.27,84.11
2016,3,19,8,15,16.0,123.5,2.65,10.0,128.5,108.24,91.94
2016,3,19,8,30,0.0,127.0,2.8,10.0,127.0,112.53,91.09
2016,3,19,8,45,0.0,123.0,2.95,10.5,123.0,110.99,89.32
2016,3,19,9,0,0.0,119.0,3.1,11.0,119.0,108.63,86.89
2016,3,19,9,15,0.0,74.0,3.1,11.0,74.0,68.9,53.13
2016,3,19,9,30,0.0,29.0,3.1,11.0,29.0,26.96,17.39
2016,3,19,9,45,0.0,29.0,3.1,11.5,29.0,26.97,17.31
2016,3,19,10,0,0.0,29.0,3.1,12.0,29.0,26.98,17.23
2016,3,19,10,15,0.0,78.0,3.0,12.0,78.0,72.71,55.6
2016,3,19,10,30,0.0,127.0,2.9,12.0,127.0,117.76,92.79
2016,3,19,10,45,0.0,93.5,2.8,12.0,93.5,87.25,67.38
2016,3,19,11,0,0.0,60.0,2.7,12.0,60.0,55.95,41.3
2016,3,19,11,15,0.0,93.5,2.55,12.0,93.5,87.27,67.28
2016,3,19,11,30,0.0,127.0,2.4,12.0,127.0,118.26,92.67
2016,3,19,11,45,0.0,129.0,2.3,12.5,129.0,120.22,93.96
2016,3,19,12,0,0.0,131.0,2.2,13.0,131.0,122.18,95.32
2016,3,19,12,15,0.0,137.0,2.1,13.0,137.0,127.87,99.91
2016,3,19,12,30,0.0,143.0,2.0,13.0,143.0,133.61,104.53
2016,3,19,12,45,0.0,129.0,1.9,13.0,129.0,120.6,93.96
2016,3,19,13,0,0.0,115.0,1.8,13.0,115.0,107.52,83.34
2016,3,19,13,15,0.0,111.5,1.8,13.0,111.5,104.26,80.75
2016,3,19,13,30,0.0,108.0,1.8,13.0,108.0,100.99,78.14
2016,3,19,13,45,0.0,107.5,1.85,13.0,107.5,100.53,77.85
2016,3,19,14,0,0.0,107.0,1.9,13.0,107.0,100.06,77.58
2016,3,19,14,15,0.0,104.5,2.1,12.5,104.5,97.69,75.91
2016,3,19,14,30,0.0,102.0,2.3,12.0,102.0,95.31,74.23
2016,3,19,14,45,0.0,115.5,2.5,12.0,115.5,108.3,85.17
2016,3,19,15,0,0.0,129.0,2.7,12.0,129.0,121.56,96.35
2016,3,19,15,15,7.5,164.5,2.85,11.5,169.0,163.6,131.85
2016,3,19,15,30,15.0,200.0,3.0,11.0,209.0,207.64,168.93
2016,3,19,15,45,7.5,141.0,3.15,11.0,145.5,141.13,114.08
2016,3,19,16,0,0.0,82.0,3.3,11.0,82.0,76.36,59.69
2016,3,19,16,15,0.0,72.5,3.45,10.5,72.5,67.47,52.47
2016,3,19,16,30,0.0,63.0,3.6,10.0,63.0,58.59,45.12
2016,3,19,16,45,0.0,53.0,3.75,10.0,53.0,49.26,37.18
2016,3,19,17,0,0.0,43.0,3.9,10.0,43.0,39.93,29.14
2016,3,19,17,15,0.0,33.5,4.05,9.5,33.5,31.09,21.46
2016,3,19,17,30,0.0,24.0,4.2,9.0,24.0,22.25,13.68
2016,3,19,17,45,0.0,16.0,4.35,8.5,16.0,14.82,7.05
2016,3,19,18,0,0.0,8.0,4.5,8.0,8.0,7.4,0.35
2016,3,19,18,15,0.0,4.0,4.5,7.5,4.0,3.7,0.0
2016,3,19,18,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,6,45,0.0,12.5,3.0,2.0,12.5,11.58,2.42
2016,3,20,7,0,0.0,25.0,3.1,2.0,25.0,23.2,15.25
2016,3,20,7,15,0.0,43.0,3.1,2.0,43.0,39.69,31.0
2016,3,20,7,30,0.0,61.0,3.1,2.0,61.0,55.51,46.06
2016,3,20,7,45,0.0,80.5,3.1,2.5,80.5,72.33,61.73
2016,3,20,8,0,0.0,100.0,3.1,3.0,100.0,88.94,76.89
2016,3,20,8,15,0.0,64.0,3.05,3.0,64.0,59.52,49.66
2016,3,20,8,30,0.0,28.0,3.0,3.0,28.0,25.99,17.47
2016,3,20,8,45,0.0,52.5,3.0,3.5,52.5,48.81,37.49
2016,3,20,9,0,0.0,77.0,3.0,4.0,77.0,71.69,57.23
2016,3,20,9,15,22.5,159.5,2.95,4.0,172.5,143.17,117.51
2016,3,20,9,30,45.0,242.0,2.9,4.0,268.0,215.54,177.36
2016,3,20,9,45,42.0,255.5,2.85,4.5,281.5,230.9,189.58
2016,3,20,10,0,39.0,269.0,2.8,5.0,295.0,245.91,201.52
2016,3,20,10,15,22.5,234.5,2.7,5.0,250.0,220.87,180.93
2016,3,20,10,30,6.0,200.0,2.6,5.0,205.0,185.65,151.73
2016,3,20,10,45,5.0,188.5,2.55,5.5,193.0,175.86,143.21
2016,3,20,11,0,4.0,177.0,2.5,6.0,181.0,165.67,134.36
2016,3,20,11,15,2.0,159.0,2.45,6.0,161.0,148.64,120.09
2016,3,20,11,30,0.0,141.0,2.4,6.0,141.0,131.17,105.44
2016,3,20,11,45,2.5,159.5,2.4,6.5,161.5,150.06,120.94
2016,3,20,12,0,5.0,178.0,2.4,7.0,182.0,169.24,136.51
2016,3,20,12,15,4.0,170.0,2.35,7.0,173.5,161.52,130.05
2016,3,20,12,30,3.0,162.0,2.3,7.0,165.0,153.64,123.54
2016,3,20,12,45,1.5,153.5,2.25,7.0,155.5,144.78,116.19
2016,3,20,13,0,0.0,145.0,2.2,7.0,146.0,135.77,108.73
2016,3,20,13,15,2.5,161.0,2.1,7.0,163.5,153.1,123.24
2016,3,20,13,30,5.0,177.0,2.0,7.0,181.0,170.7,137.87
2016,3,20,13,45,6.5,193.0,1.95,7.0,198.0,187.73,151.98
2016,3,20,14,0,8.0,209.0,1.9,7.0,215.0,205.08,166.33
2016,3,20,14,15,6.5,198.0,1.85,7.0,203.0,193.63,157.09
2016,3,20,14,30,5.0,187.0,1.8,7.0,191.0,182.09,147.83
2016,3,20,14,45,2.5,136.5,1.75,7.0,138.5,130.79,105.49
2016,3,20,15,0,0.0,86.0,1.7,7.0,86.0,80.17,63.07
2016,3,20,15,15,4.0,136.0,1.7,6.5,138.5,132.11,107.6
2016,3,20,15,30,8.0,186.0,1.7,6.0,191.0,187.09,154.22
2016,3,20,15,45,9.5,178.5,1.7,6.0,183.5,181.92,150.25
2016,3,20,16,0,11.0,171.0,1.7,6.0,176.0,176.91,146.6
2016,3,20,16,15,6.5,153.5,1.65,6.0,156.5,156.47,129.65
2016,3,20,16,30,2.0,136.0,1.6,6.0,137.0,136.18,112.67
2016,3,20,16,45,1.0,116.0,1.55,6.0,116.5,115.7,95.4
2016,3,20,17,0,0.0,96.0,1.5,6.0,96.0,95.1,77.74
2016,3,20,17,15,0.0,76.0,1.3,5.5,76.0,74.94,60.3
2016,3,20,17,30,0.0,56.0,1.1,5.0,56.0,54.43,42.2
2016,3,20,17,45,0.0,38.0,0.95,5.0,38.0,35.86,25.5
2016,3,20,18,0,0.0,20.0,0.8,5.0,20.0,18.55,9.73
2016,3,20,18,15,0.0,10.0,0.7,4.5,10.0,9.27,0.0
2016,3,20,18,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,3,21,6,45,170.5,21.5,2.55,1.5,42.5,16.74,7.0
2016,3,21,7,0,341.0,43.0,2.9,2.0,85.0,34.62,25.64
2016,3,21,7,15,436.0,54.5,3.15,2.5,136.0,42.17,33.26
2016,3,21,7,30,531.0,66.0,3.4,3.0,187.0,49.37,40.23
2016,3,21,7,45,604.0,72.5,3.65,3.5,243.5,51.87,42.61
2016,3,21,8,0,677.0,79.0,3.9,4.0,300.0,54.35,44.81
2016,3,21,8,15,718.5,85.0,4.0,4.5,355.0,56.26,46.37
2016,3,21,8,30,760.0,91.0,4.1,5.0,410.0,77.97,49.02
2016,3,21,8,45,801.0,92.0,4.2,5.5,465.0,132.28,77.12
2016,3,21,9,0,842.0,93.0,4.3,6.0,520.0,184.89,115.18
2016,3,21,9,15,862.5,96.0,4.25,6.0,568.5,239.34,162.23
2016,3,21,9,30,883.0,99.0,4.2,6.0,617.0,295.42,213.54
2016,3,21,9,45,903.5,100.0,4.2,6.5,661.5,351.21,265.01
2016,3,21,10,0,924.0,101.0,4.2,7.0,706.0,413.01,320.8
2016,3,21,10,15,934.0,102.5,4.15,7.5,741.5,466.34,368.74
2016,3,21,10,30,944.0,104.0,4.1,8.0,777.0,519.08,414.82
2016,3,21,10,45,951.0,106.0,4.1,8.5,805.5,569.95,458.13
2016,3,21,11,0,958.0,108.0,4.1,9.0,834.0,619.51,499.1
2016,3,21,11,15,962.0,109.0,4.1,9.0,853.5,664.93,536.7
2016,3,21,11,30,966.0,110.0,4.1,9.0,873.0,708.36,571.92
2016,3,21,11,45,966.5,111.0,4.1,9.5,884.0,747.3,601.89
2016,3,21,12,0,967.0,112.0,4.1,10.0,895.0,783.66,629.08
2016,3,21,12,15,967.0,112.5,4.1,10.0,898.0,816.45,652.93
2016,3,21,12,30,967.0,113.0,4.1,10.0,901.0,846.34,674.68
2016,3,21,12,45,968.0,111.0,4.15,10.5,895.5,871.55,691.96
2016,3,21,13,0,969.0,109.0,4.2,11.0,890.0,893.58,707.07
2016,3,21,13,15,965.0,108.5,4.2,11.0,875.5,909.74,718.95
2016,3,21,13,30,961.0,108.0,4.2,11.0,861.0,922.42,728.49
2016,3,21,13,45,957.5,105.0,4.2,11.0,839.0,929.41,734.12
2016,3,21,14,0,954.0,102.0,4.2,11.0,817.0,932.8,737.37
2016,3,21,14,15,945.0,100.5,4.15,11.0,786.5,929.5,735.67
2016,3,21,14,30,936.0,99.0,4.1,11.0,756.0,922.67,731.7
2016,3,21,14,45,925.0,97.0,4.05,11.0,718.5,910.14,723.8
2016,3,21,15,0,914.0,95.0,4.0,11.0,681.0,894.32,713.67
2016,3,21,15,15,898.5,92.5,3.9,10.5,637.0,870.98,699.18
2016,3,21,15,30,883.0,90.0,3.8,10.0,593.0,851.36,687.48
2016,3,21,15,45,860.5,87.0,3.7,10.0,543.5,816.2,662.93
2016,3,21,16,0,838.0,84.0,3.6,10.0,494.0,778.81,636.62
2016,3,21,16,15,808.5,80.0,3.25,9.5,441.0,732.91,603.47
2016,3,21,16,30,779.0,76.0,2.9,9.0,388.0,685.74,568.78
2016,3,21,16,45,734.5,71.5,2.6,9.0,333.0,626.38,523.0
2016,3,21,17,0,690.0,67.0,2.3,9.0,278.0,571.85,479.24
2016,3,21,17,15,626.0,60.0,2.1,8.0,223.0,498.88,420.29
2016,3,21,17,30,562.0,53.0,1.9,7.0,168.0,428.92,361.07
2016,3,21,17,45,457.5,43.0,1.7,6.0,118.0,336.25,280.26
2016,3,21,18,0,353.0,33.0,1.5,5.0,68.0,251.6,200.44
2016,3,21,18,15,176.5,16.5,1.5,4.5,34.0,122.1,12.68
2016,3,21,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,15,35.5,5.5,0.95,0.5,6.5,0.0,0.0
2016,3,22,6,30,71.0,11.0,1.0,1.0,13.0,10.48,0.0
2016,3,22,6,45,228.0,26.0,1.1,2.0,51.5,20.81,10.93
2016,3,22,7,0,385.0,41.0,1.2,3.0,90.0,32.4,23.69
2016,3,22,7,15,478.0,51.0,1.2,3.5,142.0,38.7,30.05
2016,3,22,7,30,571.0,61.0,1.2,4.0,194.0,44.72,35.87
2016,3,22,7,45,638.5,66.5,1.2,5.0,250.0,46.68,37.64
2016,3,22,8,0,706.0,72.0,1.2,6.0,306.0,48.63,39.26
2016,3,22,8,15,744.5,77.0,1.45,7.0,360.5,55.36,45.12
2016,3,22,8,30,783.0,82.0,1.7,8.0,415.0,81.13,48.51
2016,3,22,8,45,814.5,84.5,1.95,9.0,468.0,131.24,73.71
2016,3,22,9,0,846.0,87.0,2.2,10.0,521.0,184.67,112.71
2016,3,22,9,15,865.5,90.0,2.4,10.5,568.5,239.2,159.04
2016,3,22,9,30,885.0,93.0,2.6,11.0,616.0,295.22,209.04
2016,3,22,9,45,900.0,95.0,2.8,11.5,658.0,355.77,263.25
2016,3,22,10,0,915.0,97.0,3.0,12.0,700.0,410.87,312.54
2016,3,22,10,15,925.0,99.0,3.1,12.0,735.5,464.11,359.94
2016,3,22,10,30,935.0,101.0,3.2,12.0,771.0,516.79,405.77
2016,3,22,10,45,942.5,102.0,3.35,12.5,799.5,566.56,447.56
2016,3,22,11,0,950.0,103.0,3.5,13.0,828.0,615.07,487.22
2016,3,22,11,15,955.0,104.0,3.6,13.0,848.0,660.63,524.44
2016,3,22,11,30,960.0,105.0,3.7,13.0,868.0,704.3,559.46
2016,3,22,11,45,963.0,105.5,3.8,13.5,880.0,744.09,589.89
2016,3,22,12,0,966.0,106.0,3.9,14.0,892.0,781.48,617.38
2016,3,22,12,15,966.5,106.0,3.95,14.0,895.0,813.97,640.85
2016,3,22,12,30,967.0,106.0,4.0,14.0,898.0,843.58,662.23
2016,3,22,12,45,965.5,106.0,4.05,14.5,892.5,868.6,679.09
2016,3,22,13,0,964.0,106.0,4.1,15.0,887.0,890.4,693.68
2016,3,22,13,15,960.0,105.5,4.1,15.0,872.5,906.33,705.22
2016,3,22,13,30,956.0,105.0,4.1,15.0,858.0,918.8,714.48
2016,3,22,13,45,948.5,104.5,4.15,15.0,835.0,924.79,719.59
2016,3,22,14,0,941.0,104.0,4.2,15.0,812.0,927.24,722.4
2016,3,22,14,15,932.0,102.5,4.2,15.0,782.0,923.82,720.97
2016,3,22,14,30,923.0,101.0,4.2,15.0,752.0,916.91,717.27
2016,3,22,14,45,907.5,100.5,4.25,15.0,713.5,902.14,708.31
2016,3,22,15,0,892.0,100.0,4.3,15.0,675.0,884.23,697.46
2016,3,22,15,15,875.5,97.5,4.2,15.0,631.0,866.91,686.13
2016,3,22,15,30,859.0,95.0,4.1,15.0,587.0,840.17,668.11
2016,3,22,15,45,834.0,92.5,4.05,15.0,538.0,803.87,643.3
2016,3,22,16,0,809.0,90.0,4.0,15.0,489.0,765.51,616.79
2016,3,22,16,15,779.0,85.5,3.75,14.5,436.5,719.19,584.26
2016,3,22,16,30,749.0,81.0,3.5,14.0,384.0,671.67,550.23
2016,3,22,16,45,705.5,75.5,3.3,13.5,329.5,616.77,509.78
2016,3,22,17,0,662.0,70.0,3.1,13.0,275.0,558.6,464.65
2016,3,22,17,15,599.5,62.5,2.95,12.0,221.0,486.73,407.12
2016,3,22,17,30,537.0,55.0,2.8,11.0,167.0,417.78,349.26
2016,3,22,17,45,436.5,44.0,2.65,10.5,117.5,326.83,270.03
2016,3,22,18,0,336.0,33.0,2.5,10.0,68.0,243.73,192.71
2016,3,22,18,15,168.0,16.5,2.6,9.5,34.0,119.31,27.33
2016,3,22,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,6,15,24.0,5.0,2.85,5.5,6.0,0.0,0.0
2016,3,23,6,30,48.0,10.0,3.0,6.0,12.0,9.53,0.0
2016,3,23,6,45,163.0,30.0,3.15,6.5,49.5,23.47,13.37
2016,3,23,7,0,278.0,50.0,3.3,7.0,87.0,38.58,28.82
2016,3,23,7,15,363.0,65.5,3.35,7.5,137.0,49.46,39.28
2016,3,23,7,30,448.0,81.0,3.4,8.0,187.0,59.86,49.01
2016,3,23,7,45,524.0,89.0,3.45,8.5,242.5,65.33,54.0
2016,3,23,8,0,600.0,97.0,3.5,9.0,298.0,68.33,56.57
2016,3,23,8,15,642.0,104.5,3.6,10.0,352.0,70.71,58.35
2016,3,23,8,30,684.0,112.0,3.7,11.0,406.0,98.98,63.35
2016,3,23,8,45,726.5,114.0,3.85,12.0,460.0,144.8,87.21
2016,3,23,9,0,769.0,116.0,4.0,13.0,514.0,195.29,123.87
2016,3,23,9,15,791.0,120.0,4.1,13.5,561.0,247.57,167.95
2016,3,23,9,30,813.0,124.0,4.2,14.0,608.0,306.93,219.81
2016,3,23,9,45,836.5,124.0,4.3,14.5,651.5,359.31,266.46
2016,3,23,10,0,860.0,124.0,4.4,15.0,695.0,413.21,313.95
2016,3,23,10,15,871.0,126.5,4.45,15.5,730.5,465.33,359.24
2016,3,23,10,30,882.0,129.0,4.5,16.0,766.0,517.19,403.11
2016,3,23,10,45,895.0,128.5,4.6,16.5,795.0,566.92,444.33
2016,3,23,11,0,908.0,128.0,4.7,17.0,824.0,617.84,485.34
2016,3,23,11,15,913.5,129.0,4.75,17.5,844.0,662.22,520.29
2016,3,23,11,30,919.0,130.0,4.8,18.0,864.0,704.84,553.09
2016,3,23,11,45,927.0,127.5,4.85,18.5,876.5,744.08,582.77
2016,3,23,12,0,935.0,125.0,4.9,19.0,889.0,781.27,610.36
2016,3,23,12,15,935.5,125.0,4.9,19.0,892.0,813.01,633.0
2016,3,23,12,30,936.0,125.0,4.9,19.0,895.0,841.96,653.62
2016,3,23,12,45,940.0,121.5,4.95,19.0,891.0,867.4,672.05
2016,3,23,13,0,944.0,118.0,5.0,19.0,887.0,889.83,688.43
2016,3,23,13,15,940.0,117.5,5.0,19.0,872.5,905.51,699.81
2016,3,23,13,30,936.0,117.0,5.0,19.0,858.0,917.79,708.94
2016,3,23,13,45,932.5,114.5,5.0,19.0,836.0,925.01,714.66
2016,3,23,14,0,929.0,112.0,5.0,19.0,814.0,928.75,718.11
2016,3,23,14,15,920.0,110.0,4.95,19.0,783.5,924.77,715.93
2016,3,23,14,30,911.0,108.0,4.9,19.0,753.0,917.34,711.51
2016,3,23,14,45,900.0,105.5,4.9,19.0,716.0,904.28,703.6
2016,3,23,15,0,889.0,103.0,4.9,19.0,679.0,894.69,698.33
2016,3,23,15,15,872.5,100.5,4.75,18.5,635.0,870.73,683.18
2016,3,23,15,30,856.0,98.0,4.6,18.0,591.0,843.94,666.05
2016,3,23,15,45,831.5,95.5,4.45,18.0,542.0,807.97,640.9
2016,3,23,16,0,807.0,93.0,4.3,18.0,493.0,769.92,614.13
2016,3,23,16,15,777.0,88.5,4.05,17.5,440.5,723.5,581.91
2016,3,23,16,30,747.0,84.0,3.8,17.0,388.0,679.96,551.31
2016,3,23,16,45,697.5,79.5,3.6,16.5,332.0,618.1,505.98
2016,3,23,17,0,648.0,75.0,3.4,16.0,276.0,557.13,458.99
2016,3,23,17,15,585.0,66.5,3.25,15.0,222.0,483.93,401.04
2016,3,23,17,30,522.0,58.0,3.1,14.0,168.0,413.7,342.8
2016,3,23,17,45,417.5,47.0,3.0,13.5,118.5,320.68,262.77
2016,3,23,18,0,313.0,36.0,2.9,13.0,69.0,235.64,185.35
2016,3,23,18,15,156.5,18.0,2.9,12.5,34.5,117.08,38.43
2016,3,23,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
