Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,7.5,2.3,8.5,7.5,0.0,0.0
2016,3,24,6,30,0.0,15.0,2.5,9.0,15.0,14.3,0.0
2016,3,24,6,45,150.5,32.5,2.75,10.0,53.0,25.4,15.21
2016,3,24,7,0,301.0,50.0,3.0,11.0,91.0,38.46,28.34
2016,3,24,7,15,386.0,63.5,3.0,11.5,140.5,47.77,37.19
2016,3,24,7,30,471.0,77.0,3.0,12.0,190.0,56.67,45.41
2016,3,24,7,45,532.5,86.0,3.05,12.5,243.5,62.26,50.42
2016,3,24,8,0,594.0,95.0,3.1,13.0,297.0,66.21,53.79
2016,3,24,8,15,467.5,130.0,3.25,13.5,305.0,88.96,73.68
2016,3,24,8,30,341.0,165.0,3.4,14.0,313.0,135.0,99.72
2016,3,24,8,45,544.0,140.5,3.55,15.0,409.5,152.4,99.38
2016,3,24,9,0,747.0,116.0,3.7,16.0,506.0,195.71,123.74
2016,3,24,9,15,769.0,120.0,4.0,16.5,552.5,246.86,166.67
2016,3,24,9,30,791.0,124.0,4.3,17.0,599.0,305.05,217.11
2016,3,24,9,45,813.0,125.0,4.6,18.0,641.5,356.73,262.32
2016,3,24,10,0,835.0,126.0,4.9,19.0,684.0,409.79,308.16
2016,3,24,10,15,846.5,128.5,5.0,19.0,719.0,460.9,352.73
2016,3,24,10,30,858.0,131.0,5.1,19.0,754.0,511.82,396.23
2016,3,24,10,45,869.0,131.5,5.2,19.5,782.0,560.32,436.14
2016,3,24,11,0,880.0,132.0,5.3,20.0,810.0,608.08,474.48
2016,3,24,11,15,666.0,229.0,5.3,20.0,749.5,604.59,471.53
2016,3,24,11,30,452.0,326.0,5.3,20.0,689.0,584.74,454.71
2016,3,24,11,45,347.0,367.0,5.35,20.0,648.0,572.61,444.68
2016,3,24,12,0,242.0,408.0,5.4,20.0,607.0,551.46,427.22
2016,3,24,12,15,566.5,272.5,5.35,20.0,740.5,684.31,533.83
2016,3,24,12,30,891.0,137.0,5.3,20.0,874.0,822.42,639.74
2016,3,24,12,45,871.0,147.0,5.3,20.5,863.5,844.84,653.98
2016,3,24,13,0,851.0,157.0,5.3,21.0,853.0,860.57,664.04
2016,3,24,13,15,846.0,156.0,5.3,21.0,838.5,874.3,674.11
2016,3,24,13,30,841.0,155.0,5.3,21.0,824.0,884.85,682.05
2016,3,24,13,45,830.0,155.5,5.3,21.0,801.0,888.56,685.29
2016,3,24,14,0,819.0,156.0,5.3,21.0,778.0,888.99,686.38
2016,3,24,14,15,808.5,153.5,5.25,20.5,748.5,883.51,684.49
2016,3,24,14,30,798.0,151.0,5.2,20.0,719.0,874.83,680.48
2016,3,24,14,45,781.5,149.0,5.2,20.0,682.0,862.98,673.29
2016,3,24,15,0,765.0,147.0,5.2,20.0,645.0,844.06,661.11
2016,3,24,15,15,746.0,143.0,5.1,19.5,602.5,818.08,644.6
2016,3,24,15,30,727.0,139.0,5.0,19.0,560.0,789.65,626.27
2016,3,24,15,45,704.5,132.5,4.9,19.0,513.0,753.29,600.76
2016,3,24,16,0,682.0,126.0,4.8,19.0,466.0,715.09,573.73
2016,3,24,16,15,647.5,119.5,4.65,18.5,415.0,666.01,538.99
2016,3,24,16,30,613.0,113.0,4.5,18.0,364.0,616.27,502.5
2016,3,24,16,45,579.0,102.0,4.4,18.0,313.0,561.59,460.45
2016,3,24,17,0,545.0,91.0,4.3,18.0,262.0,507.02,417.32
2016,3,24,17,15,479.0,80.5,4.2,17.5,210.0,432.71,357.4
2016,3,24,17,30,413.0,70.0,4.1,17.0,158.0,360.37,296.96
2016,3,24,17,45,317.0,55.5,4.05,17.0,111.5,273.39,221.95
2016,3,24,18,0,221.0,41.0,4.0,17.0,65.0,194.5,151.14
2016,3,24,18,15,110.5,20.5,4.05,16.5,32.5,97.21,38.4
2016,3,24,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,5.5,2.4,14.0,5.5,5.24,0.0
2016,3,25,6,30,0.0,11.0,2.5,14.0,11.0,10.2,0.0
2016,3,25,6,45,32.0,32.5,2.6,14.5,37.0,28.84,18.09
2016,3,25,7,0,64.0,54.0,2.7,15.0,63.0,44.96,33.58
2016,3,25,7,15,94.5,77.5,2.8,15.5,97.5,62.93,49.95
2016,3,25,7,30,125.0,101.0,2.9,16.0,132.0,80.36,65.54
2016,3,25,7,45,161.0,119.5,3.0,16.5,169.5,94.09,77.54
2016,3,25,8,0,197.0,138.0,3.1,17.0,207.0,101.59,83.82
2016,3,25,8,15,224.5,159.5,3.1,17.5,249.5,115.03,95.06
2016,3,25,8,30,252.0,181.0,3.1,18.0,292.0,143.56,106.75
2016,3,25,8,45,140.0,192.0,3.1,18.5,255.0,165.86,125.2
2016,3,25,9,0,28.0,203.0,3.1,19.0,218.0,174.63,136.11
2016,3,25,9,15,29.0,220.5,3.05,19.0,237.0,192.75,150.22
2016,3,25,9,30,30.0,238.0,3.0,19.0,256.0,211.1,164.48
2016,3,25,9,45,58.5,274.5,2.95,19.0,313.0,253.1,196.6
2016,3,25,10,0,87.0,311.0,2.9,19.0,370.0,298.65,231.41
2016,3,25,10,15,51.0,280.5,2.9,19.0,315.5,267.23,207.45
2016,3,25,10,30,15.0,250.0,2.9,19.0,261.0,234.12,181.78
2016,3,25,10,45,33.0,297.0,2.9,19.5,322.5,282.04,218.48
2016,3,25,11,0,51.0,344.0,2.9,20.0,384.0,336.43,259.41
2016,3,25,11,15,167.5,367.5,2.95,20.0,502.0,430.67,331.74
2016,3,25,11,30,284.0,391.0,3.0,20.0,620.0,536.33,411.3
2016,3,25,11,45,281.5,397.5,3.15,20.0,627.5,556.92,426.53
2016,3,25,12,0,279.0,404.0,3.3,20.0,635.0,576.76,441.55
2016,3,25,12,15,287.5,403.5,3.35,20.0,642.0,597.56,457.25
2016,3,25,12,30,296.0,403.0,3.4,20.0,649.0,617.95,472.6
2016,3,25,12,45,371.0,371.0,3.5,20.5,677.5,660.62,505.08
2016,3,25,13,0,446.0,339.0,3.6,21.0,706.0,709.96,541.9
2016,3,25,13,15,437.5,337.0,3.6,21.0,692.0,714.91,545.55
2016,3,25,13,30,429.0,335.0,3.6,21.0,678.0,717.83,548.07
2016,3,25,13,45,435.0,323.0,3.65,21.0,662.5,721.34,551.77
2016,3,25,14,0,441.0,311.0,3.7,21.0,647.0,722.88,554.13
2016,3,25,14,15,411.0,309.5,3.65,21.0,614.0,691.86,532.16
2016,3,25,14,30,381.0,308.0,3.6,21.0,581.0,668.55,515.6
2016,3,25,14,45,374.0,292.5,3.55,21.0,549.5,648.64,502.25
2016,3,25,15,0,367.0,277.0,3.5,21.0,518.0,627.04,487.61
2016,3,25,15,15,330.0,265.0,3.35,20.5,471.0,582.18,455.64
2016,3,25,15,30,293.0,253.0,3.2,20.0,424.0,536.88,423.0
2016,3,25,15,45,366.5,215.5,3.05,20.0,412.0,552.67,438.15
2016,3,25,16,0,440.0,178.0,2.9,20.0,400.0,576.93,458.86
2016,3,25,16,15,438.0,158.0,2.55,19.5,359.0,544.18,435.29
2016,3,25,16,30,436.0,138.0,2.2,19.0,318.0,509.59,410.18
2016,3,25,16,45,385.5,129.5,1.85,19.0,273.0,452.23,365.16
2016,3,25,17,0,335.0,121.0,1.5,19.0,228.0,385.2,312.09
2016,3,25,17,15,292.5,102.0,1.4,18.0,182.5,325.36,265.22
2016,3,25,17,30,250.0,83.0,1.3,17.0,137.0,267.8,218.25
2016,3,25,17,45,192.5,62.5,1.2,16.5,97.0,201.99,162.41
2016,3,25,18,0,135.0,42.0,1.1,16.0,57.0,139.92,107.86
2016,3,25,18,15,67.5,21.0,1.05,15.5,28.5,68.76,30.27
2016,3,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,9.5,2.85,7.5,9.5,9.05,0.0
2016,3,26,6,30,0.0,19.0,3.0,8.0,19.0,17.25,0.0
2016,3,26,6,45,140.5,37.0,3.2,8.5,58.0,30.18,20.08
2016,3,26,7,0,281.0,55.0,3.4,9.0,97.0,42.16,32.02
2016,3,26,7,15,359.5,70.0,3.5,9.5,146.0,52.47,41.81
2016,3,26,7,30,438.0,85.0,3.6,10.0,195.0,62.32,50.91
2016,3,26,7,45,494.0,95.5,3.7,10.5,247.0,68.31,56.27
2016,3,26,8,0,550.0,106.0,3.8,11.0,299.0,74.6,61.71
2016,3,26,8,15,589.5,114.5,3.7,11.5,351.0,77.44,63.95
2016,3,26,8,30,629.0,123.0,3.6,12.0,403.0,115.13,73.74
2016,3,26,8,45,371.5,180.0,3.5,12.5,350.5,175.75,126.37
2016,3,26,9,0,114.0,237.0,3.4,13.0,298.0,206.05,161.21
2016,3,26,9,15,129.5,260.0,3.25,13.5,334.5,236.89,185.23
2016,3,26,9,30,145.0,283.0,3.1,14.0,371.0,269.67,210.94
2016,3,26,9,45,121.5,299.5,3.0,14.5,377.0,286.93,225.24
2016,3,26,10,0,98.0,316.0,2.9,15.0,383.0,307.34,241.47
2016,3,26,10,15,96.5,334.0,2.7,15.5,402.5,329.86,258.49
2016,3,26,10,30,95.0,352.0,2.5,16.0,422.0,352.31,275.11
2016,3,26,10,45,60.0,327.0,2.4,16.5,372.0,321.63,250.85
2016,3,26,11,0,25.0,302.0,2.3,17.0,322.0,289.45,225.26
2016,3,26,11,15,176.0,341.0,2.15,17.0,484.0,413.99,322.11
2016,3,26,11,30,327.0,380.0,2.0,17.0,646.0,555.9,428.11
2016,3,26,11,45,315.0,389.5,1.95,17.0,648.0,574.03,440.29
2016,3,26,12,0,303.0,399.0,1.9,17.0,650.0,590.75,452.1
2016,3,26,12,15,243.0,410.5,1.8,17.0,612.5,569.49,435.29
2016,3,26,12,30,183.0,422.0,1.7,17.0,575.0,545.63,416.59
2016,3,26,12,45,172.5,419.0,1.6,17.0,562.5,544.18,415.3
2016,3,26,13,0,162.0,416.0,1.5,17.0,550.0,541.55,412.98
2016,3,26,13,15,141.5,406.5,1.45,17.0,522.0,522.96,399.22
2016,3,26,13,30,121.0,397.0,1.4,17.0,494.0,502.9,384.47
2016,3,26,13,45,110.5,383.0,1.35,17.0,470.0,476.34,365.38
2016,3,26,14,0,100.0,369.0,1.3,17.0,446.0,457.21,351.61
2016,3,26,14,15,72.0,337.5,1.25,16.5,392.0,403.3,312.13
2016,3,26,14,30,44.0,306.0,1.2,16.0,338.0,348.32,271.27
2016,3,26,14,45,26.5,258.0,1.2,16.0,277.0,284.06,222.51
2016,3,26,15,0,9.0,210.0,1.2,16.0,216.0,210.09,164.99
2016,3,26,15,15,4.5,170.0,1.2,15.5,173.0,166.49,131.1
2016,3,26,15,30,0.0,130.0,1.2,15.0,130.0,123.06,96.48
2016,3,26,15,45,0.0,97.0,1.2,15.0,97.0,90.72,70.28
2016,3,26,16,0,0.0,64.0,1.2,15.0,64.0,59.55,44.61
2016,3,26,16,15,0.0,62.5,1.15,14.5,62.5,58.14,43.71
2016,3,26,16,30,0.0,61.0,1.1,14.0,61.0,56.73,42.77
2016,3,26,16,45,0.0,52.0,1.1,14.0,52.0,48.33,35.76
2016,3,26,17,0,0.0,43.0,1.1,14.0,43.0,39.93,28.68
2016,3,26,17,15,0.0,34.5,1.1,13.5,34.5,32.02,21.95
2016,3,26,17,30,0.0,26.0,1.1,13.0,26.0,24.11,15.11
2016,3,26,17,45,0.0,18.0,1.15,13.0,18.0,16.68,8.56
2016,3,26,18,0,0.0,10.0,1.2,13.0,10.0,9.26,2.01
2016,3,26,18,15,0.0,5.0,1.3,13.0,5.0,4.62,0.0
2016,3,26,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.5,0.75,11.0,0.5,0.48,0.0
2016,3,27,6,30,0.0,1.0,0.9,11.0,1.0,0.92,0.0
2016,3,27,6,45,0.0,4.0,1.05,11.0,4.0,3.7,0.0
2016,3,27,7,0,0.0,7.0,1.2,11.0,7.0,6.48,0.13
2016,3,27,7,15,0.0,10.5,1.2,11.0,10.5,9.72,3.16
2016,3,27,7,30,0.0,14.0,1.2,11.0,14.0,12.97,6.17
2016,3,27,7,45,0.0,18.0,1.25,11.5,18.0,16.68,9.54
2016,3,27,8,0,0.0,22.0,1.3,12.0,22.0,20.41,12.85
2016,3,27,8,15,0.0,55.5,1.4,12.0,55.5,51.6,40.82
2016,3,27,8,30,0.0,89.0,1.5,12.0,89.0,82.35,64.74
2016,3,27,8,45,0.0,93.5,1.6,12.5,93.5,86.64,67.95
2016,3,27,9,0,0.0,98.0,1.7,13.0,98.0,90.87,71.11
2016,3,27,9,15,0.0,77.5,1.75,13.0,77.5,72.19,55.29
2016,3,27,9,30,0.0,57.0,1.8,13.0,57.0,53.07,39.15
2016,3,27,9,45,3.5,129.5,1.9,13.5,132.0,120.67,94.89
2016,3,27,10,0,7.0,202.0,2.0,14.0,207.0,186.21,147.45
2016,3,27,10,15,8.5,214.5,1.95,14.0,220.5,198.98,157.21
2016,3,27,10,30,10.0,227.0,1.9,14.0,234.0,211.95,167.24
2016,3,27,10,45,9.5,223.0,1.9,14.0,230.5,209.45,165.03
2016,3,27,11,0,9.0,219.0,1.9,14.0,227.0,206.72,162.72
2016,3,27,11,15,10.0,227.0,1.8,14.0,236.0,215.58,169.56
2016,3,27,11,30,11.0,235.0,1.7,14.0,245.0,224.55,176.44
2016,3,27,11,45,11.5,241.5,1.65,14.5,252.0,231.92,181.75
2016,3,27,12,0,12.0,248.0,1.6,15.0,259.0,239.35,187.1
2016,3,27,12,15,11.0,239.5,1.75,15.0,249.5,231.74,181.24
2016,3,27,12,30,10.0,231.0,1.9,15.0,240.0,223.92,175.24
2016,3,27,12,45,10.0,231.5,2.05,15.0,240.5,225.2,176.41
2016,3,27,13,0,10.0,232.0,2.2,15.0,241.0,226.45,177.56
2016,3,27,13,15,10.0,231.0,2.35,15.0,240.0,226.25,177.6
2016,3,27,13,30,10.0,230.0,2.5,15.0,239.0,226.02,177.65
2016,3,27,13,45,6.0,196.5,2.65,15.0,202.0,190.84,149.87
2016,3,27,14,0,2.0,163.0,2.8,15.0,165.0,155.39,121.63
2016,3,27,14,15,1.0,139.5,2.65,14.5,140.5,132.08,103.18
2016,3,27,14,30,0.0,116.0,2.5,14.0,116.0,108.72,84.47
2016,3,27,14,45,0.0,104.5,2.4,14.0,104.5,97.72,75.64
2016,3,27,15,0,0.0,93.0,2.3,14.0,93.0,86.73,66.76
2016,3,27,15,15,0.0,77.0,2.3,14.0,77.0,71.75,54.51
2016,3,27,15,30,0.0,61.0,2.3,14.0,61.0,56.79,42.19
2016,3,27,15,45,0.0,61.5,2.3,14.0,61.5,57.23,42.72
2016,3,27,16,0,0.0,62.0,2.3,14.0,62.0,57.69,43.25
2016,3,27,16,15,0.0,71.0,2.15,13.5,71.0,66.07,50.58
2016,3,27,16,30,0.0,80.0,2.0,13.0,80.0,74.63,58.11
2016,3,27,16,45,0.0,69.0,1.95,13.0,69.0,64.2,49.41
2016,3,27,17,0,0.0,58.0,1.9,13.0,58.0,53.92,40.76
2016,3,27,17,15,0.0,46.5,1.8,12.5,46.5,43.2,31.65
2016,3,27,17,30,0.0,35.0,1.7,12.0,35.0,32.49,22.38
2016,3,27,17,45,0.0,25.5,1.65,12.0,25.5,23.65,14.56
2016,3,27,18,0,0.0,16.0,1.6,12.0,16.0,14.83,6.69
2016,3,27,18,15,0.0,8.0,1.6,12.0,8.0,7.4,0.0
2016,3,27,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,28,6,15,84.5,9.5,2.3,11.0,14.0,9.05,0.0
2016,3,28,6,30,169.0,19.0,2.5,11.0,28.0,15.11,0.65
2016,3,28,6,45,304.5,31.0,2.75,11.5,70.5,24.12,15.08
2016,3,28,7,0,440.0,43.0,3.0,12.0,113.0,32.63,23.35
2016,3,28,7,15,234.5,70.0,3.15,12.5,109.0,55.3,43.92
2016,3,28,7,30,29.0,97.0,3.3,13.0,105.0,81.46,67.38
2016,3,28,7,45,37.5,119.0,3.5,13.5,131.5,98.41,82.28
2016,3,28,8,0,46.0,141.0,3.7,14.0,158.0,114.97,96.53
2016,3,28,8,15,177.5,160.5,3.8,14.5,239.0,123.2,103.24
2016,3,28,8,30,309.0,180.0,3.9,15.0,320.0,151.12,110.94
2016,3,28,8,45,578.5,132.5,4.05,16.0,431.5,160.14,102.63
2016,3,28,9,0,848.0,85.0,4.2,17.0,543.0,207.97,129.53
2016,3,28,9,15,868.5,87.5,4.25,17.0,591.5,269.05,182.12
2016,3,28,9,30,889.0,90.0,4.3,17.0,640.0,325.06,232.07
2016,3,28,9,45,908.0,91.0,4.35,17.5,684.5,380.54,281.25
2016,3,28,10,0,927.0,92.0,4.4,18.0,729.0,436.8,330.23
2016,3,28,10,15,937.5,94.0,4.4,18.0,764.5,490.73,376.94
2016,3,28,10,30,948.0,96.0,4.4,18.0,800.0,544.11,422.03
2016,3,28,10,45,955.5,97.5,4.4,18.0,829.0,594.69,463.84
2016,3,28,11,0,963.0,99.0,4.4,18.0,858.0,643.98,503.61
2016,3,28,11,15,968.0,100.0,4.35,18.0,878.0,689.77,539.62
2016,3,28,11,30,973.0,101.0,4.3,18.0,898.0,733.62,573.34
2016,3,28,11,45,974.0,102.5,4.3,18.5,909.5,773.05,602.0
2016,3,28,12,0,975.0,104.0,4.3,19.0,921.0,809.9,626.84
2016,3,28,12,15,976.0,104.0,4.3,19.0,923.5,842.62,649.77
2016,3,28,12,30,977.0,104.0,4.3,19.0,926.0,872.44,670.62
2016,3,28,12,45,973.5,105.0,4.3,19.0,920.0,896.57,687.48
2016,3,28,13,0,970.0,106.0,4.3,19.0,914.0,917.39,702.13
2016,3,28,13,15,966.5,105.5,4.2,19.0,899.5,933.33,712.95
2016,3,28,13,30,963.0,105.0,4.1,19.0,885.0,945.8,721.48
2016,3,28,13,45,956.5,104.5,4.1,19.0,862.0,952.16,726.47
2016,3,28,14,0,950.0,104.0,4.1,19.0,839.0,954.96,729.22
2016,3,28,14,15,942.0,102.5,4.05,18.5,808.0,951.83,729.15
2016,3,28,14,30,934.0,101.0,4.0,18.0,777.0,945.21,726.85
2016,3,28,14,45,923.0,99.0,3.95,18.0,739.5,931.98,718.72
2016,3,28,15,0,912.0,97.0,3.9,18.0,702.0,915.47,708.46
2016,3,28,15,15,897.0,94.5,3.75,17.5,658.0,891.8,694.02
2016,3,28,15,30,882.0,92.0,3.6,17.0,614.0,872.14,682.49
2016,3,28,15,45,862.0,89.0,3.5,17.0,565.0,838.19,659.67
2016,3,28,16,0,842.0,86.0,3.4,17.0,516.0,801.95,635.15
2016,3,28,16,15,814.5,82.0,3.1,16.5,463.0,756.57,603.8
2016,3,28,16,30,787.0,78.0,2.8,16.0,410.0,709.84,570.95
2016,3,28,16,45,749.0,73.0,2.55,15.5,354.5,653.23,530.16
2016,3,28,17,0,711.0,68.0,2.3,15.0,299.0,596.62,488.21
2016,3,28,17,15,653.0,61.5,2.15,14.0,244.0,530.11,436.91
2016,3,28,17,30,595.0,55.0,2.0,13.0,189.0,462.06,381.68
2016,3,28,17,45,504.0,45.5,1.85,12.5,137.5,374.29,307.15
2016,3,28,18,0,413.0,36.0,1.7,12.0,86.0,293.31,234.66
2016,3,28,18,15,206.5,18.0,1.7,11.5,43.0,147.64,91.77
2016,3,28,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,6,15,105.5,11.0,1.35,3.5,17.0,10.48,0.0
2016,3,29,6,30,211.0,22.0,1.6,4.0,34.0,17.79,4.43
2016,3,29,6,45,340.0,35.0,1.9,5.0,79.5,27.64,18.83
2016,3,29,7,0,469.0,48.0,2.2,6.0,125.0,36.95,27.95
2016,3,29,7,15,547.0,57.0,2.5,6.5,179.0,42.14,33.03
2016,3,29,7,30,625.0,66.0,2.8,7.0,233.0,47.1,37.67
2016,3,29,7,45,672.5,73.5,3.1,8.0,288.5,50.51,40.63
2016,3,29,8,0,720.0,81.0,3.4,9.0,344.0,53.72,43.29
2016,3,29,8,15,755.0,86.0,3.4,9.5,398.5,59.8,48.55
2016,3,29,8,30,790.0,91.0,3.4,10.0,453.0,115.72,65.87
2016,3,29,8,45,811.0,96.5,3.4,10.5,504.0,168.29,101.13
2016,3,29,9,0,832.0,102.0,3.4,11.0,555.0,223.02,145.64
2016,3,29,9,15,850.5,105.0,3.3,11.0,602.5,277.03,193.41
2016,3,29,9,30,869.0,108.0,3.2,11.0,650.0,332.43,243.54
2016,3,29,9,45,880.5,112.0,3.15,11.5,690.5,387.46,292.88
2016,3,29,10,0,892.0,116.0,3.1,12.0,731.0,442.68,341.27
2016,3,29,10,15,901.5,118.0,3.0,12.5,766.0,499.19,389.12
2016,3,29,10,30,911.0,120.0,2.9,13.0,801.0,550.62,431.58
2016,3,29,10,45,917.0,122.0,2.8,13.5,828.0,599.37,470.59
2016,3,29,11,0,923.0,124.0,2.7,14.0,855.0,646.78,507.26
2016,3,29,11,15,927.5,125.0,2.6,14.0,874.0,690.86,541.27
2016,3,29,11,30,932.0,126.0,2.5,14.0,893.0,733.06,573.0
2016,3,29,11,45,935.0,126.5,2.4,14.5,904.0,771.72,600.27
2016,3,29,12,0,938.0,127.0,2.3,15.0,915.0,808.04,624.02
2016,3,29,12,15,938.0,127.0,2.2,15.0,917.5,839.12,644.48
2016,3,29,12,30,938.0,127.0,2.1,15.0,920.0,867.38,662.82
2016,3,29,12,45,940.0,124.5,2.05,15.5,914.5,891.9,677.72
2016,3,29,13,0,942.0,122.0,2.0,16.0,909.0,913.37,690.49
2016,3,29,13,15,938.0,121.0,1.9,16.0,894.5,928.06,699.42
2016,3,29,13,30,934.0,120.0,1.8,16.0,880.0,939.35,706.15
2016,3,29,13,45,930.0,118.0,1.7,16.0,857.5,946.18,709.99
2016,3,29,14,0,926.0,116.0,1.6,16.0,835.0,949.55,711.63
2016,3,29,14,15,918.0,114.5,1.5,16.0,804.5,946.44,709.11
2016,3,29,14,30,910.0,113.0,1.4,16.0,774.0,939.92,704.5
2016,3,29,14,45,900.0,110.0,1.35,16.0,737.0,926.66,696.34
2016,3,29,15,0,890.0,107.0,1.3,16.0,700.0,917.19,690.91
2016,3,29,15,15,874.5,104.0,1.25,16.0,656.5,892.86,675.61
2016,3,29,15,30,859.0,101.0,1.2,16.0,613.0,865.67,658.58
2016,3,29,15,45,839.5,97.5,1.15,16.0,564.0,831.91,637.05
2016,3,29,16,0,820.0,94.0,1.1,16.0,515.0,795.86,613.86
2016,3,29,16,15,792.0,89.5,1.0,15.5,462.5,749.92,583.89
2016,3,29,16,30,764.0,85.0,0.9,15.0,410.0,702.67,552.48
2016,3,29,16,45,726.0,79.5,0.8,15.0,355.0,650.28,515.6
2016,3,29,17,0,688.0,74.0,0.7,15.0,300.0,594.15,474.83
2016,3,29,17,15,630.0,66.5,0.7,14.5,245.0,522.88,421.74
2016,3,29,17,30,572.0,59.0,0.7,14.0,190.0,454.16,367.94
2016,3,29,17,45,481.0,49.0,0.7,13.5,138.5,366.38,296.12
2016,3,29,18,0,390.0,39.0,0.7,13.0,87.0,285.25,225.9
2016,3,29,18,15,235.0,24.5,0.75,12.5,49.0,171.84,111.33
2016,3,29,18,30,80.0,10.0,0.8,12.0,11.0,45.23,0.0
2016,3,29,18,45,40.0,5.0,0.85,12.0,5.5,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,6,15,95.0,12.0,1.65,3.5,18.0,11.44,0.0
2016,3,30,6,30,190.0,24.0,1.8,4.0,36.0,18.88,6.82
2016,3,30,6,45,318.5,37.5,2.0,5.0,81.0,29.72,20.8
2016,3,30,7,0,447.0,51.0,2.2,6.0,126.0,39.38,30.21
2016,3,30,7,15,524.0,60.5,2.2,7.0,179.5,44.88,35.49
2016,3,30,7,30,601.0,70.0,2.2,8.0,233.0,50.11,40.27
2016,3,30,7,45,655.0,76.0,2.2,9.0,289.0,52.18,41.98
2016,3,30,8,0,709.0,82.0,2.2,10.0,345.0,54.17,43.52
2016,3,30,8,15,743.5,87.0,2.3,10.5,399.0,64.1,43.03
2016,3,30,8,30,778.0,92.0,2.4,11.0,453.0,119.5,68.05
2016,3,30,8,45,804.0,96.0,2.55,12.0,504.5,170.87,102.66
2016,3,30,9,0,830.0,100.0,2.7,13.0,556.0,224.95,146.24
2016,3,30,9,15,847.5,103.0,2.75,13.5,602.5,278.65,193.21
2016,3,30,9,30,865.0,106.0,2.8,14.0,649.0,333.63,242.12
2016,3,30,9,45,875.5,109.5,2.85,14.5,689.0,387.68,290.1
2016,3,30,10,0,886.0,113.0,2.9,15.0,729.0,441.8,337.09
2016,3,30,10,15,895.5,115.0,2.9,15.0,763.0,498.04,384.96
2016,3,30,10,30,905.0,117.0,2.9,15.0,797.0,549.13,427.7
2016,3,30,10,45,906.0,121.5,2.95,15.5,822.0,596.96,466.12
2016,3,30,11,0,907.0,126.0,3.0,16.0,847.0,643.08,502.11
2016,3,30,11,15,911.0,126.5,3.0,16.0,865.5,685.71,535.44
2016,3,30,11,30,915.0,127.0,3.0,16.0,884.0,726.45,566.66
2016,3,30,11,45,911.5,130.5,3.05,16.5,893.0,762.59,592.98
2016,3,30,12,0,908.0,134.0,3.1,17.0,902.0,796.07,615.99
2016,3,30,12,15,907.5,134.0,3.15,17.0,903.5,825.87,636.99
2016,3,30,12,30,907.0,134.0,3.2,17.0,905.0,852.91,656.06
2016,3,30,12,45,898.0,137.5,3.25,17.5,896.0,873.46,669.39
2016,3,30,13,0,889.0,141.0,3.3,18.0,887.0,890.77,680.55
2016,3,30,13,15,884.0,140.0,3.3,18.0,871.5,903.88,689.87
2016,3,30,13,30,879.0,139.0,3.3,18.0,856.0,919.82,701.3
2016,3,30,13,45,859.5,144.0,3.35,18.0,830.0,920.38,702.56
2016,3,30,14,0,840.0,149.0,3.4,18.0,804.0,917.49,701.71
2016,3,30,14,15,829.0,147.0,3.4,17.5,773.0,911.52,699.89
2016,3,30,14,30,818.0,145.0,3.4,17.0,742.0,902.32,695.97
2016,3,30,14,45,793.0,147.0,3.4,17.0,702.5,881.81,682.92
2016,3,30,15,0,768.0,149.0,3.4,17.0,663.0,863.61,671.66
2016,3,30,15,15,758.0,135.0,3.35,16.5,615.5,833.32,652.73
2016,3,30,15,30,748.0,121.0,3.3,16.0,568.0,800.01,631.56
2016,3,30,15,45,612.5,148.0,3.25,16.0,495.0,706.28,564.45
2016,3,30,16,0,477.0,175.0,3.2,16.0,422.0,610.0,491.42
2016,3,30,16,15,437.5,168.5,2.9,15.5,377.0,562.02,455.97
2016,3,30,16,30,398.0,162.0,2.6,15.0,332.0,514.53,419.94
2016,3,30,16,45,372.0,143.0,2.35,15.0,285.5,463.3,380.23
2016,3,30,17,0,346.0,124.0,2.1,15.0,239.0,412.3,339.83
2016,3,30,17,15,371.0,101.0,1.95,14.0,204.5,390.77,324.02
2016,3,30,17,30,396.0,78.0,1.8,13.0,170.0,365.7,303.62
2016,3,30,17,45,310.0,62.0,1.7,12.5,122.5,281.67,232.03
2016,3,30,18,0,224.0,46.0,1.6,12.0,75.0,204.54,164.15
2016,3,30,18,15,112.0,27.0,1.6,11.5,41.5,103.52,68.47
2016,3,30,18,30,0.0,8.0,1.6,11.0,8.0,7.63,0.0
2016,3,30,18,45,0.0,4.0,1.65,11.0,4.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,9.5,2.45,9.5,9.5,9.05,0.0
2016,3,31,6,30,0.0,19.0,2.9,10.0,19.0,17.64,6.86
2016,3,31,6,45,11.5,40.5,3.4,11.0,42.5,35.82,25.65
2016,3,31,7,0,23.0,62.0,3.9,12.0,66.0,53.43,41.95
2016,3,31,7,15,37.5,85.5,3.95,12.5,95.0,72.03,58.91
2016,3,31,7,30,52.0,109.0,4.0,13.0,124.0,90.18,75.15
2016,3,31,7,45,67.5,131.0,4.1,13.5,154.0,106.97,89.82
2016,3,31,8,0,83.0,153.0,4.2,14.0,184.0,123.37,103.84
2016,3,31,8,15,55.0,165.5,4.35,14.5,187.5,135.05,107.62
2016,3,31,8,30,27.0,178.0,4.5,15.0,191.0,148.9,118.19
2016,3,31,8,45,32.0,200.0,4.65,15.5,217.0,170.41,134.79
2016,3,31,9,0,37.0,222.0,4.8,16.0,243.0,192.73,152.1
2016,3,31,9,15,91.5,258.5,4.95,16.5,315.5,238.33,186.39
2016,3,31,9,30,146.0,295.0,5.1,17.0,388.0,283.85,220.98
2016,3,31,9,45,219.5,307.5,5.25,17.5,456.5,331.25,257.2
2016,3,31,10,0,293.0,320.0,5.4,18.0,525.0,380.38,295.38
2016,3,31,10,15,199.0,342.0,5.45,18.5,484.0,380.48,296.56
2016,3,31,10,30,105.0,364.0,5.5,19.0,443.0,370.34,288.57
2016,3,31,10,45,130.0,381.5,5.55,19.5,483.0,403.46,313.8
2016,3,31,11,0,155.0,399.0,5.6,20.0,523.0,443.46,344.03
2016,3,31,11,15,259.0,391.5,5.55,20.0,604.5,512.08,397.54
2016,3,31,11,30,363.0,384.0,5.5,20.0,686.0,590.94,458.31
2016,3,31,11,45,196.5,363.5,5.45,20.5,527.5,474.37,367.88
2016,3,31,12,0,30.0,343.0,5.4,21.0,369.0,341.79,263.25
2016,3,31,12,15,26.0,331.0,5.3,21.0,353.5,331.17,255.28
2016,3,31,12,30,22.0,319.0,5.2,21.0,338.0,316.33,243.83
2016,3,31,12,45,34.0,345.5,5.15,21.0,374.5,358.2,276.17
2016,3,31,13,0,46.0,372.0,5.1,21.0,411.0,397.77,306.46
2016,3,31,13,15,56.5,377.5,4.95,21.0,424.5,416.32,320.73
2016,3,31,13,30,67.0,383.0,4.8,21.0,438.0,435.3,335.35
2016,3,31,13,45,52.0,355.0,4.65,21.0,397.0,397.5,306.62
2016,3,31,14,0,37.0,327.0,4.5,21.0,356.0,358.58,277.01
2016,3,31,14,15,39.5,319.0,4.2,20.5,349.0,355.51,275.52
2016,3,31,14,30,42.0,311.0,3.9,20.0,342.0,352.28,273.95
2016,3,31,14,45,203.0,299.0,3.65,20.0,437.0,498.04,390.15
2016,3,31,15,0,364.0,287.0,3.4,20.0,532.0,642.24,500.52
2016,3,31,15,15,232.0,280.0,3.2,19.5,433.0,506.3,397.51
2016,3,31,15,30,100.0,273.0,3.0,19.0,334.0,373.02,294.31
2016,3,31,15,45,50.0,214.0,2.9,19.0,245.0,264.86,209.95
2016,3,31,16,0,0.0,155.0,2.8,19.0,156.0,150.04,117.43
2016,3,31,16,15,0.0,136.5,2.65,18.5,137.0,131.95,103.53
2016,3,31,16,30,0.0,118.0,2.5,18.0,118.0,113.75,89.17
2016,3,31,16,45,0.0,102.0,2.4,18.0,102.0,98.13,76.56
2016,3,31,17,0,0.0,86.0,2.3,18.0,86.0,82.43,63.7
2016,3,31,17,15,0.0,70.0,2.2,17.5,70.0,66.62,50.65
2016,3,31,17,30,0.0,54.0,2.1,17.0,54.0,50.68,37.23
2016,3,31,17,45,0.0,39.5,2.05,17.0,39.5,36.7,25.18
2016,3,31,18,0,0.0,25.0,2.0,17.0,25.0,23.2,13.46
2016,3,31,18,15,0.0,14.0,2.0,16.5,14.0,12.98,3.74
2016,3,31,18,30,0.0,3.0,2.0,16.0,3.0,2.86,0.0
2016,3,31,18,45,0.0,1.5,2.0,16.0,1.5,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,5.5,5.25,17.0,5.5,5.24,0.0
2016,4,1,6,30,0.0,11.0,5.4,17.0,11.0,10.19,1.83
2016,4,1,6,45,0.0,25.0,5.6,17.5,25.0,23.2,14.23
2016,4,1,7,0,0.0,39.0,5.8,18.0,39.0,36.23,26.01
2016,4,1,7,15,0.0,55.5,5.8,18.0,55.5,51.17,39.42
2016,4,1,7,30,0.0,72.0,5.8,18.0,72.0,65.72,52.34
2016,4,1,7,45,0.0,90.0,5.8,18.0,90.0,81.32,65.97
2016,4,1,8,0,0.0,108.0,5.8,18.0,108.0,96.74,79.25
2016,4,1,8,15,0.0,104.0,5.7,18.0,104.0,94.6,73.53
2016,4,1,8,30,0.0,100.0,5.6,18.0,100.0,92.02,71.14
2016,4,1,8,45,142.5,170.0,5.6,18.5,250.0,157.56,118.16
2016,4,1,9,0,285.0,240.0,5.6,19.0,400.0,239.04,177.55
2016,4,1,9,15,147.0,222.5,5.7,19.5,305.5,219.59,167.7
2016,4,1,9,30,9.0,205.0,5.8,20.0,211.0,187.01,145.77
2016,4,1,9,45,139.0,266.5,5.9,20.5,364.5,273.11,211.01
2016,4,1,10,0,269.0,328.0,6.0,21.0,518.0,378.49,291.49
2016,4,1,10,15,281.5,336.0,5.9,21.0,543.0,409.01,315.84
2016,4,1,10,30,294.0,344.0,5.8,21.0,568.0,440.39,340.74
2016,4,1,10,45,295.5,356.0,5.75,21.5,587.5,469.87,363.19
2016,4,1,11,0,297.0,368.0,5.7,22.0,607.0,499.21,385.11
2016,4,1,11,15,148.5,254.5,5.5,22.0,374.0,326.17,253.17
2016,4,1,11,30,0.0,141.0,5.3,22.0,141.0,131.29,99.11
2016,4,1,11,45,0.5,142.0,5.15,22.0,143.0,132.72,100.34
2016,4,1,12,0,1.0,143.0,5.0,22.0,145.0,134.18,101.45
2016,4,1,12,15,183.0,270.0,4.95,21.5,427.0,400.88,312.96
2016,4,1,12,30,365.0,397.0,4.9,21.0,709.0,676.33,519.74
2016,4,1,12,45,270.0,413.5,4.85,21.0,643.5,628.84,481.87
2016,4,1,13,0,175.0,430.0,4.8,21.0,578.0,570.36,436.94
2016,4,1,13,15,100.0,374.0,4.8,21.0,459.0,450.59,347.17
2016,4,1,13,30,25.0,318.0,4.8,21.0,340.0,324.77,250.37
2016,4,1,13,45,34.5,329.5,4.8,21.0,358.0,355.96,275.03
2016,4,1,14,0,44.0,341.0,4.8,21.0,376.0,379.53,293.52
2016,4,1,14,15,33.5,310.0,4.6,21.0,336.5,340.71,263.84
2016,4,1,14,30,23.0,279.0,4.4,21.0,297.0,290.2,225.11
2016,4,1,14,45,19.5,257.5,4.2,21.0,272.0,266.58,207.15
2016,4,1,15,0,16.0,236.0,4.0,21.0,247.0,242.74,188.91
2016,4,1,15,15,12.0,215.5,3.9,20.5,223.5,219.35,171.25
2016,4,1,15,30,8.0,195.0,3.8,20.0,200.0,195.88,153.33
2016,4,1,15,45,9.5,187.0,3.75,20.0,192.5,190.16,149.32
2016,4,1,16,0,11.0,179.0,3.7,20.0,185.0,184.53,145.36
2016,4,1,16,15,5.5,159.0,3.65,20.0,162.0,160.37,126.17
2016,4,1,16,30,0.0,139.0,3.6,20.0,139.0,136.35,106.93
2016,4,1,16,45,0.0,121.0,3.55,20.0,121.0,118.8,92.95
2016,4,1,17,0,0.0,103.0,3.5,20.0,103.0,101.16,78.67
2016,4,1,17,15,0.0,84.0,3.35,19.5,84.0,82.22,63.21
2016,4,1,17,30,0.0,65.0,3.2,19.0,65.0,63.04,47.23
2016,4,1,17,45,0.0,48.0,3.1,19.0,48.0,45.9,32.6
2016,4,1,18,0,0.0,31.0,3.0,19.0,31.0,28.79,17.91
2016,4,1,18,15,0.0,18.0,3.05,18.5,18.0,16.7,6.59
2016,4,1,18,30,0.0,5.0,3.1,18.0,5.0,4.77,0.0
2016,4,1,18,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,7.5,1.75,12.0,7.5,7.15,0.0
2016,4,2,6,30,0.0,15.0,2.0,12.0,15.0,13.91,5.23
2016,4,2,6,45,0.0,29.5,2.25,12.5,29.5,27.39,18.36
2016,4,2,7,0,0.0,44.0,2.5,13.0,44.0,40.75,30.68
2016,4,2,7,15,0.0,61.5,2.6,13.0,61.5,56.2,44.79
2016,4,2,7,30,0.0,79.0,2.7,13.0,79.0,71.48,58.54
2016,4,2,7,45,1.5,104.0,2.8,13.0,105.0,92.45,77.1
2016,4,2,8,0,3.0,129.0,2.9,13.0,131.0,113.01,95.02
2016,4,2,8,15,1.5,104.0,2.9,13.0,105.0,94.74,74.94
2016,4,2,8,30,0.0,79.0,2.9,13.0,79.0,73.55,56.91
2016,4,2,8,45,38.0,162.5,2.9,13.5,184.0,144.7,114.14
2016,4,2,9,0,76.0,246.0,2.9,14.0,289.0,218.45,172.01
2016,4,2,9,15,437.0,186.0,2.95,14.0,463.0,250.87,185.87
2016,4,2,9,30,798.0,126.0,3.0,14.0,637.0,341.92,252.17
2016,4,2,9,45,534.5,228.0,3.15,14.5,579.5,372.05,285.21
2016,4,2,10,0,271.0,330.0,3.3,15.0,522.0,382.28,298.19
2016,4,2,10,15,204.0,352.5,3.5,15.5,501.0,393.26,307.65
2016,4,2,10,30,137.0,375.0,3.7,16.0,480.0,392.19,306.81
2016,4,2,10,45,521.0,249.0,3.95,16.5,666.5,502.66,394.8
2016,4,2,11,0,905.0,123.0,4.2,17.0,853.0,650.49,510.53
2016,4,2,11,15,911.0,124.0,4.35,17.0,873.0,694.54,545.17
2016,4,2,11,30,917.0,125.0,4.5,17.0,893.0,736.86,578.57
2016,4,2,11,45,929.0,120.5,4.7,17.5,907.0,776.59,608.47
2016,4,2,12,0,941.0,116.0,4.9,18.0,921.0,814.46,635.37
2016,4,2,12,15,942.0,116.0,5.05,18.0,924.0,845.94,658.58
2016,4,2,12,30,943.0,116.0,5.2,18.0,927.0,874.64,679.89
2016,4,2,12,45,949.0,112.0,5.35,18.0,923.0,900.68,699.38
2016,4,2,13,0,955.0,108.0,5.5,18.0,919.0,923.75,716.88
2016,4,2,13,15,952.0,107.0,5.6,18.0,904.5,938.94,728.6
2016,4,2,13,30,949.0,106.0,5.7,18.0,890.0,950.73,738.09
2016,4,2,13,45,705.0,210.0,5.85,18.0,784.0,863.38,676.62
2016,4,2,14,0,461.0,314.0,6.0,18.0,678.0,756.7,593.84
2016,4,2,14,15,696.0,206.0,6.0,17.5,732.0,866.4,683.55
2016,4,2,14,30,931.0,98.0,6.0,17.0,786.0,953.53,748.96
2016,4,2,14,45,922.0,95.5,6.05,17.0,749.0,940.98,741.08
2016,4,2,15,0,913.0,93.0,6.1,17.0,712.0,925.14,731.43
2016,4,2,15,15,899.5,90.5,6.0,16.5,669.0,902.18,717.26
2016,4,2,15,30,886.0,88.0,5.9,16.0,626.0,876.33,700.99
2016,4,2,15,45,870.0,84.5,5.8,16.0,578.0,844.51,678.9
2016,4,2,16,0,854.0,81.0,5.7,16.0,530.0,817.13,660.11
2016,4,2,16,15,829.5,77.5,5.5,15.5,477.5,773.85,629.89
2016,4,2,16,30,805.0,74.0,5.3,15.0,425.0,729.09,598.13
2016,4,2,16,45,770.0,69.5,5.1,14.5,370.0,674.14,557.78
2016,4,2,17,0,735.0,65.0,4.9,14.0,315.0,619.02,516.25
2016,4,2,17,15,681.5,59.5,4.7,13.5,259.5,550.48,462.06
2016,4,2,17,30,628.0,54.0,4.5,13.0,204.0,488.58,409.87
2016,4,2,17,45,539.0,46.0,4.35,12.5,151.5,401.34,334.69
2016,4,2,18,0,450.0,38.0,4.2,12.0,99.0,320.6,261.93
2016,4,2,18,15,294.0,25.5,4.15,11.5,58.5,208.65,153.28
2016,4,2,18,30,138.0,13.0,4.1,11.0,18.0,75.17,0.0
2016,4,2,18,45,69.0,6.5,4.05,10.5,9.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,4.25,3.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.35,2.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,4,3,6,15,157.0,14.5,2.75,1.5,27.5,13.82,0.0
2016,4,3,6,30,314.0,29.0,3.0,2.0,55.0,23.4,13.86
2016,4,3,6,45,433.0,39.5,3.3,2.5,104.5,30.63,22.21
2016,4,3,7,0,552.0,50.0,3.6,3.0,154.0,37.52,29.03
2016,4,3,7,15,620.5,57.5,3.65,3.0,209.5,41.43,32.94
2016,4,3,7,30,689.0,65.0,3.7,3.0,265.0,45.18,36.5
2016,4,3,7,45,734.5,70.0,3.8,3.5,322.0,51.53,42.27
2016,4,3,8,0,780.0,75.0,3.9,4.0,379.0,53.31,43.71
2016,4,3,8,15,810.0,79.5,3.8,4.5,434.0,80.47,47.42
2016,4,3,8,30,840.0,84.0,3.7,5.0,489.0,133.33,75.44
2016,4,3,8,45,863.0,86.5,3.65,5.5,540.5,186.85,115.81
