Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,9,0,886.0,89.0,3.6,6.0,592.0,242.64,164.05
2016,4,3,9,15,901.5,91.5,3.5,6.5,638.5,304.78,220.24
2016,4,3,9,30,917.0,94.0,3.4,7.0,685.0,361.27,272.07
2016,4,3,9,45,929.0,96.0,3.3,7.5,726.0,416.72,322.41
2016,4,3,10,0,941.0,98.0,3.2,8.0,767.0,472.19,371.44
2016,4,3,10,15,949.0,99.5,3.1,8.5,801.0,525.19,417.02
2016,4,3,10,30,957.0,101.0,3.0,9.0,835.0,577.34,460.37
2016,4,3,10,45,962.5,102.0,2.9,9.5,861.5,626.61,500.02
2016,4,3,11,0,968.0,103.0,2.8,10.0,888.0,674.36,537.16
2016,4,3,11,15,971.5,103.5,2.65,10.5,906.5,718.67,570.25
2016,4,3,11,30,975.0,104.0,2.5,11.0,925.0,760.89,600.68
2016,4,3,11,45,976.5,104.5,2.45,11.5,935.0,799.42,626.8
2016,4,3,12,0,978.0,105.0,2.4,12.0,945.0,835.38,650.25
2016,4,3,12,15,977.5,105.0,2.35,12.0,946.5,866.59,671.33
2016,4,3,12,30,977.0,105.0,2.3,12.0,948.0,894.82,690.26
2016,4,3,12,45,977.5,103.5,2.25,12.5,941.5,919.3,705.25
2016,4,3,13,0,978.0,102.0,2.2,13.0,935.0,940.56,717.99
2016,4,3,13,15,974.0,101.0,2.15,13.0,919.5,955.1,727.51
2016,4,3,13,30,970.0,100.0,2.1,13.0,904.0,966.13,734.81
2016,4,3,13,45,964.5,99.0,2.1,13.5,880.5,972.27,738.18
2016,4,3,14,0,959.0,98.0,2.1,14.0,857.0,974.84,739.33
2016,4,3,14,15,951.0,96.5,2.05,14.0,826.0,971.06,737.19
2016,4,3,14,30,943.0,95.0,2.0,14.0,795.0,963.77,732.9
2016,4,3,14,45,931.5,93.5,2.0,14.5,757.0,949.91,723.6
2016,4,3,15,0,920.0,92.0,2.0,15.0,719.0,932.78,712.29
2016,4,3,15,15,906.0,90.0,1.95,15.0,675.0,909.76,697.84
2016,4,3,15,30,892.0,88.0,1.9,15.0,631.0,883.88,681.52
2016,4,3,15,45,870.5,86.0,1.85,15.0,581.5,848.97,658.91
2016,4,3,16,0,849.0,84.0,1.8,15.0,532.0,818.84,639.61
2016,4,3,16,15,823.0,80.0,1.65,14.5,479.0,773.78,609.58
2016,4,3,16,30,797.0,76.0,1.5,14.0,426.0,727.32,578.15
2016,4,3,16,45,760.0,72.0,1.4,14.0,371.0,671.61,538.64
2016,4,3,17,0,723.0,68.0,1.3,14.0,316.0,615.86,498.13
2016,4,3,17,15,670.0,62.0,1.25,13.0,260.5,551.49,451.01
2016,4,3,17,30,617.0,56.0,1.2,12.0,205.0,485.62,399.39
2016,4,3,17,45,532.0,47.5,1.15,11.0,153.0,400.3,329.32
2016,4,3,18,0,447.0,39.0,1.1,10.0,101.0,321.13,260.64
2016,4,3,18,15,300.0,26.5,1.15,9.5,60.0,213.38,158.85
2016,4,3,18,30,153.0,14.0,1.2,9.0,19.0,83.28,0.0
2016,4,3,18,45,76.5,7.0,1.25,8.5,9.5,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,163.5,14.0,2.35,5.5,28.0,11.05,0.0
2016,4,4,6,30,327.0,28.0,2.5,6.0,56.0,22.2,13.01
2016,4,4,6,45,438.5,38.0,2.7,7.0,104.5,29.03,20.42
2016,4,4,7,0,550.0,48.0,2.9,8.0,153.0,35.53,26.68
2016,4,4,7,15,616.0,54.5,2.95,8.5,208.0,38.72,29.76
2016,4,4,7,30,682.0,61.0,3.0,9.0,263.0,45.91,36.3
2016,4,4,7,45,727.5,66.0,3.1,10.0,319.0,47.9,37.91
2016,4,4,8,0,773.0,71.0,3.2,11.0,375.0,49.83,39.37
2016,4,4,8,15,802.5,75.0,3.45,12.0,429.0,80.46,44.2
2016,4,4,8,30,832.0,79.0,3.7,13.0,483.0,132.55,72.15
2016,4,4,8,45,854.0,81.5,3.95,14.0,534.5,185.53,111.56
2016,4,4,9,0,876.0,84.0,4.2,15.0,586.0,247.27,163.38
2016,4,4,9,15,891.5,86.5,4.3,15.5,632.0,302.29,212.37
2016,4,4,9,30,907.0,89.0,4.4,16.0,678.0,358.17,262.48
2016,4,4,9,45,918.0,91.5,4.5,16.5,718.5,413.06,311.31
2016,4,4,10,0,929.0,94.0,4.6,17.0,759.0,467.9,358.99
2016,4,4,10,15,937.0,95.5,4.6,17.5,792.5,520.21,403.28
2016,4,4,10,30,945.0,97.0,4.6,18.0,826.0,571.7,445.57
2016,4,4,10,45,950.0,98.5,4.65,18.5,852.5,620.47,484.71
2016,4,4,11,0,955.0,100.0,4.7,19.0,879.0,667.71,521.61
2016,4,4,11,15,959.0,101.0,4.7,19.0,897.0,712.14,556.36
2016,4,4,11,30,963.0,102.0,4.7,19.0,915.0,754.58,588.92
2016,4,4,11,45,964.0,102.5,4.75,19.5,925.0,792.21,614.98
2016,4,4,12,0,965.0,103.0,4.8,20.0,935.0,827.27,638.73
2016,4,4,12,15,964.5,103.0,4.8,20.0,936.5,857.97,660.25
2016,4,4,12,30,964.0,103.0,4.8,20.0,938.0,885.73,679.68
2016,4,4,12,45,962.0,102.5,4.85,20.0,931.0,908.68,696.1
2016,4,4,13,0,960.0,102.0,4.9,20.0,924.0,928.39,710.38
2016,4,4,13,15,956.0,101.5,4.9,20.0,908.5,943.04,720.89
2016,4,4,13,30,952.0,101.0,4.9,20.0,893.0,954.25,729.15
2016,4,4,13,45,943.5,101.0,4.95,20.5,869.0,958.49,731.66
2016,4,4,14,0,935.0,101.0,5.0,21.0,845.0,959.22,731.92
2016,4,4,14,15,926.5,99.5,5.0,20.5,813.5,954.87,731.34
2016,4,4,14,30,918.0,98.0,5.0,20.0,782.0,947.09,728.53
2016,4,4,14,45,900.5,99.0,5.0,20.0,743.0,930.66,718.34
2016,4,4,15,0,883.0,100.0,5.0,20.0,704.0,911.21,706.17
2016,4,4,15,15,867.5,97.5,4.9,20.0,660.0,886.75,689.84
2016,4,4,15,30,852.0,95.0,4.8,20.0,616.0,866.71,676.76
2016,4,4,15,45,821.5,95.0,4.7,20.0,565.5,827.19,649.64
2016,4,4,16,0,791.0,95.0,4.6,20.0,515.0,785.95,621.18
2016,4,4,16,15,763.0,90.5,4.5,19.5,463.0,740.05,590.15
2016,4,4,16,30,735.0,86.0,4.4,19.0,411.0,692.99,557.69
2016,4,4,16,45,682.0,83.5,4.3,18.5,355.0,633.16,514.71
2016,4,4,17,0,629.0,81.0,4.2,18.0,299.0,570.79,468.31
2016,4,4,17,15,572.5,73.5,4.05,17.5,245.5,501.63,413.9
2016,4,4,17,30,516.0,66.0,3.9,17.0,192.0,435.01,359.41
2016,4,4,17,45,416.5,56.0,3.8,16.5,141.5,342.91,281.92
2016,4,4,18,0,317.0,46.0,3.7,16.0,91.0,256.68,206.93
2016,4,4,18,15,199.0,29.5,3.55,15.5,53.5,164.14,121.27
2016,4,4,18,30,81.0,13.0,3.4,15.0,16.0,64.98,0.0
2016,4,4,18,45,40.5,6.5,3.25,14.5,8.0,6.2,0.0
2016,4,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,147.0,17.0,4.25,2.0,30.5,13.72,0.0
2016,4,5,6,30,294.0,34.0,4.4,2.0,61.0,27.73,18.31
2016,4,5,6,45,414.5,45.0,4.6,2.5,111.5,35.18,26.47
2016,4,5,7,0,535.0,56.0,4.8,3.0,162.0,42.3,33.49
2016,4,5,7,15,603.0,64.0,4.8,3.0,218.0,46.37,37.53
2016,4,5,7,30,671.0,72.0,4.8,3.0,274.0,50.27,41.21
2016,4,5,7,45,714.5,78.5,4.85,3.5,330.5,52.7,43.32
2016,4,5,8,0,758.0,85.0,4.9,4.0,387.0,54.99,45.22
2016,4,5,8,15,789.5,90.0,4.85,4.0,442.5,95.74,57.45
2016,4,5,8,30,821.0,95.0,4.8,4.0,498.0,148.19,88.08
2016,4,5,8,45,840.0,100.5,4.75,4.5,549.5,202.61,130.95
2016,4,5,9,0,859.0,106.0,4.7,5.0,601.0,258.91,180.54
2016,4,5,9,15,876.5,109.0,4.6,5.5,648.5,314.4,231.55
2016,4,5,9,30,894.0,112.0,4.5,6.0,696.0,371.13,283.79
2016,4,5,9,45,905.0,115.5,4.4,6.5,737.0,426.86,334.57
2016,4,5,10,0,916.0,119.0,4.3,7.0,778.0,487.0,387.43
2016,4,5,10,15,925.5,121.0,4.2,7.0,813.0,540.05,433.95
2016,4,5,10,30,935.0,123.0,4.1,7.0,848.0,592.44,478.6
2016,4,5,10,45,941.0,125.0,4.0,7.5,875.0,641.99,518.78
2016,4,5,11,0,947.0,127.0,3.9,8.0,902.0,690.13,556.79
2016,4,5,11,15,951.5,128.0,3.8,8.0,921.5,734.83,592.14
2016,4,5,11,30,956.0,129.0,3.7,8.0,941.0,777.59,625.2
2016,4,5,11,45,958.0,129.5,3.6,8.5,951.5,815.98,652.28
2016,4,5,12,0,960.0,130.0,3.5,9.0,962.0,851.9,676.25
2016,4,5,12,15,960.5,130.0,3.4,9.0,963.5,883.55,698.13
2016,4,5,12,30,961.0,130.0,3.3,9.0,965.0,912.34,717.84
2016,4,5,12,45,964.5,126.5,3.25,9.5,959.5,937.31,733.78
2016,4,5,13,0,968.0,123.0,3.2,10.0,954.0,959.17,747.5
2016,4,5,13,15,964.5,122.0,3.1,10.0,938.5,974.15,757.41
2016,4,5,13,30,961.0,121.0,3.0,10.0,923.0,985.68,765.02
2016,4,5,13,45,958.5,117.5,2.9,10.5,900.0,992.03,767.76
2016,4,5,14,0,956.0,114.0,2.8,11.0,877.0,994.79,768.16
2016,4,5,14,15,948.0,112.5,2.7,11.0,845.5,991.1,765.68
2016,4,5,14,30,940.0,111.0,2.6,11.0,814.0,983.91,761.0
2016,4,5,14,45,931.0,108.0,2.55,11.0,776.0,970.74,752.86
2016,4,5,15,0,922.0,105.0,2.5,11.0,738.0,954.23,742.61
2016,4,5,15,15,907.5,102.0,2.4,10.5,693.0,929.64,727.67
2016,4,5,15,30,893.0,99.0,2.3,10.0,648.0,909.4,715.88
2016,4,5,15,45,875.0,95.5,2.25,10.0,598.5,875.57,693.58
2016,4,5,16,0,857.0,92.0,2.2,10.0,549.0,839.34,669.53
2016,4,5,16,15,830.5,88.0,2.05,9.5,495.0,793.5,638.53
2016,4,5,16,30,804.0,84.0,1.9,9.0,441.0,746.23,606.01
2016,4,5,16,45,768.5,79.0,1.75,9.0,385.0,689.93,564.92
2016,4,5,17,0,733.0,74.0,1.6,9.0,329.0,637.81,526.11
2016,4,5,17,15,679.5,67.5,1.45,8.0,272.5,568.05,473.33
2016,4,5,17,30,626.0,61.0,1.3,7.0,216.0,500.45,419.07
2016,4,5,17,45,540.0,52.0,1.15,6.5,162.0,413.0,345.27
2016,4,5,18,0,454.0,43.0,1.0,6.0,108.0,331.6,273.34
2016,4,5,18,15,307.0,29.5,1.05,5.5,65.5,221.48,171.14
2016,4,5,18,30,160.0,16.0,1.1,5.0,23.0,109.26,0.0
2016,4,5,18,45,80.0,8.0,1.15,4.5,11.5,7.63,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,166.5,16.0,1.2,-0.5,32.0,12.6,0.0
2016,4,6,6,30,333.0,32.0,1.4,0.0,64.0,25.52,16.88
2016,4,6,6,45,436.0,43.0,1.65,0.5,113.5,33.08,24.88
2016,4,6,7,0,539.0,54.0,1.9,1.0,163.0,40.25,31.94
2016,4,6,7,15,604.0,61.5,2.05,1.5,218.0,44.01,35.6
2016,4,6,7,30,669.0,69.0,2.2,2.0,273.0,47.59,38.92
2016,4,6,7,45,707.5,76.0,2.4,3.0,328.0,50.51,41.4
2016,4,6,8,0,746.0,83.0,2.6,4.0,383.0,53.22,43.6
2016,4,6,8,15,776.5,87.5,2.65,4.5,437.5,96.75,56.85
2016,4,6,8,30,807.0,92.0,2.7,5.0,492.0,148.09,87.54
2016,4,6,8,45,830.5,95.0,2.75,5.5,543.0,200.45,128.73
2016,4,6,9,0,854.0,98.0,2.8,6.0,594.0,255.16,176.58
2016,4,6,9,15,870.0,101.0,2.85,6.5,640.0,309.96,226.62
2016,4,6,9,30,886.0,104.0,2.9,7.0,686.0,371.45,282.1
2016,4,6,9,45,899.5,105.5,2.95,8.0,726.5,425.5,330.21
2016,4,6,10,0,913.0,107.0,3.0,9.0,767.0,479.74,377.12
2016,4,6,10,15,921.5,109.0,3.05,9.5,801.0,531.99,421.75
2016,4,6,10,30,930.0,111.0,3.1,10.0,835.0,583.49,464.44
2016,4,6,10,45,932.0,114.5,3.2,10.5,860.0,631.64,503.44
2016,4,6,11,0,934.0,118.0,3.3,11.0,885.0,678.07,540.07
2016,4,6,11,15,937.5,119.0,3.35,11.0,903.5,721.4,574.38
2016,4,6,11,30,941.0,120.0,3.4,11.0,922.0,762.75,606.54
2016,4,6,11,45,935.0,125.5,3.45,11.5,930.5,799.12,632.16
2016,4,6,12,0,929.0,131.0,3.5,12.0,939.0,832.63,655.02
2016,4,6,12,15,781.5,212.0,3.55,12.0,893.0,827.35,650.45
2016,4,6,12,30,634.0,293.0,3.6,12.0,847.0,808.81,634.02
2016,4,6,12,45,534.5,327.0,3.65,12.5,791.5,778.43,609.46
2016,4,6,13,0,435.0,361.0,3.7,13.0,736.0,742.25,580.43
2016,4,6,13,15,491.0,337.0,3.7,13.0,753.5,781.86,611.58
2016,4,6,13,30,547.0,313.0,3.7,13.0,771.0,820.51,641.42
2016,4,6,13,45,711.5,229.0,3.75,13.0,808.5,897.55,702.08
2016,4,6,14,0,876.0,145.0,3.8,13.0,846.0,964.35,749.88
2016,4,6,14,15,750.5,188.5,3.8,13.0,773.5,906.18,709.18
2016,4,6,14,30,625.0,232.0,3.8,13.0,701.0,840.08,662.08
2016,4,6,14,45,408.0,280.0,3.8,13.0,580.0,691.49,549.4
2016,4,6,15,0,191.0,328.0,3.8,13.0,459.0,525.11,419.52
2016,4,6,15,15,121.0,294.5,3.65,12.5,376.0,427.22,344.16
2016,4,6,15,30,51.0,261.0,3.5,12.0,293.0,316.88,256.43
2016,4,6,15,45,241.0,228.0,3.35,12.0,359.5,470.88,385.76
2016,4,6,16,0,431.0,195.0,3.2,12.0,426.0,602.99,493.04
2016,4,6,16,15,289.5,193.0,3.0,11.5,341.5,464.95,383.47
2016,4,6,16,30,148.0,191.0,2.8,11.0,257.0,335.21,278.0
2016,4,6,16,45,128.0,171.5,2.65,10.5,223.5,296.44,247.47
2016,4,6,17,0,108.0,152.0,2.5,10.0,190.0,258.59,216.67
2016,4,6,17,15,95.5,127.0,2.45,9.5,156.5,219.33,184.27
2016,4,6,17,30,83.0,102.0,2.4,9.0,123.0,180.17,151.03
2016,4,6,17,45,63.5,78.0,2.4,8.5,92.0,128.99,106.55
2016,4,6,18,0,44.0,54.0,2.4,8.0,61.0,88.04,70.07
2016,4,6,18,15,22.0,33.0,2.35,8.0,36.5,50.4,35.35
2016,4,6,18,30,0.0,12.0,2.3,8.0,12.0,11.13,0.0
2016,4,6,18,45,0.0,6.0,2.3,8.0,6.0,5.72,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,7,6,15,80.5,19.5,4.7,11.0,28.0,16.31,0.0
2016,4,7,6,30,161.0,39.0,4.7,11.0,56.0,30.34,20.28
2016,4,7,6,45,325.5,47.5,4.75,11.0,107.0,36.09,26.46
2016,4,7,7,0,490.0,56.0,4.8,11.0,158.0,41.65,31.9
2016,4,7,7,15,558.0,64.0,4.85,11.0,212.0,45.73,35.78
2016,4,7,7,30,626.0,72.0,4.9,11.0,266.0,49.62,39.33
2016,4,7,7,45,474.0,112.5,4.95,11.0,275.0,78.08,64.83
2016,4,7,8,0,322.0,153.0,5.0,11.0,284.0,110.95,93.9
2016,4,7,8,15,572.5,117.5,4.95,11.5,388.5,107.17,68.74
2016,4,7,8,30,823.0,82.0,4.9,12.0,493.0,145.47,82.11
2016,4,7,8,45,847.0,84.5,4.85,12.5,544.5,198.45,123.61
2016,4,7,9,0,871.0,87.0,4.8,13.0,596.0,260.34,176.87
2016,4,7,9,15,886.5,89.5,4.75,13.0,642.0,315.13,226.7
2016,4,7,9,30,902.0,92.0,4.7,13.0,688.0,370.79,277.48
2016,4,7,9,45,913.5,93.5,4.7,13.5,728.0,424.74,325.83
2016,4,7,10,0,925.0,95.0,4.7,14.0,768.0,478.67,372.94
2016,4,7,10,15,932.5,96.5,4.75,14.0,801.0,530.43,417.95
2016,4,7,10,30,940.0,98.0,4.8,14.0,834.0,581.32,461.15
2016,4,7,10,45,508.0,245.0,4.9,14.5,644.5,502.81,399.77
2016,4,7,11,0,76.0,392.0,5.0,15.0,455.0,397.67,312.9
2016,4,7,11,15,211.5,396.5,5.15,15.0,577.0,495.49,391.12
2016,4,7,11,30,347.0,401.0,5.3,15.0,699.0,605.52,477.28
2016,4,7,11,45,328.5,412.0,5.5,15.5,696.5,620.4,487.67
2016,4,7,12,0,310.0,423.0,5.7,16.0,694.0,633.46,496.88
2016,4,7,12,15,228.0,435.0,5.8,16.0,635.0,592.73,464.86
2016,4,7,12,30,146.0,447.0,5.9,16.0,576.0,548.37,429.65
2016,4,7,12,45,534.5,285.5,6.05,16.0,749.0,740.47,586.61
2016,4,7,13,0,923.0,124.0,6.2,16.0,922.0,927.33,729.16
2016,4,7,13,15,919.0,123.5,6.25,16.0,907.0,941.44,739.16
2016,4,7,13,30,915.0,123.0,6.3,16.0,892.0,952.25,747.75
2016,4,7,13,45,744.5,204.0,6.4,16.5,819.5,904.11,712.46
2016,4,7,14,0,574.0,285.0,6.5,17.0,747.0,837.55,660.2
2016,4,7,14,15,560.5,275.0,6.45,17.0,712.0,820.94,648.97
2016,4,7,14,30,547.0,265.0,6.4,17.0,677.0,801.82,635.69
2016,4,7,14,45,612.0,224.5,6.4,17.0,665.0,822.99,654.83
2016,4,7,15,0,677.0,184.0,6.4,17.0,653.0,837.38,668.01
2016,4,7,15,15,746.5,149.5,6.3,16.5,637.0,856.28,684.49
2016,4,7,15,30,816.0,115.0,6.2,16.0,621.0,864.76,693.38
2016,4,7,15,45,790.0,113.5,6.1,16.0,572.0,827.62,667.0
2016,4,7,16,0,764.0,112.0,6.0,16.0,523.0,793.18,642.74
2016,4,7,16,15,647.0,122.0,5.8,15.5,447.0,692.77,568.24
2016,4,7,16,30,530.0,132.0,5.6,15.0,371.0,590.03,489.1
2016,4,7,16,45,486.5,126.0,5.4,15.0,324.0,535.94,446.36
2016,4,7,17,0,443.0,120.0,5.2,15.0,277.0,483.24,403.72
2016,4,7,17,15,407.0,103.5,5.0,14.5,229.0,424.58,356.3
2016,4,7,17,30,371.0,87.0,4.8,14.0,181.0,367.42,308.54
2016,4,7,17,45,380.5,67.0,4.65,13.5,143.0,334.88,279.8
2016,4,7,18,0,390.0,47.0,4.5,13.0,105.0,302.2,248.34
2016,4,7,18,15,258.0,32.5,4.45,12.5,64.5,200.74,155.28
2016,4,7,18,30,126.0,18.0,4.4,12.0,24.0,96.39,0.0
2016,4,7,18,45,63.0,9.0,4.35,11.5,12.0,35.08,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,179.5,17.0,1.65,4.5,36.0,13.21,0.52
2016,4,8,6,30,359.0,34.0,2.0,5.0,72.0,26.94,18.09
2016,4,8,6,45,466.5,43.5,2.35,6.0,123.0,33.08,24.4
2016,4,8,7,0,574.0,53.0,2.7,7.0,174.0,38.95,30.03
2016,4,8,7,15,636.5,60.0,2.8,7.0,230.0,42.38,33.34
2016,4,8,7,30,699.0,67.0,2.9,7.0,286.0,45.65,36.36
2016,4,8,7,45,744.0,71.5,3.05,7.5,343.0,51.65,41.68
2016,4,8,8,0,789.0,76.0,3.2,8.0,400.0,53.0,42.68
2016,4,8,8,15,818.0,80.0,3.15,8.5,455.0,100.2,54.7
2016,4,8,8,30,847.0,84.0,3.1,9.0,510.0,153.46,88.21
2016,4,8,8,45,870.0,86.0,3.05,9.5,562.0,207.25,131.1
2016,4,8,9,0,893.0,88.0,3.0,10.0,614.0,269.82,185.39
2016,4,8,9,15,908.0,90.5,2.95,10.0,660.5,325.68,236.29
2016,4,8,9,30,923.0,93.0,2.9,10.0,707.0,382.32,287.86
2016,4,8,9,45,936.0,94.0,2.9,10.5,748.0,437.52,336.98
2016,4,8,10,0,949.0,95.0,2.9,11.0,789.0,492.79,384.81
2016,4,8,10,15,956.5,96.5,2.9,11.0,823.0,545.69,430.15
2016,4,8,10,30,964.0,98.0,2.9,11.0,857.0,597.66,473.49
2016,4,8,10,45,970.5,98.5,2.95,11.5,883.5,647.06,512.96
2016,4,8,11,0,977.0,99.0,3.0,12.0,910.0,694.99,550.21
2016,4,8,11,15,980.0,100.0,3.05,12.0,928.0,739.39,584.92
2016,4,8,11,30,983.0,101.0,3.1,12.0,946.0,781.65,616.8
2016,4,8,11,45,985.0,101.0,3.15,12.5,956.0,819.95,642.91
2016,4,8,12,0,987.0,101.0,3.2,13.0,966.0,855.67,666.99
2016,4,8,12,15,557.0,273.0,3.2,13.0,761.5,710.69,557.44
2016,4,8,12,30,127.0,445.0,3.2,13.0,557.0,531.43,414.31
2016,4,8,12,45,106.0,434.0,3.25,13.5,526.5,506.19,395.45
2016,4,8,13,0,85.0,423.0,3.3,14.0,496.0,483.37,377.47
2016,4,8,13,15,109.5,423.5,3.35,14.0,516.5,510.96,399.52
2016,4,8,13,30,134.0,424.0,3.4,14.0,537.0,547.9,428.19
2016,4,8,13,45,385.5,340.5,3.45,14.0,654.0,706.62,554.11
2016,4,8,14,0,637.0,257.0,3.5,14.0,771.0,870.6,678.77
2016,4,8,14,15,352.0,301.5,3.55,13.5,583.5,647.35,511.34
2016,4,8,14,30,67.0,346.0,3.6,13.0,396.0,413.39,327.78
2016,4,8,14,45,41.0,291.5,3.65,13.0,321.5,333.61,266.44
2016,4,8,15,0,15.0,237.0,3.7,13.0,247.0,242.79,194.21
2016,4,8,15,15,7.5,192.0,3.65,13.0,197.0,191.13,152.88
2016,4,8,15,30,0.0,147.0,3.6,13.0,147.0,139.75,111.01
2016,4,8,15,45,0.0,108.5,3.55,13.0,108.5,101.88,80.04
2016,4,8,16,0,0.0,70.0,3.5,13.0,70.0,65.17,49.57
2016,4,8,16,15,12.0,119.5,3.25,12.5,125.0,123.57,99.48
2016,4,8,16,30,24.0,169.0,3.0,12.0,180.0,187.65,153.71
2016,4,8,16,45,20.0,149.0,2.8,11.5,157.5,164.52,134.88
2016,4,8,17,0,16.0,129.0,2.6,11.0,135.0,141.49,115.99
2016,4,8,17,15,307.5,95.5,2.35,10.5,175.0,347.09,294.56
2016,4,8,17,30,599.0,62.0,2.1,10.0,215.0,488.28,410.4
2016,4,8,17,45,523.5,52.5,1.85,9.5,163.5,407.08,340.16
2016,4,8,18,0,448.0,43.0,1.6,9.0,112.0,331.18,272.98
2016,4,8,18,15,313.0,30.5,1.55,8.5,69.5,227.46,178.64
2016,4,8,18,30,178.0,18.0,1.5,8.0,27.0,123.52,10.03
2016,4,8,18,45,89.0,9.0,1.45,7.5,13.5,46.19,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,32.5,19.5,3.65,3.5,23.5,17.24,4.45
2016,4,9,6,30,65.0,39.0,4.0,4.0,47.0,33.24,23.85
2016,4,9,6,45,93.0,61.5,4.4,4.5,78.5,50.91,40.78
2016,4,9,7,0,121.0,84.0,4.8,5.0,110.0,68.05,56.93
2016,4,9,7,15,144.5,104.5,5.2,5.0,144.5,83.37,71.25
2016,4,9,7,30,168.0,125.0,5.6,5.0,179.0,98.25,84.88
2016,4,9,7,45,172.0,149.5,6.0,5.5,213.0,115.11,99.88
2016,4,9,8,0,176.0,174.0,6.4,6.0,247.0,131.69,114.37
2016,4,9,8,15,517.5,129.5,6.5,6.0,384.0,119.84,81.03
2016,4,9,8,30,859.0,85.0,6.6,6.0,521.0,159.44,93.72
2016,4,9,8,45,884.5,86.5,6.7,6.0,574.5,213.97,138.76
2016,4,9,9,0,910.0,88.0,6.8,6.0,628.0,277.54,195.91
2016,4,9,9,15,776.0,137.0,6.75,6.0,621.5,319.33,241.42
2016,4,9,9,30,642.0,186.0,6.7,6.0,615.0,358.6,282.64
2016,4,9,9,45,805.0,141.5,6.65,6.0,711.5,425.54,340.04
2016,4,9,10,0,968.0,97.0,6.6,6.0,808.0,506.55,409.93
2016,4,9,10,15,976.0,98.5,6.55,6.0,842.5,560.59,458.51
2016,4,9,10,30,984.0,100.0,6.5,6.0,877.0,613.73,505.17
2016,4,9,10,45,988.5,101.5,6.45,6.5,903.5,663.72,547.18
2016,4,9,11,0,993.0,103.0,6.4,7.0,930.0,712.05,586.69
2016,4,9,11,15,996.0,104.0,6.35,7.0,948.5,757.08,623.75
2016,4,9,11,30,999.0,105.0,6.3,7.0,967.0,799.93,657.65
2016,4,9,11,45,550.0,270.5,6.25,7.5,746.0,659.61,540.65
2016,4,9,12,0,101.0,436.0,6.2,8.0,525.0,483.84,390.8
2016,4,9,12,15,220.0,429.5,6.1,8.0,623.5,582.99,472.33
2016,4,9,12,30,339.0,423.0,6.0,8.0,722.0,690.37,558.13
2016,4,9,12,45,668.5,264.0,5.95,8.0,848.0,838.3,680.7
2016,4,9,13,0,998.0,105.0,5.9,8.0,974.0,979.48,787.95
2016,4,9,13,15,994.5,104.5,5.85,8.0,958.5,994.84,798.61
2016,4,9,13,30,991.0,104.0,5.8,8.0,943.0,1006.66,807.47
2016,4,9,13,45,984.5,104.0,5.75,8.0,919.0,1012.69,812.25
2016,4,9,14,0,978.0,104.0,5.7,8.0,895.0,1015.11,814.57
2016,4,9,14,15,970.5,102.5,5.6,8.0,863.5,1011.42,812.24
2016,4,9,14,30,963.0,101.0,5.5,8.0,832.0,1004.16,807.49
2016,4,9,14,45,951.5,100.0,5.45,8.0,793.0,990.32,798.44
2016,4,9,15,0,940.0,99.0,5.4,8.0,754.0,973.17,787.14
2016,4,9,15,15,926.5,96.5,5.3,7.5,709.5,949.38,772.12
2016,4,9,15,30,913.0,94.0,5.2,7.0,665.0,922.63,754.93
2016,4,9,15,45,892.0,92.0,5.1,7.0,614.5,894.48,735.29
2016,4,9,16,0,871.0,90.0,5.0,7.0,564.0,856.81,708.37
2016,4,9,16,15,846.0,86.5,4.8,6.5,510.0,812.06,676.51
2016,4,9,16,30,821.0,83.0,4.6,6.0,456.0,765.79,643.05
2016,4,9,16,45,780.5,79.5,4.4,6.0,399.0,706.55,597.61
2016,4,9,17,0,740.0,76.0,4.2,6.0,342.0,651.79,554.89
2016,4,9,17,15,688.5,69.5,3.8,5.5,285.0,582.59,499.2
2016,4,9,17,30,637.0,63.0,3.4,5.0,228.0,515.4,442.42
2016,4,9,17,45,556.0,54.5,3.0,4.5,174.0,430.31,368.31
2016,4,9,18,0,475.0,46.0,2.6,4.0,120.0,350.74,296.09
2016,4,9,18,15,338.0,33.0,2.45,3.0,75.0,243.76,197.19
2016,4,9,18,30,201.0,20.0,2.3,2.0,30.0,137.77,31.18
2016,4,9,18,45,100.5,10.0,2.15,1.5,15.0,52.2,0.0
2016,4,9,19,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-3.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,206.5,17.0,0.95,-1.5,41.0,12.95,3.2
2016,4,10,6,30,413.0,34.0,1.1,-1.0,82.0,26.52,18.49
2016,4,10,6,45,504.5,43.5,1.25,-0.5,133.5,32.69,24.84
2016,4,10,7,0,596.0,53.0,1.4,0.0,185.0,38.55,30.61
2016,4,10,7,15,654.0,59.5,1.3,0.5,240.5,41.6,33.55
2016,4,10,7,30,712.0,66.0,1.2,1.0,296.0,48.98,40.38
2016,4,10,7,45,747.5,72.0,1.2,2.0,351.5,51.63,42.59
2016,4,10,8,0,783.0,78.0,1.2,3.0,407.0,59.04,49.1
2016,4,10,8,15,810.0,82.0,1.0,3.5,460.5,108.68,60.72
2016,4,10,8,30,837.0,86.0,0.8,4.0,514.0,161.42,96.0
2016,4,10,8,45,852.5,90.5,0.65,4.5,564.0,215.44,140.27
2016,4,10,9,0,868.0,95.0,0.5,5.0,614.0,270.88,188.73
2016,4,10,9,15,882.5,98.0,0.45,5.5,659.0,332.13,242.57
2016,4,10,9,30,897.0,101.0,0.4,6.0,704.0,387.72,291.08
2016,4,10,9,45,901.0,106.0,0.35,6.5,742.0,441.38,336.88
2016,4,10,10,0,905.0,111.0,0.3,7.0,780.0,494.33,380.35
2016,4,10,10,15,912.5,113.0,0.45,7.5,812.5,545.56,422.84
2016,4,10,10,30,920.0,115.0,0.6,8.0,845.0,595.95,463.59
2016,4,10,10,45,915.5,122.0,0.75,8.5,867.5,642.6,500.45
2016,4,10,11,0,911.0,129.0,0.9,9.0,890.0,687.04,534.79
2016,4,10,11,15,914.0,130.0,1.0,9.0,907.5,728.95,567.13
2016,4,10,11,30,917.0,131.0,1.1,9.0,925.0,768.9,597.54
2016,4,10,11,45,909.5,137.0,1.25,9.5,932.0,803.42,621.96
2016,4,10,12,0,902.0,143.0,1.4,10.0,939.0,835.09,644.07
2016,4,10,12,15,901.5,143.0,1.45,10.0,939.5,863.99,664.18
2016,4,10,12,30,901.0,143.0,1.5,10.0,940.0,890.18,682.45
2016,4,10,12,45,897.0,143.5,1.6,10.5,932.0,911.01,696.55
2016,4,10,13,0,893.0,144.0,1.7,11.0,924.0,928.78,708.67
2016,4,10,13,15,678.5,242.5,1.75,11.0,830.0,863.97,664.31
2016,4,10,13,30,464.0,341.0,1.8,11.0,736.0,780.07,601.5
2016,4,10,13,45,494.5,321.0,1.85,11.5,731.5,798.02,616.05
2016,4,10,14,0,525.0,301.0,1.9,12.0,727.0,813.87,628.13
2016,4,10,14,15,601.5,256.5,1.95,12.0,727.5,846.81,654.83
2016,4,10,14,30,678.0,212.0,2.0,12.0,728.0,875.36,678.0
2016,4,10,14,45,745.5,174.0,2.05,12.0,717.0,897.06,694.56
2016,4,10,15,0,813.0,136.0,2.1,12.0,706.0,908.65,704.35
2016,4,10,15,15,796.5,132.5,2.1,12.0,662.5,882.82,687.81
2016,4,10,15,30,780.0,129.0,2.1,12.0,619.0,859.03,673.09
2016,4,10,15,45,761.0,123.5,2.1,12.0,571.5,824.03,650.32
2016,4,10,16,0,742.0,118.0,2.1,12.0,524.0,787.02,625.96
2016,4,10,16,15,688.0,111.5,2.0,11.5,459.5,718.38,578.3
2016,4,10,16,30,634.0,105.0,1.9,11.0,395.0,650.21,530.08
2016,4,10,16,45,570.0,108.5,1.85,11.0,345.0,587.18,483.36
2016,4,10,17,0,506.0,112.0,1.8,11.0,295.0,521.76,432.52
2016,4,10,17,15,502.5,94.0,1.6,10.0,251.0,480.69,401.49
2016,4,10,17,30,499.0,76.0,1.4,9.0,207.0,442.23,370.61
2016,4,10,17,45,423.5,64.0,1.25,8.5,157.0,361.61,302.64
2016,4,10,18,0,348.0,52.0,1.1,8.0,107.0,285.25,235.99
2016,4,10,18,15,232.0,36.5,1.15,7.5,67.0,192.36,152.65
2016,4,10,18,30,116.0,21.0,1.2,7.0,27.0,98.96,30.55
2016,4,10,18,45,58.0,10.5,1.3,7.0,13.5,34.73,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,18.0,2.75,5.5,18.0,16.71,6.43
2016,4,11,6,30,0.0,36.0,2.9,6.0,36.0,32.88,23.61
2016,4,11,6,45,5.5,58.0,3.1,6.5,59.0,51.78,41.39
2016,4,11,7,0,11.0,80.0,3.3,7.0,82.0,70.4,58.71
2016,4,11,7,15,22.5,101.5,3.3,7.5,108.0,85.12,72.16
2016,4,11,7,30,34.0,123.0,3.3,8.0,134.0,101.69,86.94
2016,4,11,7,45,59.0,149.5,3.35,8.5,172.5,121.13,103.96
2016,4,11,8,0,84.0,176.0,3.4,9.0,211.0,141.51,115.21
2016,4,11,8,15,66.5,193.5,3.5,9.5,223.5,161.53,129.72
2016,4,11,8,30,49.0,211.0,3.6,10.0,236.0,179.58,144.23
2016,4,11,8,45,32.0,210.5,3.7,10.5,227.5,182.85,146.97
2016,4,11,9,0,15.0,210.0,3.8,11.0,219.0,190.06,153.02
2016,4,11,9,15,123.5,262.0,3.95,11.5,345.0,251.13,199.03
2016,4,11,9,30,232.0,314.0,4.1,12.0,471.0,337.63,266.11
2016,4,11,9,45,184.5,336.0,4.25,13.0,466.0,352.49,278.49
2016,4,11,10,0,137.0,358.0,4.4,14.0,461.0,362.65,286.43
2016,4,11,10,15,93.5,355.0,4.5,14.5,426.5,355.63,280.76
2016,4,11,10,30,50.0,352.0,4.6,15.0,392.0,337.78,266.18
2016,4,11,10,45,423.0,266.5,4.75,15.5,620.5,479.39,380.35
2016,4,11,11,0,796.0,181.0,4.9,16.0,849.0,662.8,523.98
2016,4,11,11,15,801.5,182.5,4.95,16.5,867.0,703.46,554.25
2016,4,11,11,30,807.0,184.0,5.0,17.0,885.0,742.72,583.51
2016,4,11,11,45,820.5,177.5,5.05,17.5,897.5,779.06,610.39
2016,4,11,12,0,834.0,171.0,5.1,18.0,910.0,813.96,635.07
2016,4,11,12,15,499.5,312.0,5.1,18.0,754.5,706.31,550.06
2016,4,11,12,30,165.0,453.0,5.1,18.0,599.0,572.18,442.3
2016,4,11,12,45,496.5,313.5,5.1,18.5,749.0,741.9,577.0
2016,4,11,13,0,828.0,174.0,5.1,19.0,899.0,909.77,701.62
2016,4,11,13,15,654.5,256.5,5.05,19.0,824.0,858.2,662.62
2016,4,11,13,30,481.0,339.0,5.0,19.0,749.0,794.92,612.87
2016,4,11,13,45,427.5,352.0,5.0,19.0,709.0,769.02,593.81
2016,4,11,14,0,374.0,365.0,5.0,19.0,669.0,732.19,566.67
2016,4,11,14,15,374.5,349.5,5.0,19.0,644.5,722.22,560.72
2016,4,11,14,30,375.0,334.0,5.0,19.0,620.0,710.4,553.34
2016,4,11,14,45,422.5,298.0,5.05,19.0,606.0,729.37,570.12
2016,4,11,15,0,470.0,262.0,5.1,19.0,592.0,734.76,577.17
2016,4,11,15,15,559.0,213.5,5.0,19.0,583.0,759.7,599.25
2016,4,11,15,30,648.0,165.0,4.9,19.0,574.0,784.76,620.23
2016,4,11,15,45,618.5,158.0,4.8,19.0,524.5,741.48,589.34
2016,4,11,16,0,589.0,151.0,4.7,19.0,475.0,696.95,557.57
2016,4,11,16,15,517.5,152.5,4.4,18.5,417.0,621.31,500.84
2016,4,11,16,30,446.0,154.0,4.1,18.0,359.0,554.16,449.7
2016,4,11,16,45,397.5,146.5,3.85,17.5,313.0,496.69,405.91
2016,4,11,17,0,349.0,139.0,3.6,17.0,267.0,428.82,353.05
2016,4,11,17,15,311.5,121.0,3.35,16.5,221.0,371.36,307.32
2016,4,11,17,30,274.0,103.0,3.1,16.0,175.0,315.91,261.79
2016,4,11,17,45,224.0,82.5,2.85,16.0,132.5,251.6,207.04
2016,4,11,18,0,174.0,62.0,2.6,16.0,90.0,190.71,153.94
2016,4,11,18,15,102.0,41.0,2.6,15.5,56.0,120.92,92.45
2016,4,11,18,30,30.0,20.0,2.6,15.0,22.0,41.72,12.63
2016,4,11,18,45,15.0,10.0,2.65,15.0,11.0,15.95,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.5,2.8,13.0,2.5,0.0,0.0
2016,4,12,6,0,0.0,5.0,2.8,13.0,5.0,4.77,0.0
2016,4,12,6,15,2.5,23.0,2.75,13.0,23.5,21.19,10.13
2016,4,12,6,30,5.0,41.0,2.7,13.0,42.0,37.0,26.56
2016,4,12,6,45,20.0,63.5,2.65,13.0,68.0,54.66,42.92
2016,4,12,7,0,35.0,86.0,2.6,13.0,94.0,72.55,59.29
2016,4,12,7,15,50.5,108.0,2.6,13.0,123.0,89.73,74.73
2016,4,12,7,30,66.0,130.0,2.6,13.0,152.0,106.54,89.54
2016,4,12,7,45,36.0,137.5,2.65,13.5,150.0,113.46,95.21
2016,4,12,8,0,6.0,145.0,2.7,14.0,148.0,126.87,101.46
2016,4,12,8,15,3.0,134.0,2.65,14.0,135.5,120.44,95.71
2016,4,12,8,30,0.0,123.0,2.6,14.0,123.0,112.21,88.67
2016,4,12,8,45,0.0,132.5,2.6,14.5,132.5,121.0,95.46
2016,4,12,9,0,0.0,142.0,2.6,15.0,142.0,129.79,102.16
2016,4,12,9,15,18.0,209.0,2.5,15.0,221.5,192.78,152.31
2016,4,12,9,30,36.0,276.0,2.4,15.0,301.0,249.11,196.29
2016,4,12,9,45,18.0,187.0,2.3,15.0,199.5,173.87,136.41
2016,4,12,10,0,0.0,98.0,2.2,15.0,98.0,91.38,69.79
2016,4,12,10,15,0.0,107.5,2.25,15.0,107.5,100.11,76.88
2016,4,12,10,30,0.0,117.0,2.3,15.0,117.0,108.86,83.86
2016,4,12,10,45,0.0,119.5,2.35,15.5,119.5,111.23,85.49
2016,4,12,11,0,0.0,122.0,2.4,16.0,122.0,113.62,87.14
2016,4,12,11,15,5.5,176.5,2.5,16.0,181.0,167.57,130.36
2016,4,12,11,30,11.0,231.0,2.6,16.0,240.0,222.06,173.32
2016,4,12,11,45,5.5,182.5,2.75,16.0,187.0,174.1,135.24
2016,4,12,12,0,0.0,134.0,2.9,16.0,134.0,125.15,96.13
2016,4,12,12,15,4.0,166.5,2.95,16.0,170.5,158.87,123.28
2016,4,12,12,30,8.0,199.0,3.0,16.0,207.0,193.03,150.49
2016,4,12,12,45,10.0,222.5,3.1,16.5,232.0,217.47,169.49
2016,4,12,13,0,12.0,246.0,3.2,17.0,257.0,242.25,188.65
2016,4,12,13,15,45.0,327.5,3.15,17.0,366.5,358.66,279.56
2016,4,12,13,30,78.0,409.0,3.1,17.0,476.0,474.29,367.14
2016,4,12,13,45,108.0,407.0,3.1,17.0,497.0,504.44,390.46
2016,4,12,14,0,138.0,405.0,3.1,17.0,518.0,545.7,422.23
2016,4,12,14,15,69.0,229.5,3.05,17.0,286.0,301.01,236.84
2016,4,12,14,30,0.0,54.0,3.0,17.0,54.0,50.35,35.71
2016,4,12,14,45,1.5,115.5,3.0,17.0,117.0,109.68,84.39
2016,4,12,15,0,3.0,177.0,3.0,17.0,180.0,171.31,134.21
2016,4,12,15,15,403.5,146.0,2.9,17.0,402.0,543.28,437.56
2016,4,12,15,30,804.0,115.0,2.8,17.0,624.0,863.63,672.49
2016,4,12,15,45,407.5,152.0,2.75,17.0,409.5,545.28,436.2
2016,4,12,16,0,11.0,189.0,2.7,17.0,195.0,194.46,153.65
2016,4,12,16,15,379.0,139.5,2.5,16.5,315.5,492.71,401.84
2016,4,12,16,30,747.0,90.0,2.3,16.0,436.0,720.41,576.6
2016,4,12,16,45,725.0,82.5,2.1,16.0,384.5,676.53,542.76
2016,4,12,17,0,703.0,75.0,1.9,16.0,333.0,627.97,507.12
2016,4,12,17,15,655.5,69.0,1.7,15.0,279.0,563.19,459.61
2016,4,12,17,30,608.0,63.0,1.5,14.0,225.0,500.23,410.41
2016,4,12,17,45,536.0,54.0,1.3,13.0,173.0,420.76,345.71
2016,4,12,18,0,464.0,45.0,1.1,12.0,121.0,346.23,282.1
2016,4,12,18,15,336.0,33.0,1.15,11.5,77.5,244.66,193.21
2016,4,12,18,30,208.0,21.0,1.2,11.0,34.0,146.35,68.81
2016,4,12,18,45,104.0,10.5,1.25,10.5,17.0,54.7,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,42.5,6.0,2.6,3.5,7.0,0.0,0.0
2016,4,13,6,0,85.0,12.0,2.8,4.0,14.0,11.44,0.0
2016,4,13,6,15,235.5,26.0,3.0,4.5,52.0,20.73,10.92
2016,4,13,6,30,386.0,40.0,3.2,5.0,90.0,31.36,22.53
2016,4,13,6,45,478.0,50.0,3.4,5.5,141.5,37.72,28.87
2016,4,13,7,0,570.0,60.0,3.6,6.0,193.0,43.76,34.65
2016,4,13,7,15,628.0,67.0,3.75,6.5,248.5,46.93,37.59
2016,4,13,7,30,686.0,74.0,3.9,7.0,304.0,49.93,40.24
2016,4,13,7,45,726.5,79.0,4.1,8.0,360.0,51.21,41.13
2016,4,13,8,0,767.0,84.0,4.3,9.0,416.0,73.99,46.87
2016,4,13,8,15,795.0,88.0,4.3,9.5,470.0,123.02,69.22
2016,4,13,8,30,823.0,92.0,4.3,10.0,524.0,175.26,106.17
2016,4,13,8,45,844.0,95.5,4.35,10.5,574.5,228.78,150.94
2016,4,13,9,0,865.0,99.0,4.4,11.0,625.0,284.32,200.34
2016,4,13,9,15,880.0,102.0,4.2,11.0,671.0,339.47,250.72
2016,4,13,9,30,895.0,105.0,4.0,11.0,717.0,401.08,305.77
2016,4,13,9,45,900.0,110.0,3.85,11.5,755.5,454.9,353.22
2016,4,13,10,0,905.0,115.0,3.7,12.0,794.0,508.08,398.68
2016,4,13,10,15,913.5,117.0,3.4,12.5,827.0,559.7,441.04
2016,4,13,10,30,922.0,119.0,3.1,13.0,860.0,610.56,481.12
2016,4,13,10,45,922.0,123.5,2.8,13.5,884.0,657.56,516.6
2016,4,13,11,0,922.0,128.0,2.5,14.0,908.0,702.71,549.11
2016,4,13,11,15,926.0,129.0,2.45,14.0,926.0,745.51,581.19
2016,4,13,11,30,930.0,130.0,2.4,14.0,944.0,786.4,610.86
2016,4,13,11,45,930.0,131.5,2.35,14.5,953.0,822.66,634.24
2016,4,13,12,0,930.0,133.0,2.3,15.0,962.0,856.43,655.62
2016,4,13,12,15,930.0,133.5,2.25,15.0,963.0,886.66,675.59
2016,4,13,12,30,930.0,134.0,2.2,15.0,964.0,914.13,693.59
2016,4,13,12,45,923.0,136.5,2.15,15.5,955.5,934.58,705.48
2016,4,13,13,0,916.0,139.0,2.1,16.0,947.0,951.81,715.25
