Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,13,15,799.0,197.5,1.95,16.0,894.0,928.89,698.42
2016,4,13,13,30,682.0,256.0,1.8,16.0,841.0,900.24,677.35
2016,4,13,13,45,626.5,273.0,1.7,16.0,799.5,877.1,660.36
2016,4,13,14,0,571.0,290.0,1.6,16.0,758.0,849.55,640.3
2016,4,13,14,15,548.5,282.5,1.5,16.0,719.0,826.73,624.65
2016,4,13,14,30,526.0,275.0,1.4,16.0,680.0,801.52,607.29
2016,4,13,14,45,494.5,271.0,1.3,16.0,637.0,769.57,585.04
2016,4,13,15,0,463.0,267.0,1.2,16.0,594.0,735.96,561.6
2016,4,13,15,15,584.0,206.5,1.2,16.0,594.0,777.07,595.48
2016,4,13,15,30,705.0,146.0,1.2,16.0,594.0,817.13,625.09
2016,4,13,15,45,670.5,142.0,1.2,16.0,542.0,771.6,594.8
2016,4,13,16,0,636.0,138.0,1.2,16.0,490.0,724.93,564.3
2016,4,13,16,15,473.5,160.0,1.15,15.5,408.5,595.92,471.71
2016,4,13,16,30,311.0,182.0,1.1,15.0,327.0,467.97,375.58
2016,4,13,16,45,279.0,168.0,1.05,15.0,286.0,420.52,340.44
2016,4,13,17,0,247.0,154.0,1.0,15.0,245.0,374.48,304.89
2016,4,13,17,15,227.5,131.0,0.95,14.0,204.5,327.01,268.7
2016,4,13,17,30,208.0,108.0,0.9,13.0,164.0,280.01,231.47
2016,4,13,17,45,167.5,86.5,0.9,12.5,125.0,222.84,183.75
2016,4,13,18,0,127.0,65.0,0.9,12.0,86.0,168.31,136.76
2016,4,13,18,15,75.0,43.5,0.9,11.5,54.5,100.95,77.92
2016,4,13,18,30,23.0,22.0,0.9,11.0,23.0,41.76,18.17
2016,4,13,18,45,11.5,11.0,0.95,10.5,11.5,15.45,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,14,5,45,45.0,6.5,1.5,3.5,7.5,0.0,0.0
2016,4,14,6,0,90.0,13.0,1.7,4.0,15.0,12.39,0.0
2016,4,14,6,15,226.5,27.5,1.9,4.5,53.0,21.93,12.4
2016,4,14,6,30,363.0,42.0,2.1,5.0,91.0,32.96,24.06
2016,4,14,6,45,451.5,52.5,2.3,5.5,141.5,39.67,30.7
2016,4,14,7,0,540.0,63.0,2.5,6.0,192.0,46.03,36.76
2016,4,14,7,15,597.0,71.0,2.55,6.5,246.5,49.88,40.31
2016,4,14,7,30,654.0,79.0,2.6,7.0,301.0,53.51,43.51
2016,4,14,7,45,693.0,85.0,2.65,8.0,355.5,55.33,44.87
2016,4,14,8,0,732.0,91.0,2.7,9.0,410.0,76.0,47.11
2016,4,14,8,15,760.5,95.5,2.75,9.5,463.5,129.71,75.37
2016,4,14,8,30,789.0,100.0,2.8,10.0,517.0,180.58,111.81
2016,4,14,8,45,809.0,104.5,2.85,10.5,566.5,232.9,155.58
2016,4,14,9,0,829.0,109.0,2.9,11.0,616.0,287.17,203.5
2016,4,14,9,15,844.5,112.0,2.9,11.5,661.5,340.57,251.46
2016,4,14,9,30,860.0,115.0,2.9,12.0,707.0,394.97,299.72
2016,4,14,9,45,871.0,118.0,2.9,12.5,746.0,448.32,346.15
2016,4,14,10,0,882.0,121.0,2.9,13.0,785.0,505.92,394.41
2016,4,14,10,15,891.0,123.0,2.9,13.0,818.0,556.68,436.89
2016,4,14,10,30,900.0,125.0,2.9,13.0,851.0,606.77,477.75
2016,4,14,10,45,906.0,126.5,2.9,13.5,876.5,653.78,514.31
2016,4,14,11,0,912.0,128.0,2.9,14.0,902.0,699.43,548.82
2016,4,14,11,15,916.0,129.0,2.85,14.5,920.0,741.75,579.74
2016,4,14,11,30,920.0,130.0,2.8,15.0,938.0,782.19,608.09
2016,4,14,11,45,921.5,131.0,2.8,15.5,947.5,818.69,632.19
2016,4,14,12,0,923.0,132.0,2.8,16.0,957.0,852.82,654.41
2016,4,14,12,15,923.0,132.0,2.75,16.0,958.0,882.29,674.13
2016,4,14,12,30,923.0,132.0,2.7,16.0,959.0,909.0,691.9
2016,4,14,12,45,924.5,129.5,2.7,16.0,952.5,931.75,707.37
2016,4,14,13,0,926.0,127.0,2.7,16.0,946.0,951.5,720.87
2016,4,14,13,15,922.0,126.5,2.7,16.0,930.5,965.15,730.35
2016,4,14,13,30,918.0,126.0,2.7,16.0,915.0,975.51,737.78
2016,4,14,13,45,913.5,124.0,2.7,16.5,892.0,980.55,740.39
2016,4,14,14,0,909.0,122.0,2.7,17.0,869.0,982.21,740.91
2016,4,14,14,15,901.0,120.5,2.7,17.0,838.5,977.77,738.9
2016,4,14,14,30,893.0,119.0,2.7,17.0,808.0,970.02,734.87
2016,4,14,14,45,883.0,116.0,2.7,17.0,770.5,955.56,726.44
2016,4,14,15,0,873.0,113.0,2.7,17.0,733.0,945.69,721.32
2016,4,14,15,15,858.5,110.5,2.65,16.5,689.5,921.62,707.43
2016,4,14,15,30,844.0,108.0,2.6,16.0,646.0,894.81,691.72
2016,4,14,15,45,826.0,104.0,2.6,16.0,598.0,860.63,669.91
2016,4,14,16,0,808.0,100.0,2.6,16.0,550.0,824.23,646.39
2016,4,14,16,15,782.5,96.0,2.45,15.5,498.0,779.66,616.82
2016,4,14,16,30,757.0,92.0,2.3,15.0,446.0,733.78,585.87
2016,4,14,16,45,722.5,86.5,2.15,15.0,391.5,682.53,549.27
2016,4,14,17,0,688.0,81.0,2.0,15.0,337.0,627.33,508.92
2016,4,14,17,15,638.0,74.5,1.8,14.0,282.5,560.48,459.51
2016,4,14,17,30,588.0,68.0,1.6,13.0,228.0,495.61,408.75
2016,4,14,17,45,513.0,58.5,1.45,12.0,176.0,414.13,342.51
2016,4,14,18,0,438.0,49.0,1.3,11.0,124.0,337.8,277.51
2016,4,14,18,15,318.0,36.0,1.3,10.5,80.0,239.81,191.56
2016,4,14,18,30,198.0,23.0,1.3,10.0,36.0,146.57,83.99
2016,4,14,18,45,99.0,11.5,1.35,9.5,18.0,53.87,0.0
2016,4,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,8.0,2.35,3.5,8.0,7.63,0.0
2016,4,15,6,0,0.0,16.0,2.6,4.0,16.0,15.25,0.0
2016,4,15,6,15,133.5,32.0,2.7,4.0,50.5,24.96,15.34
2016,4,15,6,30,267.0,48.0,2.8,4.0,85.0,36.81,27.7
2016,4,15,6,45,329.5,63.5,2.9,4.5,130.0,47.66,38.17
2016,4,15,7,0,392.0,79.0,3.0,5.0,175.0,58.0,47.92
2016,4,15,7,15,460.0,84.5,3.15,5.5,223.0,60.44,50.16
2016,4,15,7,30,528.0,90.0,3.3,6.0,271.0,61.69,51.15
2016,4,15,7,45,643.0,90.0,3.5,7.0,347.5,58.68,48.07
2016,4,15,8,0,758.0,90.0,3.7,8.0,424.0,79.3,47.76
2016,4,15,8,15,786.0,94.0,3.8,8.5,478.0,133.91,77.55
2016,4,15,8,30,814.0,98.0,3.9,9.0,532.0,185.77,115.56
2016,4,15,8,45,833.5,102.0,4.0,9.5,582.0,238.98,160.79
2016,4,15,9,0,853.0,106.0,4.1,10.0,632.0,294.05,210.08
2016,4,15,9,15,868.5,109.0,4.1,10.5,677.5,348.72,259.72
2016,4,15,9,30,884.0,112.0,4.1,11.0,723.0,404.36,309.6
2016,4,15,9,45,893.0,115.5,4.15,11.5,762.0,463.33,361.11
2016,4,15,10,0,902.0,119.0,4.2,12.0,801.0,516.69,406.91
2016,4,15,10,15,775.5,183.5,4.15,12.5,787.5,545.93,432.05
2016,4,15,10,30,649.0,248.0,4.1,13.0,774.0,570.7,451.52
2016,4,15,10,45,787.5,187.5,4.1,13.5,845.0,634.9,502.83
2016,4,15,11,0,926.0,127.0,4.1,14.0,916.0,710.57,561.88
2016,4,15,11,15,929.5,128.0,4.0,14.0,933.5,753.03,594.17
2016,4,15,11,30,933.0,129.0,3.9,14.0,951.0,793.54,623.85
2016,4,15,11,45,933.5,130.0,3.85,14.5,960.0,829.66,647.93
2016,4,15,12,0,934.0,131.0,3.8,15.0,969.0,863.3,670.01
2016,4,15,12,15,766.0,227.5,3.7,15.0,915.5,851.95,660.6
2016,4,15,12,30,598.0,324.0,3.6,15.0,862.0,826.25,637.68
2016,4,15,12,45,577.0,331.0,3.55,15.5,847.0,834.58,642.3
2016,4,15,13,0,556.0,338.0,3.5,16.0,832.0,840.17,644.69
2016,4,15,13,15,741.0,231.5,3.4,16.0,878.0,919.23,705.08
2016,4,15,13,30,926.0,125.0,3.3,16.0,924.0,984.13,748.97
2016,4,15,13,45,920.0,123.5,3.25,16.5,900.0,988.28,750.13
2016,4,15,14,0,914.0,122.0,3.2,17.0,876.0,989.03,749.65
2016,4,15,14,15,807.5,164.0,3.15,17.0,812.0,946.15,720.97
2016,4,15,14,30,701.0,206.0,3.1,17.0,748.0,898.94,689.48
2016,4,15,14,45,606.5,227.5,3.05,17.0,681.0,833.41,643.78
2016,4,15,15,0,512.0,249.0,3.0,17.0,614.0,763.79,593.54
2016,4,15,15,15,585.5,206.5,2.9,16.5,600.0,780.95,610.7
2016,4,15,15,30,659.0,164.0,2.8,16.0,586.0,799.22,626.66
2016,4,15,15,45,696.0,136.5,2.75,16.0,552.5,790.41,621.62
2016,4,15,16,0,733.0,109.0,2.7,16.0,519.0,776.21,612.99
2016,4,15,16,15,670.0,112.5,2.55,15.5,460.0,711.72,568.07
2016,4,15,16,30,607.0,116.0,2.4,15.0,401.0,648.04,523.17
2016,4,15,16,45,552.5,116.5,2.25,15.0,352.0,588.64,478.82
2016,4,15,17,0,498.0,117.0,2.1,15.0,303.0,526.74,431.05
2016,4,15,17,15,465.0,102.0,1.9,14.0,254.0,469.12,387.28
2016,4,15,17,30,432.0,87.0,1.7,13.0,205.0,412.65,342.64
2016,4,15,17,45,373.0,72.5,1.5,12.0,158.5,342.34,284.56
2016,4,15,18,0,314.0,58.0,1.3,11.0,112.0,276.36,227.8
2016,4,15,18,15,222.5,41.5,1.3,10.5,73.0,195.31,156.21
2016,4,15,18,30,131.0,25.0,1.3,10.0,34.0,116.81,70.37
2016,4,15,18,45,65.5,12.5,1.35,9.5,17.0,40.42,0.0
2016,4,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,11.0,1.9,3.5,11.0,10.48,0.0
2016,4,16,6,0,0.0,22.0,2.1,4.0,22.0,19.42,0.0
2016,4,16,6,15,216.5,33.5,2.2,4.5,64.5,26.17,16.67
2016,4,16,6,30,433.0,45.0,2.3,5.0,107.0,35.36,26.35
2016,4,16,6,45,521.5,54.0,2.45,5.5,160.5,40.64,31.65
2016,4,16,7,0,610.0,63.0,2.6,6.0,214.0,45.69,36.48
2016,4,16,7,15,665.0,69.5,2.65,6.5,270.5,48.37,38.93
2016,4,16,7,30,720.0,76.0,2.7,7.0,327.0,50.92,41.13
2016,4,16,7,45,718.5,78.0,2.8,8.0,363.0,55.15,44.68
2016,4,16,8,0,717.0,80.0,2.9,9.0,399.0,78.97,46.45
2016,4,16,8,15,700.0,98.0,2.85,9.5,440.5,126.96,74.2
2016,4,16,8,30,683.0,116.0,2.8,10.0,482.0,178.69,114.89
2016,4,16,8,45,711.5,121.0,2.8,10.5,533.5,227.81,155.92
2016,4,16,9,0,740.0,126.0,2.8,11.0,585.0,279.85,201.35
2016,4,16,9,15,829.0,115.0,2.75,11.5,663.0,344.91,256.07
2016,4,16,9,30,918.0,104.0,2.7,12.0,741.0,418.9,317.92
2016,4,16,9,45,927.5,106.0,2.65,12.5,780.5,473.12,364.77
2016,4,16,10,0,937.0,108.0,2.6,13.0,820.0,527.06,409.98
2016,4,16,10,15,944.0,109.5,2.55,13.5,852.5,578.81,452.02
2016,4,16,10,30,951.0,111.0,2.5,14.0,885.0,629.6,491.89
2016,4,16,10,45,955.5,112.5,2.5,14.5,910.0,677.71,528.7
2016,4,16,11,0,960.0,114.0,2.5,15.0,935.0,724.23,563.25
2016,4,16,11,15,962.5,115.0,2.5,15.0,952.0,767.16,595.39
2016,4,16,11,30,965.0,116.0,2.5,15.0,969.0,807.97,624.05
2016,4,16,11,45,966.5,116.0,2.5,15.5,978.0,844.82,648.0
2016,4,16,12,0,968.0,116.0,2.5,16.0,987.0,879.14,669.99
2016,4,16,12,15,968.0,116.0,2.5,16.0,988.0,909.55,690.43
2016,4,16,12,30,968.0,116.0,2.5,16.0,989.0,937.07,708.88
2016,4,16,12,45,966.0,115.5,2.5,16.5,981.0,959.34,722.47
2016,4,16,13,0,964.0,115.0,2.5,17.0,973.0,978.39,733.93
2016,4,16,13,15,960.5,114.5,2.45,17.0,957.0,992.78,743.25
2016,4,16,13,30,957.0,114.0,2.4,17.0,941.0,1003.76,750.43
2016,4,16,13,45,950.5,113.0,2.4,17.0,917.0,1008.0,753.83
2016,4,16,14,0,944.0,112.0,2.4,17.0,893.0,1008.73,755.14
2016,4,16,14,15,935.5,110.5,2.35,17.0,861.0,1003.59,752.19
2016,4,16,14,30,927.0,109.0,2.3,17.0,829.0,995.04,747.17
2016,4,16,14,45,916.0,107.0,2.3,17.0,790.5,980.28,738.73
2016,4,16,15,0,905.0,105.0,2.3,17.0,752.0,962.33,728.32
2016,4,16,15,15,890.5,102.5,2.25,17.0,707.5,937.6,712.89
2016,4,16,15,30,876.0,100.0,2.2,17.0,663.0,910.1,695.66
2016,4,16,15,45,856.5,97.0,2.15,17.0,613.5,882.54,678.4
2016,4,16,16,0,837.0,94.0,2.1,17.0,564.0,845.22,654.28
2016,4,16,16,15,812.0,90.0,1.95,16.5,511.0,800.2,624.85
2016,4,16,16,30,787.0,86.0,1.8,16.0,458.0,753.79,594.02
2016,4,16,16,45,752.0,81.5,1.65,16.0,402.5,698.0,554.67
2016,4,16,17,0,717.0,77.0,1.5,16.0,347.0,646.22,517.54
2016,4,16,17,15,668.0,70.5,1.35,15.0,291.5,578.82,469.31
2016,4,16,17,30,619.0,64.0,1.2,14.0,236.0,513.34,419.23
2016,4,16,17,45,545.5,56.0,1.1,13.0,183.0,433.15,355.26
2016,4,16,18,0,472.0,48.0,1.0,12.0,130.0,357.94,292.2
2016,4,16,18,15,353.0,36.0,1.05,11.5,85.0,259.59,207.27
2016,4,16,18,30,234.0,24.0,1.1,11.0,40.0,167.99,107.55
2016,4,16,18,45,117.0,12.0,1.15,11.0,20.0,62.57,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,63.5,8.5,0.85,4.5,11.0,8.1,0.0
2016,4,17,6,0,127.0,17.0,0.9,5.0,22.0,13.39,0.0
2016,4,17,6,15,259.0,31.5,1.1,5.5,63.0,25.1,15.99
2016,4,17,6,30,391.0,46.0,1.3,6.0,104.0,35.98,26.89
2016,4,17,6,45,478.5,56.0,1.5,7.0,156.0,42.1,32.84
2016,4,17,7,0,566.0,66.0,1.7,8.0,208.0,47.91,38.24
2016,4,17,7,15,621.0,73.0,1.7,8.5,263.0,50.86,40.89
2016,4,17,7,30,676.0,80.0,1.7,9.0,318.0,53.65,43.28
2016,4,17,7,45,717.0,85.0,1.7,10.0,374.0,54.72,43.94
2016,4,17,8,0,758.0,90.0,1.7,11.0,430.0,91.68,54.34
2016,4,17,8,15,785.0,94.5,1.7,11.5,483.5,140.77,81.06
2016,4,17,8,30,812.0,99.0,1.7,12.0,537.0,192.95,119.78
2016,4,17,8,45,831.5,102.5,1.75,13.0,587.0,245.68,163.84
2016,4,17,9,0,851.0,106.0,1.8,14.0,637.0,300.25,211.2
2016,4,17,9,15,866.0,109.0,1.85,14.5,682.0,354.64,259.12
2016,4,17,9,30,881.0,112.0,1.9,15.0,727.0,409.93,307.04
2016,4,17,9,45,885.5,117.5,1.95,15.5,764.5,468.39,356.18
2016,4,17,10,0,890.0,123.0,2.0,16.0,802.0,520.83,399.33
2016,4,17,10,15,898.0,125.0,2.05,16.5,834.0,571.33,439.73
2016,4,17,10,30,906.0,127.0,2.1,17.0,866.0,621.05,478.31
2016,4,17,10,45,911.0,128.5,2.15,17.5,891.0,667.55,513.44
2016,4,17,11,0,916.0,130.0,2.2,18.0,916.0,712.59,546.58
2016,4,17,11,15,919.5,131.0,2.2,18.0,933.0,754.54,577.45
2016,4,17,11,30,923.0,132.0,2.2,18.0,950.0,794.56,605.6
2016,4,17,11,45,924.5,132.5,2.2,18.5,959.0,830.51,628.59
2016,4,17,12,0,926.0,133.0,2.2,19.0,968.0,864.08,649.75
2016,4,17,12,15,926.0,133.0,2.2,19.0,969.0,893.42,669.17
2016,4,17,12,30,926.0,133.0,2.2,19.0,970.0,920.01,686.73
2016,4,17,12,45,925.0,131.5,2.2,19.0,962.5,941.42,700.88
2016,4,17,13,0,924.0,130.0,2.2,19.0,955.0,959.77,713.1
2016,4,17,13,15,920.5,129.5,2.2,19.0,939.5,973.67,722.49
2016,4,17,13,30,917.0,129.0,2.2,19.0,924.0,984.3,729.9
2016,4,17,13,45,911.0,127.5,2.2,19.5,900.5,988.28,731.7
2016,4,17,14,0,905.0,126.0,2.2,20.0,877.0,988.9,731.5
2016,4,17,14,15,897.0,124.5,2.15,20.0,846.0,984.3,728.89
2016,4,17,14,30,889.0,123.0,2.1,20.0,815.0,976.41,724.33
2016,4,17,14,45,878.0,120.5,2.1,20.0,777.5,961.45,715.82
2016,4,17,15,0,867.0,118.0,2.1,20.0,740.0,951.36,710.74
2016,4,17,15,15,852.5,115.0,2.05,19.5,696.5,926.63,696.72
2016,4,17,15,30,838.0,112.0,2.0,19.0,653.0,899.17,680.97
2016,4,17,15,45,819.5,108.5,1.95,19.0,604.5,865.07,659.35
2016,4,17,16,0,801.0,105.0,1.9,19.0,556.0,828.8,636.17
2016,4,17,16,15,775.0,100.5,1.75,18.5,504.0,783.2,606.44
2016,4,17,16,30,749.0,96.0,1.6,18.0,452.0,740.62,578.48
2016,4,17,16,45,715.5,90.5,1.45,18.0,397.5,686.18,540.33
2016,4,17,17,0,682.0,85.0,1.3,18.0,343.0,631.72,501.48
2016,4,17,17,15,632.5,78.0,1.2,17.0,288.5,564.5,453.68
2016,4,17,17,30,583.0,71.0,1.1,16.0,234.0,499.22,404.47
2016,4,17,17,45,511.0,61.5,1.0,15.5,181.5,419.34,340.72
2016,4,17,18,0,439.0,52.0,0.9,15.0,129.0,344.3,278.09
2016,4,17,18,15,324.0,39.0,0.95,14.5,85.0,248.08,196.19
2016,4,17,18,30,209.0,26.0,1.0,14.0,41.0,159.41,104.54
2016,4,17,18,45,104.5,13.0,1.1,13.5,20.5,58.25,0.0
2016,4,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,18,5,45,75.0,8.5,1.1,8.5,12.5,8.1,0.0
2016,4,18,6,0,150.0,17.0,1.1,9.0,25.0,13.44,0.0
2016,4,18,6,15,279.0,31.0,1.3,10.0,66.0,24.42,15.25
2016,4,18,6,30,408.0,45.0,1.5,11.0,107.0,34.81,25.34
2016,4,18,6,45,487.5,54.5,1.7,12.5,158.0,40.54,30.72
2016,4,18,7,0,567.0,64.0,1.9,14.0,209.0,45.97,35.58
2016,4,18,7,15,620.5,71.0,1.8,14.5,263.5,49.01,38.26
2016,4,18,7,30,674.0,78.0,1.7,15.0,318.0,51.87,40.65
2016,4,18,7,45,708.5,84.5,1.65,15.5,372.5,54.1,42.4
2016,4,18,8,0,743.0,91.0,1.6,16.0,427.0,89.12,50.02
2016,4,18,8,15,770.0,95.0,1.5,17.0,479.5,142.9,81.18
2016,4,18,8,30,797.0,99.0,1.4,18.0,532.0,193.91,118.38
2016,4,18,8,45,814.5,103.5,1.3,19.0,581.0,246.23,161.17
2016,4,18,9,0,832.0,108.0,1.2,20.0,630.0,300.19,206.58
2016,4,18,9,15,847.0,111.0,1.15,20.5,674.5,353.56,251.94
2016,4,18,9,30,862.0,114.0,1.1,21.0,719.0,407.85,297.07
2016,4,18,9,45,878.5,114.0,1.1,22.0,759.0,465.8,343.0
2016,4,18,10,0,895.0,114.0,1.1,23.0,799.0,518.9,383.84
2016,4,18,10,15,903.0,115.5,1.0,23.0,831.5,569.07,422.02
2016,4,18,10,30,911.0,117.0,0.9,23.0,864.0,618.44,458.18
2016,4,18,10,45,916.0,118.5,0.8,23.5,888.5,664.99,490.06
2016,4,18,11,0,921.0,120.0,0.7,24.0,913.0,710.07,519.59
2016,4,18,11,15,924.5,121.0,0.65,24.0,930.5,752.03,547.62
2016,4,18,11,30,928.0,122.0,0.6,24.0,948.0,792.04,572.47
2016,4,18,11,45,929.0,123.0,0.55,24.5,957.0,828.03,592.76
2016,4,18,12,0,930.0,124.0,0.5,25.0,966.0,861.6,611.19
2016,4,18,12,15,930.0,124.0,0.5,25.0,966.5,890.85,628.87
2016,4,18,12,30,930.0,124.0,0.5,25.0,967.0,917.34,644.83
2016,4,18,12,45,930.0,122.5,0.55,25.5,960.0,939.5,657.93
2016,4,18,13,0,930.0,121.0,0.6,26.0,953.0,958.61,669.26
2016,4,18,13,15,926.0,120.5,0.6,26.0,937.5,971.94,677.45
2016,4,18,13,30,922.0,120.0,0.6,26.0,922.0,981.96,683.83
2016,4,18,13,45,915.5,119.0,0.65,26.0,898.0,985.82,687.74
2016,4,18,14,0,909.0,118.0,0.7,26.0,874.0,986.3,689.83
2016,4,18,14,15,900.5,116.5,0.7,26.0,843.0,981.04,687.55
2016,4,18,14,30,892.0,115.0,0.7,26.0,812.0,972.48,683.48
2016,4,18,14,45,880.5,113.0,0.75,26.0,774.5,957.38,676.57
2016,4,18,15,0,869.0,111.0,0.8,26.0,737.0,939.24,667.89
2016,4,18,15,15,854.5,108.5,0.75,26.0,693.5,922.67,658.34
2016,4,18,15,30,840.0,106.0,0.7,26.0,650.0,895.65,642.28
2016,4,18,15,45,821.0,102.5,0.7,26.0,601.5,860.98,622.37
2016,4,18,16,0,802.0,99.0,0.7,26.0,553.0,824.18,600.97
2016,4,18,16,15,777.0,95.0,0.65,26.0,501.5,779.91,573.58
2016,4,18,16,30,752.0,91.0,0.6,26.0,450.0,734.37,545.01
2016,4,18,16,45,718.0,86.0,0.55,26.0,396.0,683.74,512.44
2016,4,18,17,0,684.0,81.0,0.5,26.0,342.0,629.41,476.53
2016,4,18,17,15,637.0,74.0,0.55,25.0,288.0,563.8,434.14
2016,4,18,17,30,590.0,67.0,0.6,24.0,234.0,500.01,389.64
2016,4,18,17,45,519.5,58.5,0.65,23.5,182.5,421.96,330.89
2016,4,18,18,0,449.0,50.0,0.7,23.0,131.0,348.66,272.64
2016,4,18,18,15,340.0,37.5,0.8,22.0,86.5,255.59,196.59
2016,4,18,18,30,231.0,25.0,0.9,21.0,42.0,170.63,112.38
2016,4,18,18,45,115.5,12.5,1.05,20.0,21.0,62.79,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,12.0,1.75,10.5,12.0,11.44,0.0
2016,4,19,6,0,0.0,24.0,1.9,11.0,24.0,21.4,2.16
2016,4,19,6,15,162.0,38.0,2.05,11.5,63.5,29.5,19.61
2016,4,19,6,30,324.0,52.0,2.2,12.0,103.0,39.63,29.51
2016,4,19,6,45,394.5,66.0,2.35,13.0,151.5,49.21,38.39
2016,4,19,7,0,465.0,80.0,2.5,14.0,200.0,58.35,46.6
2016,4,19,7,15,516.5,84.0,2.4,14.5,246.0,59.18,47.28
2016,4,19,7,30,568.0,88.0,2.3,15.0,292.0,59.08,47.02
2016,4,19,7,45,438.5,132.5,2.25,15.5,305.0,89.53,73.5
2016,4,19,8,0,309.0,177.0,2.2,16.0,318.0,143.46,105.63
2016,4,19,8,15,438.5,166.0,2.1,17.0,392.0,161.72,109.82
2016,4,19,8,30,568.0,155.0,2.0,18.0,466.0,199.92,133.23
2016,4,19,8,45,535.0,184.0,1.9,19.0,498.0,249.68,175.13
2016,4,19,9,0,502.0,213.0,1.8,20.0,530.0,295.23,213.76
2016,4,19,9,15,515.0,226.0,1.85,21.0,570.5,339.73,249.84
2016,4,19,9,30,528.0,239.0,1.9,22.0,611.0,385.44,286.21
2016,4,19,9,45,491.5,269.0,2.0,23.0,630.0,424.92,317.51
2016,4,19,10,0,455.0,299.0,2.1,24.0,649.0,460.74,344.77
2016,4,19,10,15,523.0,290.5,2.1,24.0,708.5,515.87,386.46
2016,4,19,10,30,591.0,282.0,2.1,24.0,768.0,576.44,431.5
2016,4,19,10,45,713.0,224.5,2.1,24.5,827.5,631.65,472.46
2016,4,19,11,0,835.0,167.0,2.1,25.0,887.0,697.0,519.99
2016,4,19,11,15,838.5,168.0,2.05,25.0,903.5,736.83,547.91
2016,4,19,11,30,842.0,169.0,2.0,25.0,920.0,775.0,574.25
2016,4,19,11,45,642.5,275.5,2.0,25.5,852.5,752.17,553.73
2016,4,19,12,0,443.0,382.0,2.0,26.0,785.0,716.5,524.24
2016,4,19,12,15,459.5,380.5,2.0,26.0,798.5,748.59,546.81
2016,4,19,12,30,476.0,379.0,2.0,26.0,812.0,780.14,568.28
2016,4,19,12,45,494.5,370.5,2.05,26.5,817.5,806.03,585.31
2016,4,19,13,0,513.0,362.0,2.1,27.0,823.0,830.69,601.5
2016,4,19,13,15,547.0,339.5,2.1,27.0,823.5,854.32,618.37
2016,4,19,13,30,581.0,317.0,2.1,27.0,824.0,876.12,634.07
2016,4,19,13,45,588.5,302.0,2.1,27.0,804.0,878.52,636.6
2016,4,19,14,0,596.0,287.0,2.1,27.0,784.0,878.3,637.7
2016,4,19,14,15,464.5,321.5,2.05,26.5,700.5,795.61,581.55
2016,4,19,14,30,333.0,356.0,2.0,26.0,617.0,701.26,516.89
2016,4,19,14,45,349.5,333.0,1.95,26.0,595.5,694.69,514.58
2016,4,19,15,0,366.0,310.0,1.9,26.0,574.0,686.01,510.18
2016,4,19,15,15,385.5,284.0,1.8,25.5,548.0,674.46,504.68
2016,4,19,15,30,405.0,258.0,1.7,25.0,522.0,660.37,497.45
2016,4,19,15,45,451.5,223.0,1.65,25.0,496.5,671.28,507.46
2016,4,19,16,0,498.0,188.0,1.6,25.0,471.0,664.4,505.2
2016,4,19,16,15,541.0,164.5,1.4,24.5,446.0,662.99,506.31
2016,4,19,16,30,584.0,141.0,1.2,24.0,421.0,662.11,507.33
2016,4,19,16,45,536.0,134.5,1.05,23.5,368.5,595.74,460.59
2016,4,19,17,0,488.0,128.0,0.9,23.0,316.0,536.14,418.02
2016,4,19,17,15,438.0,116.0,0.9,22.5,265.0,470.48,370.76
2016,4,19,17,30,388.0,104.0,0.9,22.0,214.0,407.47,323.56
2016,4,19,17,45,326.5,87.5,0.9,21.5,166.5,334.81,266.79
2016,4,19,18,0,265.0,71.0,0.9,21.0,119.0,266.75,211.34
2016,4,19,18,15,181.0,50.5,0.9,20.5,78.5,176.29,136.34
2016,4,19,18,30,97.0,30.0,0.9,20.0,38.0,101.29,67.03
2016,4,19,18,45,48.5,15.0,0.95,20.0,19.0,35.75,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,9.0,2.9,13.0,9.0,8.58,0.0
2016,4,20,6,0,0.0,18.0,3.0,13.0,18.0,16.71,2.51
2016,4,20,6,15,61.0,42.0,3.2,13.0,52.0,35.3,24.56
2016,4,20,6,30,122.0,66.0,3.4,13.0,86.0,53.89,41.97
2016,4,20,6,45,176.5,89.0,3.65,13.5,129.5,68.7,55.61
2016,4,20,7,0,231.0,112.0,3.9,14.0,173.0,84.75,70.02
2016,4,20,7,15,316.0,115.0,3.95,14.0,218.5,86.82,71.89
2016,4,20,7,30,401.0,118.0,4.0,14.0,264.0,81.58,67.13
2016,4,20,7,45,418.5,136.5,4.1,14.5,309.5,92.05,76.0
2016,4,20,8,0,436.0,155.0,4.2,15.0,355.0,128.39,89.47
2016,4,20,8,15,443.0,174.5,4.15,15.0,398.5,170.31,117.64
2016,4,20,8,30,450.0,194.0,4.1,15.0,442.0,213.34,151.34
2016,4,20,8,45,565.0,182.5,4.1,15.5,522.0,257.15,183.51
2016,4,20,9,0,680.0,171.0,4.1,16.0,602.0,311.11,226.13
2016,4,20,9,15,698.5,176.0,4.0,16.0,645.0,359.88,268.82
2016,4,20,9,30,717.0,181.0,3.9,16.0,688.0,410.2,312.33
2016,4,20,9,45,756.0,171.0,3.85,16.5,731.5,458.21,352.68
2016,4,20,10,0,795.0,161.0,3.8,17.0,775.0,513.06,397.39
2016,4,20,10,15,805.0,163.5,3.7,17.5,807.0,561.22,435.84
2016,4,20,10,30,815.0,166.0,3.6,18.0,839.0,609.07,472.9
2016,4,20,10,45,824.0,166.5,3.5,18.5,864.0,654.05,506.78
2016,4,20,11,0,833.0,167.0,3.4,19.0,889.0,698.19,539.06
2016,4,20,11,15,837.0,168.5,3.3,19.0,905.5,738.67,568.85
2016,4,20,11,30,841.0,170.0,3.2,19.0,922.0,777.54,596.86
2016,4,20,11,45,842.5,170.5,3.15,19.5,931.0,811.8,619.49
2016,4,20,12,0,844.0,171.0,3.1,20.0,940.0,843.91,639.89
2016,4,20,12,15,844.0,171.0,3.0,20.0,940.5,872.03,658.29
2016,4,20,12,30,844.0,171.0,2.9,20.0,941.0,897.63,674.88
2016,4,20,12,45,844.0,169.0,2.85,20.5,934.0,918.64,687.36
2016,4,20,13,0,844.0,167.0,2.8,21.0,927.0,936.82,697.94
2016,4,20,13,15,839.5,166.0,2.7,21.0,911.5,948.94,705.44
2016,4,20,13,30,835.0,165.0,2.6,21.0,896.0,957.95,710.97
2016,4,20,13,45,825.5,165.0,2.55,21.0,872.0,960.15,712.56
2016,4,20,14,0,816.0,165.0,2.5,21.0,848.0,959.17,712.23
2016,4,20,14,15,702.5,213.0,2.45,21.0,786.0,912.66,681.68
2016,4,20,14,30,589.0,261.0,2.4,21.0,724.0,854.47,641.34
2016,4,20,14,45,678.0,208.5,2.35,21.0,718.0,887.42,667.04
2016,4,20,15,0,767.0,156.0,2.3,21.0,712.0,910.29,683.08
2016,4,20,15,15,751.0,152.0,2.25,21.0,669.5,884.57,666.54
2016,4,20,15,30,735.0,148.0,2.2,21.0,627.0,856.45,648.84
2016,4,20,15,45,712.0,144.0,2.15,21.0,580.0,819.92,625.31
2016,4,20,16,0,689.0,140.0,2.1,21.0,533.0,781.71,600.49
2016,4,20,16,15,661.0,133.5,2.0,20.5,482.5,735.01,570.12
2016,4,20,16,30,633.0,127.0,1.9,20.0,432.0,687.44,538.64
2016,4,20,16,45,595.5,119.5,1.8,20.0,380.0,630.76,498.61
2016,4,20,17,0,558.0,112.0,1.7,20.0,328.0,574.43,457.36
2016,4,20,17,15,508.0,102.0,1.55,19.0,276.0,503.36,405.15
2016,4,20,17,30,458.0,92.0,1.4,18.0,224.0,439.84,356.65
2016,4,20,17,45,388.5,79.0,1.3,17.0,174.5,363.27,295.82
2016,4,20,18,0,319.0,66.0,1.2,16.0,125.0,291.99,236.73
2016,4,20,18,15,227.5,48.0,1.2,15.5,83.0,207.93,164.95
2016,4,20,18,30,136.0,30.0,1.2,15.0,41.0,132.12,92.52
2016,4,20,18,45,68.0,15.0,1.3,14.5,20.5,44.5,0.0
2016,4,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,9.5,1.95,11.5,9.5,9.05,0.0
2016,4,21,6,0,0.0,19.0,2.1,12.0,19.0,17.62,4.63
2016,4,21,6,15,41.0,43.0,2.15,12.0,49.5,37.32,26.57
2016,4,21,6,30,82.0,67.0,2.2,12.0,80.0,54.66,42.89
2016,4,21,6,45,118.0,91.5,2.25,12.5,118.5,72.97,59.65
2016,4,21,7,0,154.0,116.0,2.3,13.0,157.0,90.75,75.59
2016,4,21,7,15,217.0,126.5,2.35,13.5,198.5,94.28,78.57
2016,4,21,7,30,280.0,137.0,2.4,14.0,240.0,100.94,84.12
2016,4,21,7,45,350.0,148.5,2.45,15.0,297.0,107.96,89.65
2016,4,21,8,0,420.0,160.0,2.5,16.0,354.0,133.0,92.6
2016,4,21,8,15,342.5,198.0,2.6,16.5,368.5,185.54,133.13
2016,4,21,8,30,265.0,236.0,2.7,17.0,383.0,222.31,164.86
2016,4,21,8,45,416.5,214.5,2.8,17.5,468.5,251.14,182.53
2016,4,21,9,0,568.0,193.0,2.9,18.0,554.0,301.8,220.04
2016,4,21,9,15,430.0,257.5,2.95,18.5,542.0,340.52,256.32
2016,4,21,9,30,292.0,322.0,3.0,19.0,530.0,370.7,283.24
2016,4,21,9,45,308.0,337.0,3.05,19.5,566.5,408.9,312.9
2016,4,21,10,0,324.0,352.0,3.1,20.0,603.0,448.61,343.23
2016,4,21,10,15,232.5,381.5,3.1,20.5,565.5,450.21,344.14
2016,4,21,10,30,141.0,411.0,3.1,21.0,528.0,437.36,333.45
2016,4,21,10,45,132.0,422.5,3.15,21.5,534.5,452.77,344.28
2016,4,21,11,0,123.0,434.0,3.2,22.0,541.0,467.38,354.2
2016,4,21,11,15,186.0,441.0,3.2,22.0,606.5,527.81,399.4
2016,4,21,11,30,249.0,448.0,3.2,22.0,672.0,591.82,446.55
2016,4,21,11,45,306.5,434.0,3.25,22.0,712.5,639.09,481.63
2016,4,21,12,0,364.0,420.0,3.3,22.0,753.0,688.91,518.4
2016,4,21,12,15,392.5,406.5,3.35,22.0,765.5,716.99,539.15
2016,4,21,12,30,421.0,393.0,3.4,22.0,778.0,748.37,562.22
2016,4,21,12,45,417.0,391.0,3.45,22.5,770.0,759.47,569.19
2016,4,21,13,0,413.0,389.0,3.5,23.0,762.0,768.83,575.08
2016,4,21,13,15,376.0,400.0,3.5,23.0,735.0,752.57,563.27
2016,4,21,13,30,339.0,411.0,3.5,23.0,708.0,739.73,553.86
2016,4,21,13,45,259.0,415.0,3.55,23.0,638.5,677.44,508.92
2016,4,21,14,0,179.0,419.0,3.6,23.0,569.0,602.05,454.21
2016,4,21,14,15,201.0,400.5,3.55,23.0,564.0,608.54,460.68
2016,4,21,14,30,223.0,382.0,3.5,23.0,559.0,613.86,465.95
2016,4,21,14,45,199.0,365.0,3.5,23.0,517.5,576.11,439.05
2016,4,21,15,0,175.0,348.0,3.5,23.0,476.0,537.65,411.6
2016,4,21,15,15,163.0,326.5,3.4,22.5,440.0,504.76,388.96
2016,4,21,15,30,151.0,305.0,3.3,22.0,404.0,471.26,365.56
2016,4,21,15,45,234.5,271.5,3.25,22.0,412.0,508.12,397.04
2016,4,21,16,0,318.0,238.0,3.2,22.0,420.0,553.96,434.39
2016,4,21,16,15,405.0,195.5,2.95,21.5,406.0,586.25,461.93
2016,4,21,16,30,492.0,153.0,2.7,21.0,392.0,598.39,474.61
2016,4,21,16,45,449.0,146.5,2.5,21.0,345.0,543.89,433.5
2016,4,21,17,0,406.0,140.0,2.3,21.0,298.0,490.82,393.13
2016,4,21,17,15,375.0,122.5,2.15,20.5,251.5,434.97,350.99
2016,4,21,17,30,344.0,105.0,2.0,20.0,205.0,380.31,308.39
2016,4,21,17,45,291.5,87.5,1.85,19.5,160.0,313.63,254.44
2016,4,21,18,0,239.0,70.0,1.7,19.0,115.0,239.92,193.31
2016,4,21,18,15,169.5,50.5,1.7,18.5,77.5,169.57,133.17
2016,4,21,18,30,100.0,31.0,1.7,18.0,40.0,104.45,72.73
2016,4,21,18,45,50.0,15.5,1.75,17.5,20.0,37.07,0.0
2016,4,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,1.5,2.85,15.0,1.5,1.43,0.0
2016,4,22,6,0,0.0,3.0,2.9,15.0,3.0,2.77,0.0
2016,4,22,6,15,0.0,7.5,2.9,15.0,7.5,6.94,0.31
2016,4,22,6,30,0.0,12.0,2.9,15.0,12.0,11.11,4.16
2016,4,22,6,45,0.0,17.5,2.95,15.5,17.5,16.21,8.8
2016,4,22,7,0,0.0,23.0,3.0,16.0,23.0,21.32,13.39
2016,4,22,7,15,0.0,29.0,3.0,16.0,29.0,26.91,18.37
2016,4,22,7,30,0.0,35.0,3.0,16.0,35.0,32.49,23.29
2016,4,22,7,45,0.0,68.5,3.0,16.5,68.5,63.73,50.64
2016,4,22,8,0,0.0,102.0,3.0,17.0,102.0,93.58,72.72
2016,4,22,8,15,2.5,137.5,3.1,17.0,139.0,124.37,97.64
2016,4,22,8,30,5.0,173.0,3.2,17.0,176.0,155.33,122.35
2016,4,22,8,45,6.5,185.5,3.3,17.5,189.5,167.68,131.61
2016,4,22,9,0,8.0,198.0,3.4,18.0,203.0,180.18,140.97
2016,4,22,9,15,5.0,181.0,3.45,18.0,184.5,166.23,129.58
2016,4,22,9,30,2.0,164.0,3.5,18.0,166.0,151.17,117.34
2016,4,22,9,45,44.0,265.0,3.6,18.0,299.5,251.36,196.15
2016,4,22,10,0,86.0,366.0,3.7,18.0,433.0,358.18,278.33
2016,4,22,10,15,67.0,365.5,3.7,18.0,419.0,355.73,276.01
2016,4,22,10,30,48.0,365.0,3.7,18.0,405.0,351.01,272.12
2016,4,22,10,45,35.5,345.5,3.7,18.5,375.5,332.0,256.85
2016,4,22,11,0,23.0,326.0,3.7,19.0,346.0,313.99,242.32
2016,4,22,11,15,18.5,300.0,3.65,19.0,316.5,289.6,223.5
2016,4,22,11,30,14.0,274.0,3.6,19.0,287.0,264.25,203.88
2016,4,22,11,45,26.5,334.5,3.55,19.0,359.0,331.33,255.44
2016,4,22,12,0,39.0,395.0,3.5,19.0,431.0,400.88,307.8
2016,4,22,12,15,20.5,269.0,3.4,19.0,288.0,271.16,208.98
2016,4,22,12,30,2.0,143.0,3.3,19.0,145.0,135.61,103.14
2016,4,22,12,45,153.5,290.5,3.2,19.0,430.0,419.81,327.49
2016,4,22,13,0,305.0,438.0,3.1,19.0,715.0,714.71,543.05
2016,4,22,13,15,173.5,409.0,3.0,18.5,566.0,567.94,434.02
2016,4,22,13,30,42.0,380.0,2.9,18.0,417.0,413.07,317.36
2016,4,22,13,45,26.0,301.0,2.8,18.0,324.0,320.81,248.27
2016,4,22,14,0,10.0,222.0,2.7,18.0,231.0,220.24,170.71
2016,4,22,14,15,31.0,285.0,2.65,18.0,310.0,313.4,244.06
2016,4,22,14,30,52.0,348.0,2.6,18.0,389.0,402.46,312.24
2016,4,22,14,45,41.0,318.0,2.55,18.0,349.5,362.61,281.91
2016,4,22,15,0,30.0,288.0,2.5,18.0,310.0,322.25,251.43
2016,4,22,15,15,21.5,254.5,2.45,17.5,270.0,267.84,210.19
2016,4,22,15,30,13.0,221.0,2.4,17.0,230.0,226.53,178.48
2016,4,22,15,45,8.5,197.0,2.4,17.0,202.5,198.73,156.83
2016,4,22,16,0,4.0,173.0,2.4,17.0,175.0,170.95,134.91
2016,4,22,16,15,12.5,175.5,2.25,17.0,181.5,182.25,144.85
2016,4,22,16,30,21.0,178.0,2.1,17.0,188.0,193.89,154.98
2016,4,22,16,45,17.0,159.0,1.95,17.0,166.5,171.81,137.38
2016,4,22,17,0,13.0,140.0,1.8,17.0,145.0,149.88,119.76
2016,4,22,17,15,7.0,119.5,1.6,16.5,122.0,124.93,99.52
2016,4,22,17,30,1.0,99.0,1.4,16.0,99.0,100.23,79.09
2016,4,22,17,45,0.5,78.0,1.25,16.0,78.0,78.59,60.87
2016,4,22,18,0,0.0,57.0,1.1,16.0,57.0,56.53,41.99
2016,4,22,18,15,0.0,38.5,1.0,15.5,38.5,37.3,25.37
2016,4,22,18,30,0.0,20.0,0.9,15.0,20.0,18.56,8.67
2016,4,22,18,45,0.0,10.0,0.85,15.0,10.0,9.53,0.0
2016,4,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,5,45,94.0,12.5,2.35,11.5,19.0,11.91,0.0
2016,4,23,6,0,188.0,25.0,2.6,12.0,38.0,19.63,8.12
2016,4,23,6,15,299.0,38.5,2.7,12.0,80.0,30.44,20.84
2016,4,23,6,30,410.0,52.0,2.8,12.0,122.0,40.08,30.09
2016,4,23,6,45,483.0,61.5,2.95,12.5,173.0,45.53,35.28
2016,4,23,7,0,556.0,71.0,3.1,13.0,224.0,50.7,39.98
2016,4,23,7,15,605.0,78.5,3.25,13.5,277.0,53.88,42.73
2016,4,23,7,30,654.0,86.0,3.4,14.0,330.0,56.85,45.19
2016,4,23,7,45,692.5,90.0,3.6,15.0,384.0,60.72,48.26
2016,4,23,8,0,731.0,94.0,3.8,16.0,438.0,105.59,58.5
2016,4,23,8,15,756.0,98.5,3.85,16.5,489.0,159.11,93.83
2016,4,23,8,30,781.0,103.0,3.9,17.0,540.0,209.63,133.4
2016,4,23,8,45,801.5,105.5,3.95,17.5,588.5,260.15,176.58
2016,4,23,9,0,822.0,108.0,4.0,18.0,637.0,312.6,222.57
2016,4,23,9,15,835.5,110.5,3.95,18.5,679.5,364.43,268.18
2016,4,23,9,30,849.0,113.0,3.9,19.0,722.0,417.01,313.56
2016,4,23,9,45,861.5,114.0,3.9,19.5,760.0,473.2,360.52
2016,4,23,10,0,874.0,115.0,3.9,20.0,798.0,524.19,402.31
2016,4,23,10,15,614.5,247.0,3.85,20.0,736.5,534.45,411.35
2016,4,23,10,30,355.0,379.0,3.8,20.0,675.0,531.59,407.69
2016,4,23,10,45,337.5,397.0,3.75,20.5,685.0,556.79,425.75
2016,4,23,11,0,320.0,415.0,3.7,21.0,695.0,580.32,441.98
2016,4,23,11,15,203.0,428.0,3.65,21.0,607.0,529.87,403.29
2016,4,23,11,30,86.0,441.0,3.6,21.0,519.0,467.83,355.35
2016,4,23,11,45,191.5,445.0,3.6,21.0,620.5,561.13,426.39
2016,4,23,12,0,297.0,449.0,3.6,21.0,722.0,663.17,501.71
2016,4,23,12,15,157.5,381.0,3.55,21.0,526.0,495.27,377.65
2016,4,23,12,30,18.0,313.0,3.5,21.0,330.0,309.35,235.96
