Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,12,45,199.0,360.5,3.5,21.5,541.5,533.86,408.5
2016,4,23,13,0,380.0,408.0,3.5,22.0,753.0,753.99,567.39
2016,4,23,13,15,196.0,326.0,3.5,22.0,504.0,513.79,392.02
2016,4,23,13,30,12.0,244.0,3.5,22.0,255.0,242.24,184.54
2016,4,23,13,45,248.5,287.5,3.5,22.0,497.5,536.6,414.11
2016,4,23,14,0,485.0,331.0,3.5,22.0,740.0,823.03,621.46
2016,4,23,14,15,658.0,235.5,3.45,21.5,769.5,897.78,678.25
2016,4,23,14,30,831.0,140.0,3.4,21.0,799.0,958.16,721.15
2016,4,23,14,45,818.0,138.0,3.4,21.0,762.0,942.1,710.99
2016,4,23,15,0,805.0,136.0,3.4,21.0,725.0,923.14,699.57
2016,4,23,15,15,790.0,133.0,3.35,21.0,682.5,898.48,683.99
2016,4,23,15,30,775.0,130.0,3.3,21.0,640.0,871.3,666.71
2016,4,23,15,45,450.0,195.0,3.25,21.0,486.0,641.41,501.09
2016,4,23,16,0,125.0,260.0,3.2,21.0,332.0,399.07,313.11
2016,4,23,16,15,62.5,179.0,3.05,20.5,215.0,238.48,189.17
2016,4,23,16,30,0.0,98.0,2.9,20.0,98.0,92.12,70.35
2016,4,23,16,45,312.0,97.5,2.8,20.0,220.5,377.24,308.98
2016,4,23,17,0,624.0,97.0,2.7,20.0,343.0,609.8,491.13
2016,4,23,17,15,577.0,89.0,2.55,19.0,290.5,544.67,441.45
2016,4,23,17,30,530.0,81.0,2.4,18.0,238.0,481.36,393.09
2016,4,23,17,45,468.0,70.5,2.3,17.5,188.0,407.93,333.99
2016,4,23,18,0,406.0,60.0,2.2,17.0,138.0,338.46,275.7
2016,4,23,18,15,307.0,46.0,2.2,16.5,94.5,248.53,198.83
2016,4,23,18,30,208.0,32.0,2.2,16.0,51.0,170.36,125.59
2016,4,23,18,45,104.0,16.0,2.25,15.5,25.5,79.61,0.0
2016,4,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,5,45,101.5,12.5,2.0,8.5,20.0,11.91,0.0
2016,4,24,6,0,203.0,25.0,2.2,9.0,40.0,20.02,9.32
2016,4,24,6,15,313.0,38.5,2.25,9.5,83.5,30.22,20.99
2016,4,24,6,30,423.0,52.0,2.3,10.0,127.0,39.85,30.19
2016,4,24,6,45,496.5,61.5,2.35,10.5,178.5,45.33,35.41
2016,4,24,7,0,570.0,71.0,2.4,11.0,230.0,50.51,40.15
2016,4,24,7,15,619.5,78.5,2.4,11.5,284.0,53.7,42.93
2016,4,24,7,30,669.0,86.0,2.4,12.0,338.0,56.69,45.4
2016,4,24,7,45,703.5,91.5,2.45,13.0,392.5,64.69,52.17
2016,4,24,8,0,738.0,97.0,2.5,14.0,447.0,111.08,62.42
2016,4,24,8,15,764.0,101.5,2.25,14.5,499.0,165.33,98.92
2016,4,24,8,30,790.0,106.0,2.0,15.0,551.0,216.48,139.19
2016,4,24,8,45,808.5,110.0,1.8,15.5,600.0,268.25,183.28
2016,4,24,9,0,827.0,114.0,1.6,16.0,649.0,321.75,229.52
2016,4,24,9,15,842.0,117.0,1.35,16.0,693.0,374.77,275.29
2016,4,24,9,30,857.0,120.0,1.1,16.0,737.0,428.69,320.41
2016,4,24,9,45,867.5,122.5,0.9,16.5,775.0,480.9,362.04
2016,4,24,10,0,878.0,125.0,0.7,17.0,813.0,537.02,404.27
2016,4,24,10,15,886.0,127.0,0.55,17.5,845.0,586.54,440.11
2016,4,24,10,30,894.0,129.0,0.4,18.0,877.0,635.29,473.62
2016,4,24,10,45,899.0,130.5,0.3,18.5,901.0,680.78,503.98
2016,4,24,11,0,904.0,132.0,0.2,19.0,925.0,724.85,532.22
2016,4,24,11,15,907.5,133.0,0.2,19.0,942.0,765.82,559.94
2016,4,24,11,30,911.0,134.0,0.2,19.0,959.0,804.9,584.51
2016,4,24,11,45,912.0,135.0,0.25,19.5,967.0,839.99,605.86
2016,4,24,12,0,913.0,136.0,0.3,20.0,975.0,872.73,625.66
2016,4,24,12,15,913.0,135.5,0.35,20.0,975.5,900.77,643.67
2016,4,24,12,30,913.0,135.0,0.4,20.0,976.0,926.11,660.12
2016,4,24,12,45,922.5,127.5,0.5,20.5,971.0,950.41,675.84
2016,4,24,13,0,932.0,120.0,0.6,21.0,966.0,971.87,689.87
2016,4,24,13,15,928.0,119.0,0.65,21.0,950.5,984.3,698.7
2016,4,24,13,30,924.0,118.0,0.7,21.0,935.0,993.44,705.76
2016,4,24,13,45,917.5,118.0,0.75,21.0,911.0,997.92,710.13
2016,4,24,14,0,911.0,118.0,0.8,21.0,887.0,999.07,712.65
2016,4,24,14,15,903.0,116.0,0.8,21.0,856.0,993.39,710.05
2016,4,24,14,30,895.0,114.0,0.8,21.0,825.0,984.41,705.64
2016,4,24,14,45,882.0,113.5,0.8,21.0,787.5,969.15,697.45
2016,4,24,15,0,869.0,113.0,0.8,21.0,750.0,950.93,687.58
2016,4,24,15,15,855.5,110.0,0.8,20.5,707.0,934.59,680.28
2016,4,24,15,30,842.0,107.0,0.8,20.0,664.0,907.6,666.13
2016,4,24,15,45,821.5,105.0,0.85,20.0,615.5,873.0,646.68
2016,4,24,16,0,801.0,103.0,0.9,20.0,567.0,836.37,625.65
2016,4,24,16,15,777.0,98.5,0.9,20.0,515.5,792.09,598.31
2016,4,24,16,30,753.0,94.0,0.9,20.0,464.0,746.49,569.64
2016,4,24,16,45,718.5,89.5,0.9,20.0,410.0,695.79,536.76
2016,4,24,17,0,684.0,85.0,0.9,20.0,356.0,641.33,500.32
2016,4,24,17,15,638.0,78.5,0.85,19.0,302.0,576.59,456.41
2016,4,24,17,30,592.0,72.0,0.8,18.0,248.0,513.57,410.61
2016,4,24,17,45,523.0,64.0,0.8,17.5,196.0,436.21,350.99
2016,4,24,18,0,454.0,56.0,0.8,17.0,144.0,363.34,292.03
2016,4,24,18,15,350.0,43.5,0.85,16.5,99.0,271.4,215.42
2016,4,24,18,30,246.0,31.0,0.9,16.0,54.0,189.1,140.3
2016,4,24,18,45,123.0,15.5,1.0,15.5,27.0,87.87,0.0
2016,4,24,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,25,5,45,83.0,14.0,1.45,11.0,20.0,13.34,0.0
2016,4,25,6,0,166.0,28.0,1.6,12.0,40.0,21.93,11.2
2016,4,25,6,15,273.5,42.0,1.85,12.5,82.5,32.3,22.58
2016,4,25,6,30,381.0,56.0,2.1,13.0,125.0,43.26,32.86
2016,4,25,6,45,455.5,66.0,2.4,14.0,175.0,48.99,38.17
2016,4,25,7,0,530.0,76.0,2.7,15.0,225.0,54.42,42.96
2016,4,25,7,15,580.0,83.5,2.85,15.5,278.0,57.4,45.49
2016,4,25,7,30,630.0,91.0,3.0,16.0,331.0,60.19,47.74
2016,4,25,7,45,669.0,95.5,3.2,17.0,384.5,69.8,46.49
2016,4,25,8,0,708.0,100.0,3.4,18.0,438.0,113.99,64.12
2016,4,25,8,15,734.5,104.5,3.4,18.5,489.5,161.09,95.21
2016,4,25,8,30,761.0,109.0,3.4,19.0,541.0,216.56,138.95
2016,4,25,8,45,782.0,112.0,3.45,19.5,589.0,266.52,181.37
2016,4,25,9,0,803.0,115.0,3.5,20.0,637.0,318.5,226.41
2016,4,25,9,15,818.0,118.0,3.45,20.5,680.5,370.22,271.18
2016,4,25,9,30,833.0,121.0,3.4,21.0,724.0,422.88,315.81
2016,4,25,9,45,848.5,121.5,3.4,21.5,762.5,474.37,358.49
2016,4,25,10,0,864.0,122.0,3.4,22.0,801.0,530.32,403.19
2016,4,25,10,15,872.0,123.5,3.35,22.0,832.5,578.66,441.8
2016,4,25,10,30,880.0,125.0,3.3,22.0,864.0,626.26,478.86
2016,4,25,10,45,885.0,127.0,3.3,22.5,888.0,671.44,512.39
2016,4,25,11,0,890.0,129.0,3.3,23.0,912.0,715.24,544.03
2016,4,25,11,15,707.5,246.5,3.3,23.0,876.0,726.56,548.88
2016,4,25,11,30,525.0,364.0,3.3,23.0,840.0,726.53,544.92
2016,4,25,11,45,709.0,250.5,3.35,23.5,900.0,791.87,594.93
2016,4,25,12,0,893.0,137.0,3.4,24.0,960.0,859.42,642.15
2016,4,25,12,15,678.0,264.0,3.4,24.0,889.0,831.66,620.78
2016,4,25,12,30,463.0,391.0,3.4,24.0,818.0,787.23,584.59
2016,4,25,12,45,450.5,388.0,3.45,24.0,801.0,790.59,587.63
2016,4,25,13,0,438.0,385.0,3.5,24.0,784.0,791.7,588.83
2016,4,25,13,15,402.0,394.0,3.5,24.0,755.5,773.99,576.28
2016,4,25,13,30,366.0,403.0,3.5,24.0,727.0,759.88,566.16
2016,4,25,13,45,602.5,276.0,3.55,24.0,793.5,874.68,653.35
2016,4,25,14,0,839.0,149.0,3.6,24.0,860.0,972.34,721.61
2016,4,25,14,15,830.0,147.0,3.6,24.0,829.5,966.21,717.67
2016,4,25,14,30,821.0,145.0,3.6,24.0,799.0,956.96,712.61
2016,4,25,14,45,654.5,206.5,3.6,24.0,712.5,869.24,654.29
2016,4,25,15,0,488.0,268.0,3.6,24.0,626.0,771.64,584.42
2016,4,25,15,15,615.0,206.0,3.5,23.5,631.0,823.99,627.41
2016,4,25,15,30,742.0,144.0,3.4,23.0,636.0,864.55,657.89
2016,4,25,15,45,646.5,159.0,3.3,23.0,565.5,784.34,602.59
2016,4,25,16,0,551.0,174.0,3.2,23.0,495.0,699.38,542.91
2016,4,25,16,15,543.0,159.5,3.0,22.5,451.5,664.04,519.69
2016,4,25,16,30,535.0,145.0,2.8,22.0,408.0,627.13,494.59
2016,4,25,16,45,487.5,141.0,2.6,21.5,360.0,570.38,453.29
2016,4,25,17,0,440.0,137.0,2.4,21.0,312.0,515.3,412.4
2016,4,25,17,15,405.5,121.0,2.25,20.5,264.0,457.19,368.77
2016,4,25,17,30,371.0,105.0,2.1,20.0,216.0,400.5,324.83
2016,4,25,17,45,366.0,85.0,2.0,20.0,176.5,359.31,291.47
2016,4,25,18,0,361.0,65.0,1.9,20.0,137.0,317.31,255.69
2016,4,25,18,15,268.0,49.5,1.9,19.5,94.0,232.74,184.25
2016,4,25,18,30,175.0,34.0,1.9,19.0,51.0,156.79,115.95
2016,4,25,18,45,87.5,17.0,1.9,18.5,25.5,74.92,0.0
2016,4,25,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,26,5,45,66.0,15.0,2.6,13.5,20.5,14.3,0.0
2016,4,26,6,0,132.0,30.0,2.8,14.0,41.0,23.47,12.73
2016,4,26,6,15,225.0,47.5,2.9,14.5,82.0,36.56,26.12
2016,4,26,6,30,318.0,65.0,3.0,15.0,123.0,49.09,37.74
2016,4,26,6,45,385.0,78.0,3.2,15.5,171.5,57.54,45.5
2016,4,26,7,0,452.0,91.0,3.4,16.0,220.0,65.58,52.64
2016,4,26,7,15,502.0,100.5,3.5,16.5,271.5,70.62,56.93
2016,4,26,7,30,552.0,110.0,3.6,17.0,323.0,74.97,60.48
2016,4,26,7,45,591.0,117.0,3.75,18.0,375.0,87.43,60.13
2016,4,26,8,0,630.0,124.0,3.9,19.0,427.0,129.32,78.55
2016,4,26,8,15,658.0,130.0,3.85,19.5,477.5,173.57,108.1
2016,4,26,8,30,686.0,136.0,3.8,20.0,528.0,221.05,145.27
2016,4,26,8,45,712.0,139.0,3.75,20.5,576.0,268.72,185.19
2016,4,26,9,0,738.0,142.0,3.7,21.0,624.0,319.0,228.07
2016,4,26,9,15,754.5,145.5,3.65,21.5,666.5,368.82,270.69
2016,4,26,9,30,771.0,149.0,3.6,22.0,709.0,424.51,316.93
2016,4,26,9,45,803.0,141.0,3.6,22.5,750.5,473.11,356.86
2016,4,26,10,0,835.0,133.0,3.6,23.0,792.0,523.87,397.52
2016,4,26,10,15,844.0,134.5,3.55,23.0,823.0,572.09,435.89
2016,4,26,10,30,853.0,136.0,3.5,23.0,854.0,621.97,474.4
2016,4,26,10,45,865.0,134.0,3.5,23.5,879.5,667.06,507.85
2016,4,26,11,0,877.0,132.0,3.5,24.0,905.0,711.32,539.88
2016,4,26,11,15,881.0,132.5,3.55,24.0,921.5,751.0,569.14
2016,4,26,11,30,885.0,133.0,3.6,24.0,938.0,788.88,595.23
2016,4,26,11,45,892.0,130.0,3.65,24.5,948.0,824.05,618.09
2016,4,26,12,0,899.0,127.0,3.7,25.0,958.0,857.21,639.41
2016,4,26,12,15,899.0,127.5,3.7,25.0,958.5,885.51,658.34
2016,4,26,12,30,899.0,128.0,3.7,25.0,959.0,911.18,675.51
2016,4,26,12,45,890.5,132.0,3.75,25.0,950.0,929.85,688.3
2016,4,26,13,0,882.0,136.0,3.8,25.0,941.0,945.44,699.18
2016,4,26,13,15,878.0,135.0,3.8,25.0,925.5,957.23,707.34
2016,4,26,13,30,874.0,134.0,3.8,25.0,910.0,965.9,713.56
2016,4,26,13,45,654.5,241.5,3.85,25.0,814.5,890.95,663.68
2016,4,26,14,0,435.0,349.0,3.9,25.0,719.0,796.3,593.68
2016,4,26,14,15,638.0,239.5,3.85,25.0,760.0,886.34,663.15
2016,4,26,14,30,841.0,130.0,3.8,25.0,801.0,961.14,714.42
2016,4,26,14,45,826.5,129.0,3.8,25.0,764.0,944.46,703.87
2016,4,26,15,0,812.0,128.0,3.8,25.0,727.0,924.92,692.16
2016,4,26,15,15,797.0,125.0,3.7,24.5,684.5,900.0,677.61
2016,4,26,15,30,782.0,122.0,3.6,24.0,642.0,872.57,661.33
2016,4,26,15,45,760.0,119.5,3.55,24.0,594.5,837.1,638.4
2016,4,26,16,0,738.0,117.0,3.5,24.0,547.0,804.34,617.27
2016,4,26,16,15,712.0,112.0,3.3,23.5,497.0,759.52,587.81
2016,4,26,16,30,686.0,107.0,3.1,23.0,447.0,713.71,557.27
2016,4,26,16,45,651.0,101.5,2.95,23.0,395.0,659.52,519.22
2016,4,26,17,0,616.0,96.0,2.8,23.0,343.0,605.55,480.63
2016,4,26,17,15,569.5,88.5,2.6,22.5,291.0,541.5,433.37
2016,4,26,17,30,523.0,81.0,2.4,22.0,239.0,479.27,385.67
2016,4,26,17,45,456.5,71.5,2.25,21.5,189.5,404.15,326.16
2016,4,26,18,0,390.0,62.0,2.1,21.0,140.0,330.87,265.96
2016,4,26,18,15,295.5,48.0,2.1,20.5,97.0,245.84,194.46
2016,4,26,18,30,201.0,34.0,2.1,20.0,54.0,169.67,126.3
2016,4,26,18,45,100.5,17.0,2.15,19.5,27.0,81.36,0.0
2016,4,26,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,27,5,45,14.5,14.5,1.2,16.5,15.5,13.82,0.0
2016,4,27,6,0,29.0,29.0,1.2,17.0,31.0,25.94,14.9
2016,4,27,6,15,71.5,51.0,1.35,17.0,63.0,42.57,31.09
2016,4,27,6,30,114.0,73.0,1.5,17.0,95.0,59.59,46.63
2016,4,27,6,45,169.5,89.5,1.65,17.5,133.5,69.08,55.24
2016,4,27,7,0,225.0,106.0,1.8,18.0,172.0,80.55,65.27
2016,4,27,7,15,383.0,104.5,1.85,18.5,242.5,72.99,58.5
2016,4,27,7,30,541.0,103.0,1.9,19.0,313.0,68.9,54.69
2016,4,27,7,45,575.5,114.5,1.95,19.5,366.5,87.26,58.37
2016,4,27,8,0,610.0,126.0,2.0,20.0,420.0,131.64,80.16
2016,4,27,8,15,637.5,132.0,1.95,20.0,469.5,174.79,109.32
2016,4,27,8,30,665.0,138.0,1.9,20.0,519.0,221.11,145.68
2016,4,27,8,45,508.5,206.5,1.9,20.5,512.0,276.55,197.31
2016,4,27,9,0,352.0,275.0,1.9,21.0,505.0,320.11,237.36
2016,4,27,9,15,444.0,261.5,1.9,21.5,571.5,357.76,265.74
2016,4,27,9,30,536.0,248.0,1.9,22.0,638.0,410.48,306.09
2016,4,27,9,45,664.0,198.0,1.9,22.5,706.5,456.35,341.65
2016,4,27,10,0,792.0,148.0,1.9,23.0,775.0,517.64,388.74
2016,4,27,10,15,801.5,150.0,1.9,23.0,805.5,564.57,425.14
2016,4,27,10,30,811.0,152.0,1.9,23.0,836.0,611.12,460.41
2016,4,27,10,45,822.5,150.5,1.9,23.5,861.0,655.3,492.27
2016,4,27,11,0,834.0,149.0,1.9,24.0,886.0,698.78,522.81
2016,4,27,11,15,838.0,150.0,1.95,24.0,902.5,738.22,551.13
2016,4,27,11,30,842.0,151.0,2.0,24.0,919.0,776.03,577.19
2016,4,27,11,45,538.5,310.0,2.05,24.0,803.0,715.79,530.46
2016,4,27,12,0,235.0,469.0,2.1,24.0,687.0,632.35,465.88
2016,4,27,12,15,326.0,435.5,2.15,24.0,738.0,693.52,511.56
2016,4,27,12,30,417.0,402.0,2.2,24.0,789.0,759.32,558.85
2016,4,27,12,45,396.0,408.0,2.3,24.5,773.0,758.35,557.08
2016,4,27,13,0,375.0,414.0,2.4,25.0,757.0,758.6,556.61
2016,4,27,13,15,597.5,287.5,2.45,25.0,823.0,860.44,632.66
2016,4,27,13,30,820.0,161.0,2.5,25.0,889.0,951.37,695.16
2016,4,27,13,45,818.5,156.0,2.55,25.0,867.5,955.4,698.02
2016,4,27,14,0,817.0,151.0,2.6,25.0,846.0,956.3,699.79
2016,4,27,14,15,483.5,272.5,2.65,25.0,680.5,769.95,572.51
2016,4,27,14,30,150.0,394.0,2.7,25.0,515.0,558.94,417.39
2016,4,27,14,45,464.5,267.0,2.75,25.0,615.0,750.43,564.14
2016,4,27,15,0,779.0,140.0,2.8,25.0,715.0,908.29,675.97
2016,4,27,15,15,434.5,221.5,2.75,25.0,539.5,669.55,507.81
2016,4,27,15,30,90.0,303.0,2.7,25.0,364.0,399.89,304.75
2016,4,27,15,45,298.5,247.0,2.65,25.0,426.5,552.83,425.76
2016,4,27,16,0,507.0,191.0,2.6,25.0,489.0,682.12,524.02
2016,4,27,16,15,382.0,199.0,2.4,24.5,412.0,560.14,434.38
2016,4,27,16,30,257.0,207.0,2.2,24.0,335.0,459.71,359.18
2016,4,27,16,45,242.5,185.5,2.0,24.0,295.5,417.88,328.71
2016,4,27,17,0,228.0,164.0,1.8,24.0,256.0,375.98,297.34
2016,4,27,17,15,210.5,142.0,1.65,23.0,217.5,331.39,264.32
2016,4,27,17,30,193.0,120.0,1.5,22.0,179.0,287.24,230.59
2016,4,27,17,45,166.0,98.0,1.35,21.5,142.0,237.56,190.7
2016,4,27,18,0,139.0,76.0,1.2,21.0,105.0,189.29,150.79
2016,4,27,18,15,98.5,55.5,1.15,20.5,73.0,127.7,99.14
2016,4,27,18,30,58.0,35.0,1.1,20.0,41.0,78.43,56.15
2016,4,27,18,45,29.0,17.5,1.1,20.0,20.5,36.54,1.22
2016,4,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,13.0,0.45,16.5,13.0,12.06,0.0
2016,4,28,6,0,0.0,26.0,0.5,17.0,26.0,23.95,13.68
2016,4,28,6,15,16.0,48.0,0.7,17.0,51.0,41.97,30.68
2016,4,28,6,30,32.0,70.0,0.9,17.0,76.0,59.75,46.82
2016,4,28,6,45,58.5,91.5,1.1,17.5,107.0,76.85,62.02
2016,4,28,7,0,85.0,113.0,1.3,18.0,138.0,89.48,73.0
2016,4,28,7,15,62.0,131.5,1.4,18.0,152.0,107.99,88.93
2016,4,28,7,30,39.0,150.0,1.5,18.0,166.0,122.02,100.73
2016,4,28,7,45,30.5,164.0,1.6,18.5,177.5,134.81,105.47
2016,4,28,8,0,22.0,178.0,1.7,19.0,189.0,156.69,122.23
2016,4,28,8,15,95.5,218.5,1.7,19.5,272.5,192.38,146.63
2016,4,28,8,30,169.0,259.0,1.7,20.0,356.0,236.29,177.42
2016,4,28,8,45,117.0,273.5,1.75,20.5,343.5,247.9,188.22
2016,4,28,9,0,65.0,288.0,1.8,21.0,331.0,261.18,199.79
2016,4,28,9,15,141.5,317.5,1.85,21.0,419.0,310.17,235.77
2016,4,28,9,30,218.0,347.0,1.9,21.0,507.0,374.87,283.94
2016,4,28,9,45,278.0,353.0,1.95,21.5,567.5,415.71,314.13
2016,4,28,10,0,338.0,359.0,2.0,22.0,628.0,469.04,353.57
2016,4,28,10,15,585.0,249.0,2.1,22.5,735.5,528.88,399.71
2016,4,28,10,30,832.0,139.0,2.2,23.0,843.0,614.44,464.88
2016,4,28,10,45,838.5,140.0,2.3,23.5,866.5,659.58,497.75
2016,4,28,11,0,845.0,141.0,2.4,24.0,890.0,701.53,527.94
2016,4,28,11,15,849.0,142.0,2.45,24.0,906.0,740.35,556.11
2016,4,28,11,30,853.0,143.0,2.5,24.0,922.0,777.47,581.54
2016,4,28,11,45,855.0,143.5,2.6,24.5,930.5,810.73,603.14
2016,4,28,12,0,857.0,144.0,2.7,25.0,939.0,841.87,623.22
2016,4,28,12,15,857.5,144.0,2.75,25.0,940.0,869.04,641.47
2016,4,28,12,30,858.0,144.0,2.8,25.0,941.0,893.74,658.11
2016,4,28,12,45,626.5,274.5,2.9,25.0,854.0,843.31,622.97
2016,4,28,13,0,395.0,405.0,3.0,25.0,767.0,768.82,566.85
2016,4,28,13,15,614.5,277.5,3.05,25.0,830.0,867.81,642.07
2016,4,28,13,30,834.0,150.0,3.1,25.0,893.0,954.76,702.08
2016,4,28,13,45,417.0,93.0,3.15,25.5,464.5,506.02,388.41
2016,4,28,14,0,0.0,36.0,3.2,26.0,36.0,33.59,20.88
2016,4,28,14,15,123.0,211.5,3.2,26.0,310.5,336.37,258.86
2016,4,28,14,30,246.0,387.0,3.2,26.0,585.0,656.38,491.27
2016,4,28,14,45,393.0,320.0,3.2,26.0,619.0,727.24,544.64
2016,4,28,15,0,540.0,253.0,3.2,26.0,653.0,806.91,604.51
2016,4,28,15,15,502.5,248.5,3.05,25.5,604.5,763.62,575.05
2016,4,28,15,30,465.0,244.0,2.9,25.0,556.0,719.38,545.46
2016,4,28,15,45,302.0,255.0,2.8,25.0,452.0,565.6,433.45
2016,4,28,16,0,139.0,266.0,2.7,25.0,348.0,418.65,322.58
2016,4,28,16,15,69.5,144.5,2.5,24.5,185.5,217.03,169.52
2016,4,28,16,30,0.0,23.0,2.3,24.0,23.0,21.36,11.83
2016,4,28,16,45,0.0,20.5,2.15,24.0,20.5,19.03,10.03
2016,4,28,17,0,0.0,18.0,2.0,24.0,18.0,16.7,8.16
2016,4,28,17,15,0.0,15.0,1.75,23.5,15.0,13.91,5.9
2016,4,28,17,30,0.0,12.0,1.5,23.0,12.0,11.12,3.62
2016,4,28,17,45,178.0,39.0,1.25,22.5,76.0,175.87,142.74
2016,4,28,18,0,356.0,66.0,1.0,22.0,140.0,316.89,253.2
2016,4,28,18,15,268.0,51.0,0.95,21.5,97.5,235.4,184.57
2016,4,28,18,30,180.0,36.0,0.9,21.0,55.0,161.99,120.76
2016,4,28,18,45,90.0,18.0,0.9,20.5,27.5,79.39,17.82
2016,4,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,5,45,115.0,15.5,1.35,14.5,26.0,12.2,0.0
2016,4,29,6,0,230.0,31.0,1.5,15.0,52.0,24.15,14.2
2016,4,29,6,15,333.0,43.0,1.5,15.0,96.0,33.41,23.54
2016,4,29,6,30,436.0,55.0,1.5,15.0,140.0,41.5,31.17
2016,4,29,6,45,502.5,64.0,1.5,15.5,190.5,46.45,35.75
2016,4,29,7,0,569.0,73.0,1.5,16.0,241.0,51.12,39.89
2016,4,29,7,15,616.0,79.5,1.55,16.5,294.5,53.47,41.83
2016,4,29,7,30,663.0,86.0,1.6,17.0,348.0,55.66,43.55
2016,4,29,7,45,697.5,91.0,1.7,18.0,401.0,77.21,45.72
2016,4,29,8,0,732.0,96.0,1.8,19.0,454.0,123.22,67.99
2016,4,29,8,15,757.0,100.0,1.9,19.5,505.5,176.42,105.6
2016,4,29,8,30,782.0,104.0,2.0,20.0,557.0,226.72,145.83
2016,4,29,8,45,801.0,107.5,2.1,20.5,604.5,277.74,189.2
2016,4,29,9,0,820.0,111.0,2.2,21.0,652.0,330.52,234.56
2016,4,29,9,15,833.5,114.0,2.15,21.0,695.0,382.49,279.35
2016,4,29,9,30,847.0,117.0,2.1,21.0,738.0,435.2,323.8
2016,4,29,9,45,852.5,121.5,2.1,21.5,774.0,490.56,368.44
2016,4,29,10,0,858.0,126.0,2.1,22.0,810.0,540.25,407.55
2016,4,29,10,15,865.0,128.0,2.05,22.5,840.0,587.98,443.81
2016,4,29,10,30,872.0,130.0,2.0,23.0,870.0,634.88,478.26
2016,4,29,10,45,872.5,134.0,1.95,23.5,892.0,678.3,509.09
2016,4,29,11,0,873.0,138.0,1.9,24.0,914.0,720.02,537.77
2016,4,29,11,15,876.0,138.5,1.8,24.0,929.0,758.68,564.25
2016,4,29,11,30,879.0,139.0,1.7,24.0,944.0,795.5,587.48
2016,4,29,11,45,877.5,141.0,1.65,24.0,951.0,828.1,608.06
2016,4,29,12,0,876.0,143.0,1.6,24.0,958.0,858.33,626.92
2016,4,29,12,15,875.5,143.0,1.55,24.0,958.0,885.11,643.42
2016,4,29,12,30,875.0,143.0,1.5,24.0,958.0,909.33,658.19
2016,4,29,12,45,873.0,142.5,1.45,24.5,950.0,929.05,668.74
2016,4,29,13,0,871.0,142.0,1.4,25.0,942.0,945.91,677.46
2016,4,29,13,15,866.5,141.0,1.5,25.0,925.5,957.0,686.08
2016,4,29,13,30,862.0,140.0,1.6,25.0,909.0,965.0,692.9
2016,4,29,13,45,851.5,141.0,1.75,25.0,885.0,966.18,696.16
2016,4,29,14,0,841.0,142.0,1.9,25.0,861.0,972.51,702.82
2016,4,29,14,15,832.0,140.0,1.95,25.0,830.5,966.11,700.16
2016,4,29,14,30,823.0,138.0,2.0,25.0,800.0,956.61,695.74
2016,4,29,14,45,806.0,138.0,2.1,25.0,762.0,938.65,686.46
2016,4,29,15,0,789.0,138.0,2.2,25.0,724.0,917.95,675.43
2016,4,29,15,15,774.0,134.5,2.15,25.0,682.5,892.7,659.93
2016,4,29,15,30,759.0,131.0,2.1,25.0,641.0,865.01,642.85
2016,4,29,15,45,739.5,127.0,2.1,25.0,594.5,835.15,624.73
2016,4,29,16,0,720.0,123.0,2.1,25.0,548.0,798.99,602.19
2016,4,29,16,15,497.0,164.5,2.0,24.5,446.0,633.74,487.38
2016,4,29,16,30,274.0,206.0,1.9,24.0,344.0,473.01,368.02
2016,4,29,16,45,394.0,161.0,1.8,24.0,334.5,522.53,409.38
2016,4,29,17,0,514.0,116.0,1.7,24.0,325.0,548.39,431.45
2016,4,29,17,15,469.5,106.5,1.55,23.5,277.0,487.78,386.31
2016,4,29,17,30,425.0,97.0,1.4,23.0,229.0,429.38,342.06
2016,4,29,17,45,373.0,83.0,1.25,22.5,182.5,363.02,290.14
2016,4,29,18,0,321.0,69.0,1.1,22.0,136.0,300.3,239.21
2016,4,29,18,15,245.0,53.0,1.05,21.0,95.5,225.66,177.58
2016,4,29,18,30,169.0,37.0,1.0,20.0,55.0,157.84,118.69
2016,4,29,18,45,84.5,18.5,1.0,19.5,27.5,78.27,24.56
2016,4,29,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,11.5,2.45,14.5,11.5,10.66,0.0
2016,4,30,6,0,0.0,23.0,2.7,15.0,23.0,21.35,12.06
2016,4,30,6,15,0.0,42.5,2.75,15.0,42.5,38.73,28.19
2016,4,30,6,30,0.0,62.0,2.8,15.0,62.0,55.62,43.63
2016,4,30,6,45,5.0,83.0,2.9,15.5,84.5,73.49,59.63
2016,4,30,7,0,10.0,104.0,3.0,16.0,107.0,91.17,75.15
2016,4,30,7,15,15.5,125.5,3.0,16.0,131.5,109.06,90.67
2016,4,30,7,30,21.0,147.0,3.0,16.0,156.0,126.76,105.76
2016,4,30,7,45,10.5,97.0,3.0,16.0,101.5,89.4,69.36
2016,4,30,8,0,0.0,47.0,3.0,16.0,47.0,43.69,31.2
2016,4,30,8,15,0.0,62.0,2.9,16.0,62.0,57.7,42.8
2016,4,30,8,30,0.0,77.0,2.8,16.0,77.0,71.72,54.28
2016,4,30,8,45,2.0,130.0,2.7,16.5,131.5,120.01,93.49
2016,4,30,9,0,4.0,183.0,2.6,17.0,186.0,167.06,130.84
2016,4,30,9,15,10.0,217.5,2.55,17.0,225.0,199.76,156.35
2016,4,30,9,30,16.0,252.0,2.5,17.0,264.0,233.24,182.26
2016,4,30,9,45,11.5,225.5,2.5,17.0,234.5,210.39,164.0
2016,4,30,10,0,7.0,199.0,2.5,17.0,205.0,186.1,144.69
2016,4,30,10,15,7.5,197.0,2.5,17.0,203.5,185.43,144.03
2016,4,30,10,30,8.0,195.0,2.5,17.0,202.0,184.71,143.32
2016,4,30,10,45,7.0,182.5,2.5,17.5,189.0,173.46,134.04
2016,4,30,11,0,6.0,170.0,2.5,18.0,176.0,161.94,124.61
2016,4,30,11,15,15.5,260.0,2.5,18.0,275.0,251.72,194.76
2016,4,30,11,30,25.0,350.0,2.5,18.0,374.0,341.7,263.15
2016,4,30,11,45,13.5,246.5,2.55,18.0,259.5,240.18,185.19
2016,4,30,12,0,2.0,143.0,2.6,18.0,145.0,135.3,103.15
2016,4,30,12,15,1.0,115.0,2.6,18.0,116.0,108.45,81.94
2016,4,30,12,30,0.0,87.0,2.6,18.0,87.0,81.42,60.31
2016,4,30,12,45,2.0,122.0,2.6,18.5,124.0,116.11,88.02
2016,4,30,13,0,4.0,157.0,2.6,19.0,161.0,151.09,115.56
2016,4,30,13,15,3.5,154.5,2.55,19.0,158.5,148.45,113.46
2016,4,30,13,30,3.0,152.0,2.5,19.0,156.0,145.77,111.41
2016,4,30,13,45,7.5,200.0,2.5,19.0,207.0,196.23,151.31
2016,4,30,14,0,12.0,248.0,2.5,19.0,258.0,247.64,191.41
2016,4,30,14,15,8.0,209.0,2.45,19.0,215.5,206.21,159.23
2016,4,30,14,30,4.0,170.0,2.4,19.0,173.0,164.68,126.84
2016,4,30,14,45,7.5,200.5,2.4,19.0,206.5,198.25,153.71
2016,4,30,15,0,11.0,231.0,2.4,19.0,240.0,232.68,180.98
2016,4,30,15,15,9.5,218.5,2.4,18.5,225.5,219.45,171.23
2016,4,30,15,30,8.0,206.0,2.4,18.0,211.0,206.2,161.52
2016,4,30,15,45,4.0,183.5,2.4,18.0,186.0,180.41,141.34
2016,4,30,16,0,0.0,161.0,2.4,18.0,161.0,154.66,121.02
2016,4,30,16,15,0.0,146.0,2.35,17.5,146.0,140.16,109.96
2016,4,30,16,30,0.0,131.0,2.3,17.0,131.0,125.62,98.71
2016,4,30,16,45,0.0,94.0,2.3,17.0,94.0,88.4,68.38
2016,4,30,17,0,0.0,57.0,2.3,17.0,57.0,53.0,39.1
2016,4,30,17,15,0.0,48.0,2.25,16.5,48.0,44.6,32.24
2016,4,30,17,30,0.0,39.0,2.2,16.0,39.0,36.21,25.25
2016,4,30,17,45,0.0,31.0,2.2,16.0,31.0,28.76,18.9
2016,4,30,18,0,0.0,23.0,2.2,16.0,23.0,21.32,12.47
2016,4,30,18,15,0.0,15.5,2.2,16.0,15.5,14.36,6.4
2016,4,30,18,30,0.0,8.0,2.2,16.0,8.0,7.4,0.35
2016,4,30,18,45,0.0,4.0,2.2,16.0,4.0,3.7,0.0
2016,4,30,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,3.0,2.8,15.0,3.0,2.77,0.0
2016,5,1,6,0,0.0,6.0,2.7,15.0,6.0,5.55,0.0
2016,5,1,6,15,0.0,12.0,2.7,15.0,12.0,11.11,4.09
2016,5,1,6,30,0.0,18.0,2.7,15.0,18.0,16.68,9.2
2016,5,1,6,45,0.0,25.0,2.7,15.5,25.0,23.18,15.07
2016,5,1,7,0,0.0,32.0,2.7,16.0,32.0,29.69,20.86
2016,5,1,7,15,0.0,53.0,2.65,16.0,53.0,49.26,38.18
2016,5,1,7,30,0.0,74.0,2.6,16.0,74.0,68.87,55.32
2016,5,1,7,45,0.0,52.0,2.55,16.5,52.0,48.34,35.17
2016,5,1,8,0,0.0,30.0,2.5,17.0,30.0,27.87,17.81
2016,5,1,8,15,0.0,78.5,2.5,17.0,78.5,73.1,55.41
2016,5,1,8,30,0.0,127.0,2.5,17.0,127.0,116.48,90.75
2016,5,1,8,45,0.0,124.5,2.55,17.5,124.5,114.72,88.8
2016,5,1,9,0,0.0,122.0,2.6,18.0,122.0,112.78,86.81
2016,5,1,9,15,12.0,200.5,2.65,18.5,209.5,186.07,144.74
2016,5,1,9,30,24.0,279.0,2.7,19.0,297.0,259.35,201.19
2016,5,1,9,45,34.0,311.5,2.8,19.5,338.5,286.7,221.42
2016,5,1,10,0,44.0,344.0,2.9,20.0,380.0,322.85,248.35
2016,5,1,10,15,97.5,384.5,2.85,20.5,467.5,391.16,299.33
2016,5,1,10,30,151.0,425.0,2.8,21.0,555.0,460.21,349.99
2016,5,1,10,45,91.5,395.0,2.75,21.5,474.5,412.1,312.87
2016,5,1,11,0,32.0,365.0,2.7,22.0,394.0,352.46,267.09
2016,5,1,11,15,21.0,291.0,2.6,22.5,310.5,282.53,214.26
2016,5,1,11,30,10.0,217.0,2.5,23.0,227.0,209.34,158.29
2016,5,1,11,45,50.0,338.5,2.45,23.5,386.0,354.64,268.09
2016,5,1,12,0,90.0,460.0,2.4,24.0,545.0,504.56,375.93
2016,5,1,12,15,62.5,426.5,2.4,24.0,485.5,456.24,340.03
2016,5,1,12,30,35.0,393.0,2.4,24.0,426.0,405.21,302.75
2016,5,1,12,45,25.0,337.5,2.4,24.0,361.5,346.31,259.91
2016,5,1,13,0,15.0,282.0,2.4,24.0,297.0,280.05,210.9
2016,5,1,13,15,139.5,362.0,2.45,24.0,488.0,492.22,371.09
2016,5,1,13,30,264.0,442.0,2.5,24.0,679.0,706.49,523.32
2016,5,1,13,45,294.5,421.5,2.65,24.0,679.5,723.02,535.51
2016,5,1,14,0,325.0,401.0,2.8,24.0,680.0,738.18,548.33
2016,5,1,14,15,179.5,365.0,2.85,24.0,518.5,553.06,416.15
2016,5,1,14,30,34.0,329.0,2.9,24.0,357.0,364.99,276.05
2016,5,1,14,45,410.5,233.5,2.95,24.0,541.0,665.01,508.27
2016,5,1,15,0,787.0,138.0,3.0,24.0,725.0,918.31,687.21
2016,5,1,15,15,686.5,170.5,2.85,23.5,661.5,858.22,645.97
2016,5,1,15,30,586.0,203.0,2.7,23.0,598.0,792.31,602.02
2016,5,1,15,45,516.0,210.0,2.6,23.0,540.0,723.41,553.78
2016,5,1,16,0,446.0,217.0,2.5,23.0,482.0,660.62,508.92
2016,5,1,16,15,465.5,190.5,2.3,22.5,446.0,638.28,495.63
2016,5,1,16,30,485.0,164.0,2.1,22.0,410.0,612.72,479.47
2016,5,1,16,45,440.0,152.0,1.9,22.0,356.5,549.64,433.03
2016,5,1,17,0,395.0,140.0,1.7,22.0,303.0,488.09,387.09
2016,5,1,17,15,360.0,126.0,1.55,21.5,258.5,433.39,346.39
2016,5,1,17,30,325.0,112.0,1.4,21.0,214.0,380.32,305.67
2016,5,1,17,45,284.5,94.5,1.25,20.5,171.5,309.3,249.75
2016,5,1,18,0,244.0,77.0,1.1,20.0,129.0,253.64,204.07
2016,5,1,18,15,185.5,58.5,1.1,19.5,91.5,189.41,150.09
2016,5,1,18,30,127.0,40.0,1.1,19.0,54.0,129.76,98.2
2016,5,1,18,45,63.5,20.0,1.15,19.0,27.0,63.17,27.16
2016,5,1,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,5,45,109.5,17.0,1.6,17.5,28.5,13.31,0.0
2016,5,2,6,0,219.0,34.0,1.7,18.0,57.0,26.37,16.31
2016,5,2,6,15,311.5,46.5,1.75,18.0,99.5,35.36,25.02
2016,5,2,6,30,404.0,59.0,1.8,18.0,142.0,44.43,33.4
2016,5,2,6,45,465.0,69.0,1.9,18.5,190.5,50.08,38.5
2016,5,2,7,0,526.0,79.0,2.0,19.0,239.0,55.38,43.11
2016,5,2,7,15,571.0,86.0,2.0,19.5,290.5,57.88,45.12
2016,5,2,7,30,616.0,93.0,2.0,20.0,342.0,60.21,46.9
2016,5,2,7,45,351.5,152.0,2.05,20.5,298.5,117.07,82.51
2016,5,2,8,0,87.0,211.0,2.1,21.0,255.0,178.93,136.4
2016,5,2,8,15,126.0,237.5,2.05,21.0,308.0,204.42,153.91
2016,5,2,8,30,165.0,264.0,2.0,21.0,361.0,242.11,181.64
2016,5,2,8,45,263.5,271.0,2.0,21.5,440.5,277.88,206.15
2016,5,2,9,0,362.0,278.0,2.0,22.0,520.0,331.5,245.51
2016,5,2,9,15,569.5,207.5,2.0,22.0,616.5,366.29,270.69
2016,5,2,9,30,777.0,137.0,2.0,22.0,713.0,430.08,319.99
2016,5,2,9,45,794.0,136.5,2.0,22.5,750.5,478.46,358.81
2016,5,2,10,0,811.0,136.0,2.0,23.0,788.0,527.55,397.09
2016,5,2,10,15,819.0,138.5,2.1,23.5,818.0,574.65,433.17
2016,5,2,10,30,827.0,141.0,2.2,24.0,848.0,621.19,467.87
2016,5,2,10,45,828.0,145.5,2.3,24.5,870.0,664.2,499.14
2016,5,2,11,0,829.0,150.0,2.4,25.0,892.0,705.73,528.65
2016,5,2,11,15,833.0,151.0,2.45,25.0,907.5,744.68,556.65
2016,5,2,11,30,837.0,152.0,2.5,25.0,923.0,782.03,582.13
2016,5,2,11,45,591.0,296.5,2.65,25.0,843.5,749.62,556.03
2016,5,2,12,0,345.0,441.0,2.8,25.0,764.0,701.95,517.7
2016,5,2,12,15,375.5,412.5,2.9,25.0,764.5,717.86,530.85
2016,5,2,12,30,406.0,384.0,3.0,25.0,765.0,737.11,545.85
2016,5,2,12,45,614.5,273.0,3.15,25.5,843.5,835.55,618.99
2016,5,2,13,0,823.0,162.0,3.3,26.0,922.0,932.22,684.92
2016,5,2,13,15,587.5,289.0,3.35,26.0,827.5,857.72,632.43
2016,5,2,13,30,352.0,416.0,3.4,26.0,733.0,764.28,562.93
2016,5,2,13,45,568.5,292.0,3.45,26.0,787.5,863.56,638.94
2016,5,2,14,0,785.0,168.0,3.5,26.0,842.0,949.49,699.75
2016,5,2,14,15,775.5,165.5,3.3,25.5,813.0,942.16,695.14
2016,5,2,14,30,766.0,163.0,3.1,25.0,784.0,931.89,689.37
2016,5,2,14,45,472.5,261.5,2.95,24.5,639.0,755.6,567.19
2016,5,2,15,0,179.0,360.0,2.8,24.0,494.0,556.89,420.61
2016,5,2,15,15,89.5,216.5,2.65,23.5,283.5,314.78,243.1
2016,5,2,15,30,0.0,73.0,2.5,23.0,73.0,68.04,49.18
2016,5,2,15,45,98.0,170.5,2.4,23.0,229.0,272.23,214.26
2016,5,2,16,0,196.0,268.0,2.3,23.0,385.0,471.53,366.74
2016,5,2,16,15,345.5,215.0,2.3,22.5,399.5,550.07,429.94
2016,5,2,16,30,495.0,162.0,2.3,22.0,414.0,619.29,486.05
2016,5,2,16,45,247.5,120.5,2.3,22.0,246.5,343.04,275.12
2016,5,2,17,0,0.0,79.0,2.3,22.0,79.0,73.67,54.99
2016,5,2,17,15,0.0,67.5,2.35,21.5,67.5,62.79,46.57
2016,5,2,17,30,0.0,56.0,2.4,21.0,56.0,52.06,37.86
2016,5,2,17,45,0.0,44.5,2.45,21.0,44.5,41.34,28.93
2016,5,2,18,0,0.0,33.0,2.5,21.0,33.0,30.63,19.88
2016,5,2,18,15,0.0,23.5,2.6,20.5,23.5,21.79,12.35
2016,5,2,18,30,0.0,14.0,2.7,20.0,14.0,12.97,4.77
2016,5,2,18,45,0.0,7.0,2.85,20.0,7.0,6.48,0.0
2016,5,2,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,3,5,45,0.0,14.5,3.05,17.0,14.5,13.45,0.0
2016,5,3,6,0,0.0,29.0,3.0,17.0,29.0,26.78,16.83
2016,5,3,6,15,3.0,49.5,2.95,17.0,50.5,44.57,33.14
2016,5,3,6,30,6.0,70.0,2.9,17.0,72.0,62.12,49.03
2016,5,3,6,45,17.5,91.5,2.85,17.5,97.0,80.26,65.1
2016,5,3,7,0,29.0,113.0,2.8,18.0,122.0,94.18,77.15
2016,5,3,7,15,14.5,117.5,2.8,18.0,122.0,103.44,85.05
2016,5,3,7,30,0.0,122.0,2.8,18.0,122.0,108.31,88.99
2016,5,3,7,45,0.0,126.0,2.8,18.0,126.0,113.03,88.46
2016,5,3,8,0,0.0,130.0,2.8,18.0,130.0,117.57,91.85
2016,5,3,8,15,15.5,179.0,2.85,18.0,188.0,161.09,126.15
2016,5,3,8,30,31.0,228.0,2.9,18.0,246.0,197.71,154.4
2016,5,3,8,45,130.0,268.0,3.0,18.5,354.0,250.23,192.08
2016,5,3,9,0,229.0,308.0,3.1,19.0,462.0,321.17,244.84
2016,5,3,9,15,150.0,322.5,2.95,19.5,426.0,319.97,245.54
2016,5,3,9,30,71.0,337.0,2.8,20.0,390.0,317.37,244.11
2016,5,3,9,45,67.0,351.5,2.7,20.5,403.5,334.29,256.34
2016,5,3,10,0,63.0,366.0,2.6,21.0,417.0,350.83,268.01
2016,5,3,10,15,40.0,326.0,2.5,21.5,358.5,311.26,237.41
2016,5,3,10,30,17.0,286.0,2.4,22.0,300.0,271.56,206.63
2016,5,3,10,45,72.5,368.5,2.35,22.5,433.5,377.69,286.27
2016,5,3,11,0,128.0,451.0,2.3,23.0,567.0,490.41,367.71
2016,5,3,11,15,155.5,461.5,2.25,23.0,604.0,529.98,395.73
2016,5,3,11,30,183.0,472.0,2.2,23.0,641.0,571.57,425.32
2016,5,3,11,45,530.0,304.5,2.2,23.0,800.5,710.82,531.7
2016,5,3,12,0,877.0,137.0,2.2,23.0,960.0,860.18,637.3
2016,5,3,12,15,877.0,137.5,2.2,23.0,960.5,887.56,654.03
2016,5,3,12,30,877.0,138.0,2.2,23.0,961.0,912.44,670.23
