Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,12,45,873.5,139.0,2.25,23.0,953.0,931.98,683.46
2016,5,3,13,0,870.0,140.0,2.3,23.0,945.0,948.65,694.95
2016,5,3,13,15,867.0,139.0,2.35,23.0,930.5,960.92,703.68
2016,5,3,13,30,864.0,138.0,2.4,23.0,916.0,970.17,710.6
2016,5,3,13,45,581.0,275.0,2.5,23.0,792.0,861.16,637.61
2016,5,3,14,0,298.0,412.0,2.6,23.0,668.0,724.48,537.97
2016,5,3,14,15,170.5,379.5,2.55,23.0,525.5,560.17,421.37
2016,5,3,14,30,43.0,347.0,2.5,23.0,383.0,392.88,297.31
2016,5,3,14,45,287.0,303.5,2.5,23.0,521.0,609.76,464.56
2016,5,3,15,0,531.0,260.0,2.5,23.0,659.0,809.72,609.81
2016,5,3,15,15,663.0,189.0,2.45,23.0,658.0,858.31,645.17
2016,5,3,15,30,795.0,118.0,2.4,23.0,657.0,887.89,665.96
2016,5,3,15,45,400.0,149.5,2.4,23.0,421.0,549.41,427.05
2016,5,3,16,0,5.0,181.0,2.4,23.0,185.0,179.63,137.65
2016,5,3,16,15,363.0,140.5,2.2,22.5,326.5,492.44,390.79
2016,5,3,16,30,721.0,100.0,2.0,22.0,468.0,741.02,574.49
2016,5,3,16,45,689.0,95.5,1.85,22.0,416.0,689.09,536.03
2016,5,3,17,0,657.0,91.0,1.7,22.0,364.0,637.17,499.67
2016,5,3,17,15,614.5,84.5,1.5,21.5,312.5,575.44,455.81
2016,5,3,17,30,572.0,78.0,1.3,21.0,261.0,515.2,410.64
2016,5,3,17,45,501.0,71.0,1.15,20.5,209.5,437.65,350.6
2016,5,3,18,0,430.0,64.0,1.0,20.0,158.0,364.59,291.87
2016,5,3,18,15,341.0,52.0,0.95,19.5,113.5,278.76,221.33
2016,5,3,18,30,252.0,40.0,0.9,19.0,69.0,204.76,157.46
2016,5,3,18,45,126.0,20.0,0.9,18.5,34.5,102.51,56.34
2016,5,3,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,5,45,20.0,18.5,1.9,11.5,20.5,16.39,2.7
2016,5,4,6,0,40.0,37.0,2.0,12.0,41.0,31.62,21.51
2016,5,4,6,15,65.0,58.5,1.95,12.0,70.0,48.57,37.45
2016,5,4,6,30,90.0,80.0,1.9,12.0,99.0,65.05,52.68
2016,5,4,6,45,113.0,100.5,1.9,12.5,131.5,80.41,66.53
2016,5,4,7,0,136.0,121.0,1.9,13.0,164.0,95.34,79.66
2016,5,4,7,15,68.0,105.0,1.85,13.5,126.5,85.08,70.31
2016,5,4,7,30,0.0,89.0,1.8,14.0,89.0,81.81,67.09
2016,5,4,7,45,10.0,136.0,1.8,14.5,141.0,121.53,96.39
2016,5,4,8,0,20.0,183.0,1.8,15.0,193.0,161.7,128.13
2016,5,4,8,15,33.0,212.5,1.75,15.0,231.5,181.84,143.23
2016,5,4,8,30,46.0,242.0,1.7,15.0,270.0,211.19,165.82
2016,5,4,8,45,430.5,181.0,1.65,15.5,469.0,248.34,182.49
2016,5,4,9,0,815.0,120.0,1.6,16.0,668.0,347.96,253.48
2016,5,4,9,15,829.5,123.0,1.6,16.5,711.5,399.89,297.67
2016,5,4,9,30,844.0,126.0,1.6,17.0,755.0,452.67,341.6
2016,5,4,9,45,857.5,126.5,1.6,17.5,793.0,503.51,382.82
2016,5,4,10,0,871.0,127.0,1.6,18.0,831.0,558.3,425.52
2016,5,4,10,15,879.0,129.0,1.75,18.0,862.0,606.9,464.17
2016,5,4,10,30,887.0,131.0,1.9,18.0,893.0,654.75,501.48
2016,5,4,10,45,489.5,285.5,2.05,18.5,708.5,568.48,435.31
2016,5,4,11,0,92.0,440.0,2.2,19.0,524.0,459.5,348.76
2016,5,4,11,15,253.5,420.0,2.35,19.0,654.5,563.74,429.25
2016,5,4,11,30,415.0,400.0,2.5,19.0,785.0,684.18,518.6
2016,5,4,11,45,232.0,412.5,2.65,19.0,628.0,569.72,433.28
2016,5,4,12,0,49.0,425.0,2.8,19.0,471.0,438.61,333.65
2016,5,4,12,15,244.5,416.0,2.85,19.0,646.0,609.73,464.9
2016,5,4,12,30,440.0,407.0,2.9,19.0,821.0,789.98,595.93
2016,5,4,12,45,673.5,270.5,3.0,19.0,898.0,888.73,670.83
2016,5,4,13,0,907.0,134.0,3.1,19.0,975.0,978.45,733.0
2016,5,4,13,15,512.5,293.0,3.1,19.0,767.0,791.82,600.86
2016,5,4,13,30,118.0,452.0,3.1,19.0,559.0,569.21,431.59
2016,5,4,13,45,506.0,289.5,3.15,19.0,729.0,802.4,612.68
2016,5,4,14,0,894.0,127.0,3.2,19.0,899.0,1006.19,755.65
2016,5,4,14,15,648.0,235.5,3.15,19.0,785.0,899.8,682.05
2016,5,4,14,30,402.0,344.0,3.1,19.0,671.0,763.03,581.16
2016,5,4,14,45,632.5,230.0,3.1,19.0,718.0,881.59,673.1
2016,5,4,15,0,863.0,116.0,3.1,19.0,765.0,961.17,728.49
2016,5,4,15,15,607.0,202.5,3.05,19.0,646.5,820.9,631.68
2016,5,4,15,30,351.0,289.0,3.0,19.0,528.0,654.03,507.46
2016,5,4,15,45,579.5,195.5,2.95,19.0,558.0,766.57,597.53
2016,5,4,16,0,808.0,102.0,2.9,19.0,588.0,852.99,660.23
2016,5,4,16,15,580.0,150.0,2.7,18.5,483.0,698.03,550.21
2016,5,4,16,30,352.0,198.0,2.5,18.0,378.0,529.54,422.67
2016,5,4,16,45,531.0,141.0,2.4,18.0,379.5,611.15,490.21
2016,5,4,17,0,710.0,84.0,2.3,18.0,381.0,670.0,535.83
2016,5,4,17,15,669.0,78.0,2.05,17.5,327.5,608.05,490.14
2016,5,4,17,30,628.0,72.0,1.8,17.0,274.0,547.42,444.52
2016,5,4,17,45,568.0,65.0,1.55,16.5,222.0,474.83,387.05
2016,5,4,18,0,508.0,58.0,1.3,16.0,170.0,405.92,330.34
2016,5,4,18,15,417.5,47.5,1.25,15.0,123.0,319.82,258.83
2016,5,4,18,30,327.0,37.0,1.2,14.0,76.0,241.46,190.35
2016,5,4,18,45,192.0,23.0,1.15,13.5,43.0,142.05,86.2
2016,5,4,19,0,57.0,9.0,1.1,13.0,10.0,32.63,0.0
2016,5,4,19,15,28.5,4.5,1.1,13.0,5.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,5,45,0.0,3.0,2.4,10.0,3.0,2.77,0.0
2016,5,5,6,0,0.0,6.0,2.5,10.0,6.0,5.55,0.0
2016,5,5,6,15,0.0,10.0,2.65,10.0,10.0,9.26,2.65
2016,5,5,6,30,0.0,14.0,2.8,10.0,14.0,12.97,6.13
2016,5,5,6,45,0.0,18.5,3.0,10.5,18.5,17.14,9.97
2016,5,5,7,0,0.0,23.0,3.2,11.0,23.0,21.33,13.75
2016,5,5,7,15,0.0,15.5,3.3,11.0,15.5,14.37,7.4
2016,5,5,7,30,0.0,8.0,3.4,11.0,8.0,7.42,1.06
2016,5,5,7,45,0.0,9.5,3.55,11.5,9.5,8.81,1.94
2016,5,5,8,0,0.0,11.0,3.7,12.0,11.0,10.21,3.1
2016,5,5,8,15,0.0,65.0,3.7,12.0,65.0,60.5,45.85
2016,5,5,8,30,0.0,119.0,3.7,12.0,119.0,109.62,86.83
2016,5,5,8,45,0.0,67.0,3.75,12.5,67.0,62.41,46.98
2016,5,5,9,0,0.0,15.0,3.8,13.0,15.0,13.95,6.12
2016,5,5,9,15,0.0,21.5,3.8,13.0,21.5,20.01,11.19
2016,5,5,9,30,0.0,28.0,3.8,13.0,28.0,26.08,16.24
2016,5,5,9,45,0.0,38.5,3.85,13.0,38.5,35.89,24.39
2016,5,5,10,0,0.0,49.0,3.9,13.0,49.0,45.71,32.5
2016,5,5,10,15,4.5,124.0,3.85,13.0,128.0,117.81,91.85
2016,5,5,10,30,9.0,199.0,3.8,13.0,207.0,189.09,149.4
2016,5,5,10,45,5.0,167.5,3.8,13.5,172.0,158.6,124.3
2016,5,5,11,0,1.0,136.0,3.8,14.0,137.0,127.31,98.69
2016,5,5,11,15,6.5,187.5,3.75,14.0,194.0,178.99,140.35
2016,5,5,11,30,12.0,239.0,3.7,14.0,251.0,231.25,181.84
2016,5,5,11,45,9.5,205.5,3.65,14.0,215.0,199.19,156.22
2016,5,5,12,0,7.0,172.0,3.6,14.0,179.0,166.56,130.17
2016,5,5,12,15,29.5,301.0,3.55,14.0,329.5,309.95,243.97
2016,5,5,12,30,52.0,430.0,3.5,14.0,480.0,456.04,355.61
2016,5,5,12,45,35.5,374.0,3.5,14.0,408.0,391.44,305.82
2016,5,5,13,0,19.0,318.0,3.5,14.0,336.0,318.33,249.54
2016,5,5,13,15,16.0,289.0,3.55,14.0,304.5,288.83,226.97
2016,5,5,13,30,13.0,260.0,3.6,14.0,273.0,258.9,203.73
2016,5,5,13,45,20.5,300.5,3.7,14.0,319.5,306.42,241.54
2016,5,5,14,0,28.0,341.0,3.8,14.0,366.0,366.48,288.53
2016,5,5,14,15,23.5,315.0,3.85,14.0,335.5,326.09,257.35
2016,5,5,14,30,19.0,289.0,3.9,14.0,305.0,296.85,234.89
2016,5,5,14,45,41.0,313.5,3.95,14.0,345.5,357.67,283.85
2016,5,5,15,0,63.0,338.0,4.0,14.0,386.0,408.2,324.23
2016,5,5,15,15,85.5,327.0,3.95,13.5,388.0,420.16,335.54
2016,5,5,15,30,108.0,316.0,3.9,13.0,390.0,431.33,346.47
2016,5,5,15,45,130.0,295.0,3.85,12.5,378.0,443.38,358.13
2016,5,5,16,0,152.0,274.0,3.8,12.0,366.0,439.85,357.84
2016,5,5,16,15,95.5,238.5,3.75,11.5,294.5,335.91,275.28
2016,5,5,16,30,39.0,203.0,3.7,11.0,223.0,247.92,203.46
2016,5,5,16,45,19.5,120.5,3.65,11.0,130.5,138.14,112.61
2016,5,5,17,0,0.0,38.0,3.6,11.0,38.0,35.29,24.82
2016,5,5,17,15,0.0,32.5,3.55,10.5,32.5,30.17,20.56
2016,5,5,17,30,0.0,27.0,3.5,10.0,27.0,25.05,16.2
2016,5,5,17,45,0.0,22.0,3.45,9.5,22.0,20.4,12.18
2016,5,5,18,0,0.0,17.0,3.4,9.0,17.0,15.75,8.09
2016,5,5,18,15,0.0,12.0,3.35,8.5,12.0,11.11,3.96
2016,5,5,18,30,0.0,7.0,3.3,8.0,7.0,6.48,0.0
2016,5,5,18,45,0.0,4.0,3.3,8.0,4.0,3.7,0.0
2016,5,5,19,0,0.0,1.0,3.3,8.0,1.0,0.95,0.0
2016,5,5,19,15,0.0,0.5,3.3,7.5,0.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,6,5,45,0.0,12.5,2.25,8.5,12.5,11.58,1.77
2016,5,6,6,0,0.0,25.0,2.4,9.0,25.0,23.21,14.66
2016,5,6,6,15,0.0,41.5,2.55,9.5,41.5,38.32,28.76
2016,5,6,6,30,0.0,58.0,2.7,10.0,58.0,52.91,42.25
2016,5,6,6,45,0.0,77.0,2.85,10.5,77.0,69.37,57.19
2016,5,6,7,0,0.0,96.0,3.0,11.0,96.0,85.64,71.67
2016,5,6,7,15,230.0,112.5,3.15,11.5,208.0,84.23,70.13
2016,5,6,7,30,460.0,129.0,3.3,12.0,320.0,86.86,72.12
2016,5,6,7,45,426.5,157.5,3.5,12.5,353.0,129.76,91.66
2016,5,6,8,0,393.0,186.0,3.7,13.0,386.0,172.7,122.6
2016,5,6,8,15,288.5,227.5,3.8,13.5,382.5,217.72,162.63
2016,5,6,8,30,184.0,269.0,3.9,14.0,379.0,252.38,195.01
2016,5,6,8,45,244.0,283.5,4.0,14.5,441.5,285.39,219.8
2016,5,6,9,0,304.0,298.0,4.1,15.0,504.0,332.41,256.47
2016,5,6,9,15,401.5,283.5,4.05,15.0,574.0,371.16,287.05
2016,5,6,9,30,499.0,269.0,4.0,15.0,644.0,425.15,330.35
2016,5,6,9,45,428.5,315.5,4.0,15.5,648.5,458.1,357.24
2016,5,6,10,0,358.0,362.0,4.0,16.0,653.0,489.36,381.31
2016,5,6,10,15,303.5,392.5,3.95,16.0,645.5,504.96,393.32
2016,5,6,10,30,249.0,423.0,3.9,16.0,638.0,515.78,401.08
2016,5,6,10,45,124.5,261.5,3.85,16.5,369.0,317.18,249.0
2016,5,6,11,0,0.0,100.0,3.8,17.0,100.0,93.34,70.12
2016,5,6,11,15,10.0,213.5,3.75,17.0,223.0,205.46,159.77
2016,5,6,11,30,20.0,327.0,3.7,17.0,346.0,318.12,247.09
2016,5,6,11,45,258.0,364.0,3.7,17.0,607.5,547.52,426.31
2016,5,6,12,0,496.0,401.0,3.7,17.0,869.0,795.04,608.71
2016,5,6,12,15,258.5,371.5,3.7,17.0,615.5,580.87,448.88
2016,5,6,12,30,21.0,342.0,3.7,17.0,362.0,340.02,262.68
2016,5,6,12,45,204.0,378.0,3.7,17.0,568.5,560.57,435.15
2016,5,6,13,0,387.0,414.0,3.7,17.0,775.0,775.51,593.84
2016,5,6,13,15,434.0,394.5,3.65,17.0,792.5,818.99,624.6
2016,5,6,13,30,481.0,375.0,3.6,17.0,810.0,856.3,652.11
2016,5,6,13,45,240.5,255.5,3.6,17.0,473.0,500.8,392.61
2016,5,6,14,0,0.0,136.0,3.6,17.0,136.0,127.86,97.72
2016,5,6,14,15,168.0,254.0,3.55,17.0,391.5,436.62,345.86
2016,5,6,14,30,336.0,372.0,3.5,17.0,647.0,730.03,564.66
2016,5,6,14,45,230.5,367.0,3.45,17.0,552.0,612.18,475.33
2016,5,6,15,0,125.0,362.0,3.4,17.0,457.0,507.91,396.02
2016,5,6,15,15,228.5,328.5,3.25,17.0,489.5,570.96,447.92
2016,5,6,15,30,332.0,295.0,3.1,17.0,522.0,643.89,505.19
2016,5,6,15,45,172.5,249.5,3.0,17.0,367.0,429.57,341.46
2016,5,6,16,0,13.0,204.0,2.9,17.0,212.0,210.71,166.44
2016,5,6,16,15,350.0,163.0,2.7,16.5,344.5,509.25,412.71
2016,5,6,16,30,687.0,122.0,2.5,16.0,477.0,741.98,591.16
2016,5,6,16,45,502.0,140.0,2.4,16.0,385.0,587.87,474.33
2016,5,6,17,0,317.0,158.0,2.3,16.0,293.0,438.41,357.54
2016,5,6,17,15,285.5,143.0,2.05,15.5,252.0,388.69,319.43
2016,5,6,17,30,254.0,128.0,1.8,15.0,211.0,340.71,281.18
2016,5,6,17,45,226.0,107.0,1.55,14.5,171.0,288.95,238.98
2016,5,6,18,0,198.0,86.0,1.3,14.0,131.0,238.7,196.77
2016,5,6,18,15,156.5,65.5,1.25,13.5,95.5,183.14,149.01
2016,5,6,18,30,115.0,45.0,1.2,13.0,60.0,130.31,102.37
2016,5,6,18,45,57.5,27.0,1.2,12.5,34.5,66.15,41.08
2016,5,6,19,0,0.0,9.0,1.2,12.0,9.0,8.58,0.0
2016,5,6,19,15,0.0,4.5,1.2,12.0,4.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,7,5,45,147.0,19.5,2.3,8.5,36.5,15.17,4.73
2016,5,7,6,0,294.0,39.0,2.6,9.0,73.0,31.13,21.66
2016,5,7,6,15,386.5,50.0,2.6,9.5,119.5,38.47,28.93
2016,5,7,6,30,479.0,61.0,2.6,10.0,166.0,45.42,35.52
2016,5,7,6,45,541.5,69.0,2.65,10.5,218.0,49.35,39.17
2016,5,7,7,0,604.0,77.0,2.7,11.0,270.0,53.07,42.45
2016,5,7,7,15,646.5,83.5,2.8,12.0,323.5,55.32,44.2
2016,5,7,7,30,689.0,90.0,2.9,13.0,377.0,57.39,45.72
2016,5,7,7,45,719.0,95.0,3.05,14.0,430.0,99.22,56.18
2016,5,7,8,0,749.0,100.0,3.2,15.0,483.0,146.24,84.67
2016,5,7,8,15,772.0,104.5,3.3,15.5,534.0,200.51,126.64
2016,5,7,8,30,795.0,109.0,3.4,16.0,585.0,251.64,169.74
2016,5,7,8,45,809.0,114.0,3.5,17.0,631.5,303.13,214.6
2016,5,7,9,0,823.0,119.0,3.6,18.0,678.0,355.83,260.39
2016,5,7,9,15,836.5,122.0,3.55,18.0,720.5,407.69,305.76
2016,5,7,9,30,850.0,125.0,3.5,18.0,763.0,460.29,350.77
2016,5,7,9,45,862.0,126.0,3.45,18.5,800.5,515.27,395.67
2016,5,7,10,0,874.0,127.0,3.4,19.0,838.0,565.48,435.74
2016,5,7,10,15,880.5,129.0,3.4,19.0,868.0,613.2,473.78
2016,5,7,10,30,887.0,131.0,3.4,19.0,898.0,660.01,510.21
2016,5,7,10,45,880.0,139.5,3.45,19.5,917.5,702.36,541.51
2016,5,7,11,0,873.0,148.0,3.5,20.0,937.0,742.42,570.36
2016,5,7,11,15,874.5,149.5,3.55,20.0,951.5,780.43,598.07
2016,5,7,11,30,876.0,151.0,3.6,20.0,966.0,816.53,623.1
2016,5,7,11,45,845.5,172.5,3.65,20.5,965.0,846.24,642.36
2016,5,7,12,0,815.0,194.0,3.7,21.0,964.0,870.03,657.47
2016,5,7,12,15,813.0,193.5,3.7,21.0,962.0,894.5,674.07
2016,5,7,12,30,811.0,193.0,3.7,21.0,960.0,916.49,688.98
2016,5,7,12,45,619.0,296.5,3.75,21.0,879.0,866.42,652.32
2016,5,7,13,0,427.0,400.0,3.8,21.0,798.0,805.14,604.92
2016,5,7,13,15,426.5,392.0,3.75,20.5,784.0,810.06,610.29
2016,5,7,13,30,426.0,384.0,3.7,20.0,770.0,813.04,613.93
2016,5,7,13,45,217.0,290.0,3.7,20.0,487.0,514.26,397.18
2016,5,7,14,0,8.0,196.0,3.7,20.0,204.0,193.27,148.17
2016,5,7,14,15,323.0,224.5,3.5,20.0,489.5,569.07,445.32
2016,5,7,14,30,638.0,253.0,3.3,20.0,775.0,912.93,693.13
2016,5,7,14,45,638.5,239.0,3.1,20.0,742.0,899.04,680.92
2016,5,7,15,0,639.0,225.0,2.9,20.0,709.0,882.35,669.79
2016,5,7,15,15,459.5,266.5,2.7,20.0,604.5,748.39,572.37
2016,5,7,15,30,280.0,308.0,2.5,20.0,500.0,610.55,470.2
2016,5,7,15,45,336.0,272.0,2.35,20.5,487.0,619.02,478.98
2016,5,7,16,0,392.0,236.0,2.2,21.0,474.0,623.23,483.61
2016,5,7,16,15,495.5,190.5,2.05,21.0,465.0,667.61,518.83
2016,5,7,16,30,599.0,145.0,1.9,21.0,456.0,695.32,541.39
2016,5,7,16,45,574.5,134.0,1.8,21.0,406.5,645.47,505.88
2016,5,7,17,0,550.0,123.0,1.7,21.0,357.0,590.06,466.3
2016,5,7,17,15,505.0,113.5,1.55,20.5,306.0,527.37,420.41
2016,5,7,17,30,460.0,104.0,1.4,20.0,255.0,466.79,374.74
2016,5,7,17,45,399.0,92.0,1.25,19.5,206.0,395.12,318.8
2016,5,7,18,0,338.0,80.0,1.1,19.0,157.0,327.83,264.39
2016,5,7,18,15,258.5,64.0,1.15,18.5,114.0,249.69,199.87
2016,5,7,18,30,179.0,48.0,1.2,18.0,71.0,168.46,131.14
2016,5,7,18,45,89.5,29.5,1.3,17.5,41.0,94.43,61.32
2016,5,7,19,0,0.0,11.0,1.4,17.0,11.0,10.48,0.0
2016,5,7,19,15,0.0,5.5,1.5,17.0,5.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,2.7,16.0,4.5,0.0,0.0
2016,5,8,5,30,0.0,9.0,2.8,16.0,9.0,8.58,0.0
2016,5,8,5,45,104.5,26.5,2.9,16.0,39.0,21.92,9.63
2016,5,8,6,0,209.0,44.0,3.0,16.0,69.0,34.03,23.52
2016,5,8,6,15,291.0,58.0,3.05,16.5,112.0,43.93,32.84
2016,5,8,6,30,373.0,72.0,3.1,17.0,155.0,53.38,41.49
2016,5,8,6,45,405.5,83.5,3.15,17.5,195.5,60.4,47.75
2016,5,8,7,0,438.0,95.0,3.2,18.0,236.0,67.03,53.47
2016,5,8,7,15,452.5,112.0,3.3,18.5,280.5,77.12,62.04
2016,5,8,7,30,467.0,129.0,3.4,19.0,325.0,87.0,70.26
2016,5,8,7,45,569.5,122.5,3.5,19.5,393.0,113.77,70.8
2016,5,8,8,0,672.0,116.0,3.6,20.0,461.0,151.89,90.63
2016,5,8,8,15,339.0,150.5,3.6,20.5,325.0,164.04,113.48
2016,5,8,8,30,6.0,185.0,3.6,21.0,189.0,167.01,129.35
2016,5,8,8,45,373.0,165.5,3.6,21.5,420.0,225.8,164.14
2016,5,8,9,0,740.0,146.0,3.6,22.0,651.0,347.91,252.62
2016,5,8,9,15,754.0,150.0,3.65,22.0,691.5,397.06,294.55
2016,5,8,9,30,768.0,154.0,3.7,22.0,732.0,451.6,339.96
2016,5,8,9,45,505.0,274.0,3.8,22.5,661.5,463.13,351.59
2016,5,8,10,0,242.0,394.0,3.9,23.0,591.0,462.03,350.31
2016,5,8,10,15,513.0,285.5,3.9,23.0,723.5,533.54,406.71
2016,5,8,10,30,784.0,177.0,3.9,23.0,856.0,635.92,485.8
2016,5,8,10,45,772.5,190.0,3.95,23.0,874.0,676.11,515.68
2016,5,8,11,0,761.0,203.0,4.0,23.0,892.0,713.26,543.09
2016,5,8,11,15,389.5,260.0,3.95,23.0,613.0,524.68,402.21
2016,5,8,11,30,18.0,317.0,3.9,23.0,334.0,307.54,232.73
2016,5,8,11,45,250.5,361.0,3.85,23.5,598.0,539.58,410.28
2016,5,8,12,0,483.0,405.0,3.8,24.0,862.0,789.27,588.73
2016,5,8,12,15,497.0,400.0,3.75,24.0,870.5,817.52,606.98
2016,5,8,12,30,511.0,395.0,3.7,24.0,879.0,844.88,625.91
2016,5,8,12,45,266.5,369.5,3.7,24.0,622.0,609.98,458.23
2016,5,8,13,0,22.0,344.0,3.7,24.0,365.0,346.16,260.4
2016,5,8,13,15,415.5,260.5,3.6,24.0,638.5,669.87,509.57
2016,5,8,13,30,809.0,177.0,3.5,24.0,912.0,970.27,718.94
2016,5,8,13,45,805.0,174.0,3.4,24.0,889.5,973.76,718.76
2016,5,8,14,0,801.0,171.0,3.3,24.0,867.0,974.2,719.08
2016,5,8,14,15,554.0,276.0,3.25,24.0,750.0,849.84,633.38
2016,5,8,14,30,307.0,381.0,3.2,24.0,633.0,712.16,532.4
2016,5,8,14,45,327.5,357.0,3.15,24.0,615.0,708.98,532.72
2016,5,8,15,0,348.0,333.0,3.1,24.0,597.0,703.7,530.77
2016,5,8,15,15,267.0,327.5,3.0,24.0,523.5,620.72,470.73
2016,5,8,15,30,186.0,322.0,2.9,24.0,450.0,524.92,400.82
2016,5,8,15,45,428.5,235.5,2.85,24.0,503.5,676.36,518.75
2016,5,8,16,0,671.0,149.0,2.8,24.0,557.0,793.96,606.42
2016,5,8,16,15,644.5,143.0,2.55,23.5,508.0,748.94,575.35
2016,5,8,16,30,618.0,137.0,2.3,23.0,459.0,703.07,544.55
2016,5,8,16,45,484.0,146.0,2.05,23.0,381.5,581.7,455.54
2016,5,8,17,0,350.0,155.0,1.8,23.0,304.0,460.74,364.23
2016,5,8,17,15,399.5,131.0,1.55,22.5,279.5,471.51,374.45
2016,5,8,17,30,449.0,107.0,1.3,22.0,255.0,463.39,369.09
2016,5,8,17,45,397.5,93.5,1.1,21.5,207.5,396.49,316.88
2016,5,8,18,0,346.0,80.0,0.9,21.0,160.0,333.09,266.03
2016,5,8,18,15,270.0,64.0,0.9,20.5,116.5,256.43,203.42
2016,5,8,18,30,194.0,48.0,0.9,20.0,73.0,186.48,144.23
2016,5,8,18,45,97.0,29.5,0.9,19.5,42.0,98.22,64.89
2016,5,8,19,0,0.0,11.0,0.9,19.0,11.0,10.48,0.0
2016,5,8,19,15,0.0,5.5,0.9,18.5,5.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,4.0,1.05,13.0,4.0,0.0,0.0
2016,5,9,5,30,0.0,8.0,1.1,13.0,8.0,7.63,0.0
2016,5,9,5,45,72.0,27.0,1.2,13.5,36.0,22.3,10.68
2016,5,9,6,0,144.0,46.0,1.3,14.0,64.0,37.14,26.51
2016,5,9,6,15,207.5,64.5,1.2,14.0,104.0,51.16,39.62
2016,5,9,6,30,271.0,83.0,1.1,14.0,144.0,64.71,52.08
2016,5,9,6,45,345.5,90.5,1.0,14.5,189.0,65.41,52.78
2016,5,9,7,0,420.0,98.0,0.9,15.0,234.0,69.06,55.9
2016,5,9,7,15,436.0,115.5,0.75,15.0,279.0,79.45,64.89
2016,5,9,7,30,452.0,133.0,0.6,15.0,324.0,91.11,74.81
2016,5,9,7,45,344.0,175.0,0.45,15.5,331.5,148.93,107.1
2016,5,9,8,0,236.0,217.0,0.3,16.0,339.0,187.67,138.0
2016,5,9,8,15,280.5,233.0,0.25,16.0,392.5,223.03,163.0
2016,5,9,8,30,325.0,249.0,0.2,16.0,446.0,263.21,192.89
2016,5,9,8,45,307.0,276.0,0.15,16.5,473.5,299.3,221.71
2016,5,9,9,0,289.0,303.0,0.1,17.0,501.0,333.84,248.73
2016,5,9,9,15,259.0,330.0,0.2,17.5,516.0,362.34,271.36
2016,5,9,9,30,229.0,357.0,0.3,18.0,531.0,395.05,296.3
2016,5,9,9,45,174.0,377.0,0.4,18.5,512.5,400.39,300.72
2016,5,9,10,0,119.0,397.0,0.5,19.0,494.0,400.48,300.81
2016,5,9,10,15,112.5,411.0,0.6,19.0,505.5,418.45,314.32
2016,5,9,10,30,106.0,425.0,0.7,19.0,517.0,440.72,330.57
2016,5,9,10,45,109.0,438.0,0.8,19.5,535.0,462.33,345.73
2016,5,9,11,0,112.0,451.0,0.9,20.0,553.0,484.21,360.96
2016,5,9,11,15,123.5,462.5,1.05,20.0,576.5,509.28,379.55
2016,5,9,11,30,135.0,474.0,1.2,20.0,600.0,538.35,400.88
2016,5,9,11,45,126.0,476.0,1.35,20.5,594.5,543.16,403.9
2016,5,9,12,0,117.0,478.0,1.5,21.0,589.0,547.11,406.45
2016,5,9,12,15,92.0,464.0,1.6,21.5,551.5,518.22,385.3
2016,5,9,12,30,67.0,450.0,1.7,22.0,514.0,488.95,363.86
2016,5,9,12,45,81.0,456.0,1.8,22.5,532.5,513.0,381.33
2016,5,9,13,0,95.0,462.0,1.9,23.0,551.0,537.53,398.73
2016,5,9,13,15,124.5,461.0,1.9,23.0,576.0,578.55,428.5
2016,5,9,13,30,154.0,460.0,1.9,23.0,601.0,612.62,453.21
2016,5,9,13,45,120.0,439.0,1.9,23.0,547.0,564.47,418.95
2016,5,9,14,0,86.0,418.0,1.9,23.0,493.0,503.24,375.6
2016,5,9,14,15,206.5,397.0,1.85,23.0,569.0,614.89,459.16
2016,5,9,14,30,327.0,376.0,1.8,23.0,645.0,726.56,539.05
2016,5,9,14,45,260.5,370.5,1.75,23.5,578.5,659.03,489.63
2016,5,9,15,0,194.0,365.0,1.7,24.0,512.0,577.69,431.63
2016,5,9,15,15,331.0,307.5,1.65,23.5,542.5,659.23,495.28
2016,5,9,15,30,468.0,250.0,1.6,23.0,573.0,735.09,552.64
2016,5,9,15,45,294.0,262.5,1.55,23.0,460.5,570.21,433.74
2016,5,9,16,0,120.0,275.0,1.5,23.0,348.0,412.53,316.39
2016,5,9,16,15,85.5,243.5,1.45,23.0,293.0,332.93,257.9
2016,5,9,16,30,51.0,212.0,1.4,23.0,238.0,268.27,208.7
2016,5,9,16,45,57.5,192.5,1.4,23.0,219.5,252.8,198.01
2016,5,9,17,0,64.0,173.0,1.4,23.0,201.0,236.68,186.39
2016,5,9,17,15,56.0,151.0,1.25,22.5,173.0,205.94,162.76
2016,5,9,17,30,48.0,129.0,1.1,22.0,145.0,175.41,138.85
2016,5,9,17,45,37.5,106.5,1.0,21.5,118.0,142.75,112.62
2016,5,9,18,0,27.0,84.0,0.9,21.0,91.0,110.37,86.0
2016,5,9,18,15,13.5,63.0,0.9,20.5,66.5,72.76,54.57
2016,5,9,18,30,0.0,42.0,0.9,20.0,42.0,42.61,29.02
2016,5,9,18,45,0.0,24.5,0.9,20.0,24.5,23.72,11.78
2016,5,9,19,0,0.0,7.0,0.9,20.0,7.0,6.67,0.0
2016,5,9,19,15,0.0,3.5,0.9,19.5,3.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,3.0,0.7,16.0,3.0,0.0,0.0
2016,5,10,5,30,0.0,6.0,0.6,16.0,6.0,5.72,0.0
2016,5,10,5,45,2.0,23.5,0.55,16.5,24.0,21.62,10.49
2016,5,10,6,0,4.0,41.0,0.5,17.0,42.0,36.97,26.12
2016,5,10,6,15,19.5,62.0,0.5,17.0,66.5,53.48,41.21
2016,5,10,6,30,35.0,83.0,0.5,17.0,91.0,70.31,56.34
2016,5,10,6,45,50.5,104.5,0.55,17.5,119.5,87.16,71.06
2016,5,10,7,0,66.0,126.0,0.6,18.0,148.0,103.68,85.12
2016,5,10,7,15,151.0,147.5,0.8,18.5,208.5,113.94,93.56
2016,5,10,7,30,236.0,169.0,1.0,19.0,269.0,122.68,100.55
2016,5,10,7,45,282.0,186.0,1.2,20.0,321.0,153.53,110.86
2016,5,10,8,0,328.0,203.0,1.4,21.0,373.0,189.43,133.81
2016,5,10,8,15,350.5,221.0,1.55,21.5,419.0,227.17,161.63
2016,5,10,8,30,373.0,239.0,1.7,22.0,465.0,267.51,192.83
2016,5,10,8,45,554.0,194.5,1.9,22.5,559.5,299.32,213.82
2016,5,10,9,0,735.0,150.0,2.1,23.0,654.0,352.81,254.09
2016,5,10,9,15,748.5,154.0,2.25,23.5,694.5,401.47,294.69
2016,5,10,9,30,762.0,158.0,2.4,24.0,735.0,455.56,338.37
2016,5,10,9,45,754.5,172.0,2.6,24.5,766.0,499.35,373.68
2016,5,10,10,0,747.0,186.0,2.8,25.0,797.0,546.34,410.18
2016,5,10,10,15,472.5,309.5,2.75,24.5,701.0,532.08,399.88
2016,5,10,10,30,198.0,433.0,2.7,24.0,605.0,499.58,373.98
2016,5,10,10,45,485.0,315.0,2.65,24.0,752.0,596.15,448.73
2016,5,10,11,0,772.0,197.0,2.6,24.0,899.0,718.92,540.14
2016,5,10,11,15,603.5,297.0,2.45,24.0,851.5,714.94,532.72
2016,5,10,11,30,435.0,397.0,2.3,24.0,804.0,701.34,518.73
2016,5,10,11,45,377.5,426.5,2.2,24.0,782.0,702.66,517.96
2016,5,10,12,0,320.0,456.0,2.1,24.0,760.0,699.23,513.62
2016,5,10,12,15,554.0,327.5,2.15,24.0,854.0,801.55,590.32
2016,5,10,12,30,788.0,199.0,2.2,24.0,948.0,904.64,663.03
2016,5,10,12,45,802.0,187.5,2.3,24.5,944.5,927.7,676.9
2016,5,10,13,0,816.0,176.0,2.4,25.0,941.0,948.35,689.99
2016,5,10,13,15,812.5,175.0,2.45,25.0,925.5,960.18,698.32
2016,5,10,13,30,809.0,174.0,2.5,25.0,910.0,969.07,704.96
2016,5,10,13,45,803.5,171.5,2.65,25.5,888.0,971.53,707.09
2016,5,10,14,0,798.0,169.0,2.8,26.0,866.0,970.95,707.36
2016,5,10,14,15,789.0,167.0,2.8,25.5,836.0,964.46,705.41
2016,5,10,14,30,780.0,165.0,2.8,25.0,806.0,955.02,701.68
2016,5,10,14,45,659.0,213.5,2.85,25.0,739.0,894.4,663.03
2016,5,10,15,0,538.0,262.0,2.9,25.0,672.0,822.86,613.94
2016,5,10,15,15,442.0,277.5,2.8,25.0,602.5,745.12,559.39
2016,5,10,15,30,346.0,293.0,2.7,25.0,533.0,655.84,495.96
2016,5,10,15,45,468.0,232.0,2.6,25.0,532.5,709.53,538.83
2016,5,10,16,0,590.0,171.0,2.5,25.0,532.0,747.55,569.48
2016,5,10,16,15,432.0,193.5,2.35,24.5,446.0,617.45,475.37
2016,5,10,16,30,274.0,216.0,2.2,24.0,360.0,487.48,379.17
2016,5,10,16,45,165.0,194.0,2.05,24.0,278.0,354.36,278.25
2016,5,10,17,0,56.0,172.0,1.9,24.0,196.0,229.07,179.56
2016,5,10,17,15,246.5,142.0,1.7,23.5,227.5,359.31,286.89
2016,5,10,17,30,437.0,112.0,1.5,23.0,259.0,462.19,368.15
2016,5,10,17,45,384.5,98.5,1.3,22.5,211.0,395.07,315.16
2016,5,10,18,0,332.0,85.0,1.1,22.0,163.0,331.56,264.41
2016,5,10,18,15,258.5,68.0,1.1,21.5,119.5,255.57,202.51
2016,5,10,18,30,185.0,51.0,1.1,21.0,76.0,175.87,136.11
2016,5,10,18,45,108.0,31.5,1.1,20.5,44.5,107.13,73.58
2016,5,10,19,0,31.0,12.0,1.1,20.0,13.0,24.82,0.0
2016,5,10,19,15,15.5,6.0,1.1,19.5,6.5,5.72,0.0
2016,5,10,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,2.5,1.45,15.5,2.5,0.0,0.0
2016,5,11,5,30,0.0,5.0,1.7,16.0,5.0,4.77,0.0
2016,5,11,5,45,0.0,19.5,2.0,16.5,19.5,18.1,8.14
2016,5,11,6,0,0.0,34.0,2.3,17.0,34.0,31.38,21.32
2016,5,11,6,15,0.0,54.0,2.4,17.5,54.0,48.77,37.01
2016,5,11,6,30,0.0,74.0,2.5,18.0,74.0,65.92,52.32
2016,5,11,6,45,6.0,94.5,2.6,18.5,96.5,83.29,67.53
2016,5,11,7,0,12.0,115.0,2.7,19.0,119.0,100.51,82.28
2016,5,11,7,15,6.0,115.5,2.75,19.5,117.5,102.51,83.64
2016,5,11,7,30,0.0,116.0,2.8,20.0,116.0,104.16,84.62
2016,5,11,7,45,13.0,155.0,2.85,20.5,162.0,137.44,106.82
2016,5,11,8,0,26.0,194.0,2.9,21.0,208.0,172.11,133.28
2016,5,11,8,15,39.0,223.0,2.9,21.0,246.0,192.16,148.09
2016,5,11,8,30,52.0,252.0,2.9,21.0,284.0,221.79,170.57
2016,5,11,8,45,47.5,268.0,2.95,21.5,299.0,238.81,183.44
2016,5,11,9,0,43.0,284.0,3.0,22.0,314.0,255.39,195.83
2016,5,11,9,15,233.0,293.0,3.05,22.0,469.0,325.65,247.05
2016,5,11,9,30,423.0,302.0,3.1,22.0,624.0,424.18,320.87
2016,5,11,9,45,346.0,346.0,3.15,22.0,617.5,452.91,343.59
2016,5,11,10,0,269.0,390.0,3.2,22.0,611.0,468.63,355.75
2016,5,11,10,15,270.5,405.5,3.2,22.0,634.5,499.78,379.11
2016,5,11,10,30,272.0,421.0,3.2,22.0,658.0,531.03,402.13
2016,5,11,10,45,292.5,427.5,3.25,22.0,688.5,567.44,429.07
2016,5,11,11,0,313.0,434.0,3.3,22.0,719.0,605.2,456.74
2016,5,11,11,15,276.5,452.0,3.2,22.0,707.0,611.85,460.39
2016,5,11,11,30,240.0,470.0,3.1,22.0,695.0,617.04,462.93
2016,5,11,11,45,241.5,474.0,3.05,22.0,702.0,635.56,476.0
2016,5,11,12,0,243.0,478.0,3.0,22.0,709.0,653.67,488.61
2016,5,11,12,15,253.5,476.0,2.95,22.0,717.0,676.12,504.47
2016,5,11,12,30,264.0,474.0,2.9,22.0,725.0,697.09,519.23
2016,5,11,12,45,208.5,476.0,2.85,22.0,673.5,655.53,488.72
2016,5,11,13,0,153.0,478.0,2.8,22.0,622.0,615.02,458.96
2016,5,11,13,15,171.5,469.5,2.75,22.0,628.5,632.02,471.98
2016,5,11,13,30,190.0,461.0,2.7,22.0,635.0,648.61,484.38
2016,5,11,13,45,140.5,441.5,2.65,22.0,568.5,587.17,439.93
2016,5,11,14,0,91.0,422.0,2.6,22.0,502.0,512.39,385.78
2016,5,11,14,15,138.5,413.5,2.55,22.0,530.0,566.18,426.78
2016,5,11,14,30,186.0,405.0,2.5,22.0,558.0,607.77,458.14
2016,5,11,14,45,235.5,378.0,2.45,22.5,563.5,629.95,475.12
2016,5,11,15,0,285.0,351.0,2.4,23.0,569.0,663.82,500.11
2016,5,11,15,15,314.0,323.0,2.25,23.0,551.0,660.98,499.39
2016,5,11,15,30,343.0,295.0,2.1,23.0,533.0,655.58,497.16
2016,5,11,15,45,330.0,276.0,2.0,23.0,492.0,619.23,472.15
2016,5,11,16,0,317.0,257.0,1.9,23.0,451.0,581.99,446.5
2016,5,11,16,15,302.0,236.0,1.75,22.5,409.0,539.94,417.67
2016,5,11,16,30,287.0,215.0,1.6,22.0,367.0,497.41,388.05
2016,5,11,16,45,272.5,196.5,1.45,22.0,328.5,458.07,359.51
2016,5,11,17,0,258.0,178.0,1.3,22.0,290.0,418.72,330.49
2016,5,11,17,15,360.0,142.0,1.15,21.5,276.0,443.7,352.87
2016,5,11,17,30,462.0,106.0,1.0,21.0,262.0,472.82,376.56
2016,5,11,17,45,418.0,92.5,0.9,21.0,215.0,410.12,327.35
2016,5,11,18,0,374.0,79.0,0.8,21.0,168.0,350.22,279.41
2016,5,11,18,15,297.0,64.5,0.8,20.5,124.0,273.25,216.96
2016,5,11,18,30,220.0,50.0,0.8,20.0,80.0,203.08,157.94
2016,5,11,18,45,110.0,33.0,0.85,20.0,48.0,110.42,77.03
2016,5,11,19,0,0.0,16.0,0.9,20.0,16.0,15.78,0.0
2016,5,11,19,15,0.0,8.0,0.9,19.5,8.0,7.63,0.0
2016,5,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,7.0,0.95,16.0,7.0,0.0,0.0
2016,5,12,5,30,0.0,14.0,1.1,16.0,14.0,13.34,0.0
2016,5,12,5,45,130.5,29.5,1.25,16.5,46.5,23.06,12.26
2016,5,12,6,0,261.0,45.0,1.4,17.0,79.0,34.63,24.18
2016,5,12,6,15,342.0,57.5,1.35,17.5,123.5,43.32,32.31
2016,5,12,6,30,423.0,70.0,1.3,18.0,168.0,51.63,39.86
2016,5,12,6,45,481.5,79.0,1.3,18.5,217.5,56.96,44.57
2016,5,12,7,0,540.0,88.0,1.3,19.0,267.0,61.11,48.08
2016,5,12,7,15,270.0,107.0,1.3,19.5,196.5,80.36,64.52
2016,5,12,7,30,0.0,126.0,1.3,20.0,126.0,112.12,87.09
2016,5,12,7,45,7.0,154.0,1.35,20.5,158.0,136.39,105.89
2016,5,12,8,0,14.0,182.0,1.4,21.0,190.0,161.61,124.99
2016,5,12,8,15,8.5,178.5,1.4,21.5,183.5,160.61,123.69
2016,5,12,8,30,3.0,175.0,1.4,22.0,177.0,158.32,121.5
2016,5,12,8,45,9.5,206.5,1.4,22.5,213.5,187.78,143.69
2016,5,12,9,0,16.0,238.0,1.4,23.0,250.0,218.09,166.17
2016,5,12,9,15,21.5,265.0,1.3,23.0,281.5,245.14,186.19
2016,5,12,9,30,27.0,292.0,1.2,23.0,313.0,265.41,200.92
2016,5,12,9,45,27.0,305.0,1.2,23.5,327.0,279.93,211.04
2016,5,12,10,0,27.0,318.0,1.2,24.0,341.0,294.55,221.16
2016,5,12,10,15,22.0,306.5,1.05,24.0,326.0,291.08,218.0
2016,5,12,10,30,17.0,295.0,0.9,24.0,311.0,280.1,209.36
2016,5,12,10,45,142.0,371.0,0.8,24.5,501.0,424.57,315.01
2016,5,12,11,0,267.0,447.0,0.7,25.0,691.0,584.33,424.5
2016,5,12,11,15,324.0,432.5,0.6,25.0,733.5,630.66,454.23
2016,5,12,11,30,381.0,418.0,0.5,25.0,776.0,680.07,486.51
2016,5,12,11,45,627.0,277.5,0.45,25.5,872.0,771.09,549.78
2016,5,12,12,0,873.0,137.0,0.4,26.0,968.0,867.95,610.37
2016,5,12,12,15,873.0,137.0,0.5,26.0,968.0,894.36,627.1
2016,5,12,12,30,873.0,137.0,0.6,26.0,968.0,918.29,643.45
2016,5,12,12,45,859.0,145.0,0.7,26.0,957.5,934.3,655.04
2016,5,12,13,0,845.0,153.0,0.8,26.0,947.0,947.27,664.97
2016,5,12,13,15,841.0,152.0,0.9,26.0,931.5,958.16,673.74
2016,5,12,13,30,837.0,151.0,1.0,26.0,916.0,974.3,685.85
2016,5,12,13,45,832.0,149.0,1.1,26.0,894.0,977.63,690.08
2016,5,12,14,0,827.0,147.0,1.2,26.0,872.0,977.88,692.64
2016,5,12,14,15,819.0,145.0,1.3,26.0,842.5,972.14,691.56
2016,5,12,14,30,811.0,143.0,1.4,26.0,813.0,963.39,688.69
2016,5,12,14,45,800.5,140.5,1.5,26.0,777.5,948.75,682.11
2016,5,12,15,0,790.0,138.0,1.6,26.0,742.0,931.32,673.76
2016,5,12,15,15,776.0,135.0,1.6,25.5,701.5,907.34,661.21
2016,5,12,15,30,762.0,132.0,1.6,25.0,661.0,880.95,647.07
2016,5,12,15,45,742.5,128.5,1.65,25.0,615.5,846.71,626.95
2016,5,12,16,0,723.0,125.0,1.7,25.0,570.0,815.47,608.65
2016,5,12,16,15,697.5,119.5,1.65,24.5,519.5,770.52,580.92
2016,5,12,16,30,672.0,114.0,1.6,24.0,469.0,724.62,552.15
2016,5,12,16,45,446.0,145.5,1.6,24.0,371.0,552.28,429.19
2016,5,12,17,0,220.0,177.0,1.6,24.0,273.0,387.99,304.41
2016,5,12,17,15,204.0,155.5,1.5,23.5,235.5,332.87,264.26
2016,5,12,17,30,188.0,134.0,1.4,23.0,198.0,291.07,232.51
2016,5,12,17,45,164.5,113.0,1.3,22.5,161.5,245.51,196.63
2016,5,12,18,0,141.0,92.0,1.2,22.0,125.0,201.23,160.74
2016,5,12,18,15,110.0,71.0,1.1,21.5,93.0,153.92,121.31
2016,5,12,18,30,79.0,50.0,1.0,21.0,61.0,108.33,82.56
2016,5,12,18,45,39.5,31.0,0.95,20.5,36.5,63.18,42.41
2016,5,12,19,0,0.0,12.0,0.9,20.0,12.0,11.13,0.0
2016,5,12,19,15,0.0,6.0,0.9,19.5,6.0,5.72,0.0
2016,5,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,3.0,1.65,18.0,3.0,2.86,0.0
2016,5,13,5,30,0.0,6.0,1.6,18.0,6.0,5.72,0.0
2016,5,13,5,45,0.0,21.5,1.6,18.0,21.5,19.96,9.99
2016,5,13,6,0,0.0,37.0,1.6,18.0,37.0,33.95,23.53
2016,5,13,6,15,2.0,58.0,1.65,18.0,58.5,52.06,39.86
2016,5,13,6,30,4.0,79.0,1.7,18.0,80.0,69.91,55.82
2016,5,13,6,45,13.0,99.5,1.75,18.0,104.0,87.22,71.07
2016,5,13,7,0,22.0,120.0,1.8,18.0,128.0,104.39,85.9
2016,5,13,7,15,11.0,68.5,1.95,18.0,72.5,63.77,50.43
2016,5,13,7,30,0.0,17.0,2.1,18.0,17.0,15.77,7.66
2016,5,13,7,45,0.0,56.5,2.25,18.5,56.5,52.54,38.32
2016,5,13,8,0,0.0,96.0,2.4,19.0,96.0,88.99,68.06
2016,5,13,8,15,0.0,114.0,2.45,19.0,114.0,105.02,80.84
2016,5,13,8,30,0.0,132.0,2.5,19.0,132.0,121.09,93.54
2016,5,13,8,45,0.0,135.0,2.65,19.0,135.0,124.13,95.7
2016,5,13,9,0,0.0,138.0,2.8,19.0,138.0,127.11,97.84
2016,5,13,9,15,5.0,180.0,2.8,19.0,184.0,166.36,128.79
2016,5,13,9,30,10.0,222.0,2.8,19.0,230.0,206.03,159.66
2016,5,13,9,45,133.0,308.5,2.85,19.5,417.5,328.43,253.66
2016,5,13,10,0,256.0,395.0,2.9,20.0,605.0,466.77,357.09
2016,5,13,10,15,346.0,377.0,2.8,20.0,672.5,521.3,397.88
2016,5,13,10,30,436.0,359.0,2.7,20.0,740.0,578.77,441.08
2016,5,13,10,45,471.5,365.0,2.65,20.5,786.5,631.56,478.69
2016,5,13,11,0,507.0,371.0,2.6,21.0,833.0,686.66,517.16
2016,5,13,11,15,390.0,417.5,2.5,21.5,777.0,667.23,499.73
2016,5,13,11,30,273.0,464.0,2.4,22.0,721.0,636.89,474.69
2016,5,13,11,45,301.5,460.0,2.35,22.5,746.0,672.4,499.29
2016,5,13,12,0,330.0,456.0,2.3,23.0,771.0,708.88,523.78
2016,5,13,12,15,368.0,436.5,2.25,23.0,787.5,739.85,545.72
2016,5,13,12,30,406.0,417.0,2.2,23.0,804.0,771.03,567.72
2016,5,13,12,45,425.5,410.0,2.15,23.5,812.5,801.47,587.19
2016,5,13,13,0,445.0,403.0,2.1,24.0,821.0,827.91,603.85
2016,5,13,13,15,388.0,417.5,2.1,24.0,778.0,794.88,580.68
2016,5,13,13,30,331.0,432.0,2.1,24.0,735.0,764.89,559.74
2016,5,13,13,45,607.5,278.5,2.1,24.0,818.0,897.29,657.55
