Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,14,0,884.0,125.0,2.1,24.0,901.0,1003.2,727.51
2016,5,13,14,15,877.5,123.5,2.1,24.0,871.5,998.99,724.58
2016,5,13,14,30,871.0,122.0,2.1,24.0,842.0,991.68,720.98
2016,5,13,14,45,610.5,229.0,2.1,24.0,723.0,865.4,639.01
2016,5,13,15,0,350.0,336.0,2.1,24.0,604.0,710.38,528.81
2016,5,13,15,15,583.5,227.0,2.1,24.0,645.0,825.87,617.15
2016,5,13,15,30,817.0,118.0,2.1,24.0,686.0,917.49,679.96
2016,5,13,15,45,798.0,115.5,2.1,24.0,640.0,883.78,658.31
2016,5,13,16,0,779.0,113.0,2.1,24.0,594.0,848.11,636.46
2016,5,13,16,15,757.0,109.0,2.0,23.5,544.5,806.37,610.56
2016,5,13,16,30,735.0,105.0,1.9,23.0,495.0,767.61,586.41
2016,5,13,16,45,704.0,101.0,1.85,23.0,443.0,716.5,552.42
2016,5,13,17,0,673.0,97.0,1.8,23.0,391.0,665.28,517.77
2016,5,13,17,15,633.0,90.5,1.65,22.5,339.0,604.52,475.59
2016,5,13,17,30,593.0,84.0,1.5,22.0,287.0,544.98,432.31
2016,5,13,17,45,542.0,75.0,1.35,21.5,236.0,476.72,380.49
2016,5,13,18,0,491.0,66.0,1.2,21.0,185.0,411.39,328.92
2016,5,13,18,15,407.0,56.0,1.15,20.0,138.0,329.14,262.74
2016,5,13,18,30,323.0,46.0,1.1,19.0,91.0,252.25,198.31
2016,5,13,18,45,209.0,31.0,1.1,18.0,55.5,165.05,120.63
2016,5,13,19,0,95.0,16.0,1.1,17.0,20.0,74.1,0.0
2016,5,13,19,15,47.5,8.0,1.15,16.5,10.0,26.2,0.0
2016,5,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,15,49.5,7.0,0.9,10.5,9.0,6.67,0.0
2016,5,14,5,30,99.0,14.0,1.0,11.0,18.0,11.02,0.0
2016,5,14,5,45,226.5,27.5,1.15,12.0,54.0,21.82,12.06
2016,5,14,6,0,354.0,41.0,1.3,13.0,90.0,32.01,22.42
2016,5,14,6,15,439.0,51.0,1.15,13.5,137.5,38.42,28.59
2016,5,14,6,30,524.0,61.0,1.0,14.0,185.0,44.48,34.21
2016,5,14,6,45,578.5,68.0,0.9,14.5,236.5,47.64,37.06
2016,5,14,7,0,633.0,75.0,0.8,15.0,288.0,50.63,39.61
2016,5,14,7,15,672.0,80.5,0.8,15.5,341.0,52.23,40.84
2016,5,14,7,30,711.0,86.0,0.8,16.0,394.0,66.13,41.41
2016,5,14,7,45,741.0,90.5,0.85,17.0,447.0,115.88,64.3
2016,5,14,8,0,771.0,95.0,0.9,18.0,500.0,163.4,95.18
2016,5,14,8,15,792.0,98.5,1.3,18.5,550.0,211.94,133.33
2016,5,14,8,30,813.0,102.0,1.7,19.0,600.0,262.76,176.32
2016,5,14,8,45,833.0,103.0,2.1,20.0,647.0,313.37,219.96
2016,5,14,9,0,853.0,104.0,2.5,21.0,694.0,371.81,269.47
2016,5,14,9,15,864.5,106.0,2.7,21.0,735.5,422.83,313.62
2016,5,14,9,30,876.0,108.0,2.9,21.0,777.0,474.22,357.24
2016,5,14,9,45,890.5,106.5,3.15,21.5,814.5,524.35,398.37
2016,5,14,10,0,905.0,105.0,3.4,22.0,852.0,574.65,438.59
2016,5,14,10,15,910.5,106.5,3.55,22.0,881.0,622.21,476.4
2016,5,14,10,30,916.0,108.0,3.7,22.0,910.0,668.73,512.65
2016,5,14,10,45,919.5,109.5,3.9,22.5,932.0,712.7,545.44
2016,5,14,11,0,923.0,111.0,4.1,23.0,954.0,755.09,575.88
2016,5,14,11,15,925.0,111.5,4.2,23.0,969.0,793.76,602.83
2016,5,14,11,30,927.0,112.0,4.3,23.0,984.0,830.4,628.26
2016,5,14,11,45,926.0,113.0,4.4,23.0,990.5,862.91,650.76
2016,5,14,12,0,925.0,114.0,4.5,23.0,997.0,892.96,671.68
2016,5,14,12,15,924.5,114.5,4.55,23.0,996.5,920.44,690.63
2016,5,14,12,30,924.0,115.0,4.6,23.0,996.0,945.28,707.82
2016,5,14,12,45,915.5,118.5,4.7,23.5,986.0,962.88,719.13
2016,5,14,13,0,907.0,122.0,4.8,24.0,976.0,977.39,728.45
2016,5,14,13,15,903.0,121.5,4.8,24.0,960.0,989.15,736.7
2016,5,14,13,30,899.0,121.0,4.8,24.0,944.0,997.8,742.97
2016,5,14,13,45,884.0,125.5,4.8,24.0,918.5,997.68,743.49
2016,5,14,14,0,869.0,130.0,4.8,24.0,893.0,994.43,742.09
2016,5,14,14,15,861.0,128.5,4.7,23.5,863.5,988.8,739.9
2016,5,14,14,30,853.0,127.0,4.6,23.0,834.0,980.13,735.76
2016,5,14,14,45,514.5,249.0,4.55,23.0,670.0,789.12,601.57
2016,5,14,15,0,176.0,371.0,4.5,23.0,506.0,567.41,433.36
2016,5,14,15,15,91.0,280.0,4.35,22.5,349.5,373.19,289.29
2016,5,14,15,30,6.0,189.0,4.2,22.0,193.0,186.72,143.73
2016,5,14,15,45,3.0,107.5,4.05,22.0,109.5,103.47,78.21
2016,5,14,16,0,0.0,26.0,3.9,22.0,26.0,24.18,14.14
2016,5,14,16,15,211.0,108.0,3.95,21.5,220.5,324.02,262.25
2016,5,14,16,30,422.0,190.0,4.0,21.0,415.0,596.69,475.11
2016,5,14,16,45,494.0,159.0,4.1,21.0,396.0,608.38,485.96
2016,5,14,17,0,566.0,128.0,4.2,21.0,377.0,618.19,496.36
2016,5,14,17,15,526.0,118.5,4.3,20.0,326.5,553.21,449.24
2016,5,14,17,30,486.0,109.0,4.4,19.0,276.0,495.07,405.95
2016,5,14,17,45,454.0,94.0,4.55,18.5,229.0,437.4,360.78
2016,5,14,18,0,422.0,79.0,4.7,18.0,182.0,381.35,314.91
2016,5,14,18,15,345.5,65.5,4.5,17.0,136.5,303.46,249.06
2016,5,14,18,30,269.0,52.0,4.3,16.0,91.0,232.24,186.88
2016,5,14,18,45,183.0,34.5,4.15,15.5,56.5,157.97,118.19
2016,5,14,19,0,97.0,17.0,4.0,15.0,22.0,77.15,0.0
2016,5,14,19,15,48.5,8.5,3.7,14.5,11.0,27.14,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,15,57.0,8.0,1.25,4.5,10.5,7.63,0.0
2016,5,15,5,30,114.0,16.0,1.5,5.0,21.0,12.63,0.0
2016,5,15,5,45,242.5,30.0,1.75,5.5,58.0,24.11,14.56
2016,5,15,6,0,371.0,44.0,2.0,6.0,95.0,34.74,25.59
2016,5,15,6,15,454.5,54.0,2.2,6.5,143.5,41.02,31.81
2016,5,15,6,30,538.0,64.0,2.4,7.0,192.0,46.99,37.48
2016,5,15,6,45,590.0,71.5,2.65,7.5,244.0,50.44,40.66
2016,5,15,7,0,642.0,79.0,2.9,8.0,296.0,53.69,43.51
2016,5,15,7,15,680.5,85.0,2.95,8.5,349.5,55.53,44.97
2016,5,15,7,30,719.0,91.0,3.0,9.0,403.0,71.6,46.01
2016,5,15,7,45,741.5,97.5,3.05,9.5,455.0,117.28,67.11
2016,5,15,8,0,764.0,104.0,3.1,10.0,507.0,171.47,105.62
2016,5,15,8,15,785.5,108.0,3.1,10.5,557.5,220.09,145.24
2016,5,15,8,30,807.0,112.0,3.1,11.0,608.0,271.07,189.7
2016,5,15,8,45,819.0,117.5,3.1,11.5,653.5,322.75,236.02
2016,5,15,9,0,831.0,123.0,3.1,12.0,699.0,375.41,282.87
2016,5,15,9,15,844.5,125.5,3.05,12.0,741.5,426.97,328.51
2016,5,15,9,30,858.0,128.0,3.0,12.0,784.0,479.23,373.67
2016,5,15,9,45,669.5,221.5,3.0,12.5,748.5,505.43,396.69
2016,5,15,10,0,481.0,315.0,3.0,13.0,713.0,518.57,406.97
2016,5,15,10,15,691.5,223.0,3.0,13.5,817.5,589.2,463.25
2016,5,15,10,30,902.0,131.0,3.0,14.0,922.0,680.61,534.26
2016,5,15,10,45,910.0,131.0,3.05,14.5,946.5,725.87,567.8
2016,5,15,11,0,918.0,131.0,3.1,15.0,971.0,769.93,599.97
2016,5,15,11,15,922.5,131.5,3.1,15.0,988.0,810.43,628.11
2016,5,15,11,30,927.0,132.0,3.1,15.0,1005.0,849.12,654.77
2016,5,15,11,45,931.5,131.0,3.15,15.5,1015.0,884.52,678.02
2016,5,15,12,0,936.0,130.0,3.2,16.0,1025.0,917.78,699.65
2016,5,15,12,15,936.5,130.0,3.25,16.0,1025.5,946.17,719.16
2016,5,15,12,30,937.0,130.0,3.3,16.0,1026.0,971.93,736.94
2016,5,15,12,45,937.5,129.0,3.35,16.5,1019.0,994.0,750.85
2016,5,15,13,0,938.0,128.0,3.4,17.0,1012.0,1013.16,762.85
2016,5,15,13,15,935.0,127.0,3.4,17.0,996.5,1025.94,771.7
2016,5,15,13,30,932.0,126.0,3.4,17.0,981.0,1035.51,778.56
2016,5,15,13,45,928.0,124.5,3.4,17.0,958.5,1040.35,782.41
2016,5,15,14,0,924.0,123.0,3.4,17.0,936.0,1041.9,784.23
2016,5,15,14,15,917.0,121.5,3.4,17.0,905.5,1037.23,782.05
2016,5,15,14,30,910.0,120.0,3.4,17.0,875.0,1029.32,777.89
2016,5,15,14,45,899.5,118.5,3.4,17.0,838.0,1014.85,769.45
2016,5,15,15,0,889.0,117.0,3.4,17.0,801.0,997.38,759.12
2016,5,15,15,15,877.0,114.5,3.35,17.0,758.5,974.52,744.81
2016,5,15,15,30,865.0,112.0,3.3,17.0,716.0,957.24,734.46
2016,5,15,15,45,843.5,111.0,3.3,17.0,668.0,922.07,712.03
2016,5,15,16,0,822.0,110.0,3.3,17.0,620.0,884.91,688.19
2016,5,15,16,15,800.5,106.0,3.15,16.5,569.0,842.56,660.75
2016,5,15,16,30,779.0,102.0,3.0,16.0,518.0,798.75,631.92
2016,5,15,16,45,745.0,99.0,2.85,16.0,464.0,749.05,597.19
2016,5,15,17,0,711.0,96.0,2.7,16.0,410.0,695.36,558.97
2016,5,15,17,15,672.0,90.0,2.35,15.5,356.0,634.56,514.61
2016,5,15,17,30,633.0,84.0,2.0,15.0,302.0,574.83,469.44
2016,5,15,17,45,574.5,76.5,1.7,14.5,249.0,501.66,411.71
2016,5,15,18,0,516.0,69.0,1.4,14.0,196.0,431.85,354.7
2016,5,15,18,15,435.0,58.5,1.3,13.0,148.0,349.39,286.66
2016,5,15,18,30,354.0,48.0,1.2,12.0,100.0,273.28,221.17
2016,5,15,18,45,236.0,33.0,1.2,11.5,62.0,181.27,138.22
2016,5,15,19,0,118.0,18.0,1.2,11.0,24.0,88.59,1.31
2016,5,15,19,15,59.0,9.0,1.2,10.5,12.0,31.83,0.0
2016,5,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,15,38.0,8.5,0.95,5.5,10.0,8.1,0.0
2016,5,16,5,30,76.0,17.0,1.1,6.0,20.0,13.41,0.0
2016,5,16,5,45,182.0,33.5,1.3,7.0,55.5,26.18,16.37
2016,5,16,6,0,288.0,50.0,1.5,8.0,91.0,38.44,28.72
2016,5,16,6,15,368.0,62.5,1.55,8.5,137.0,47.02,36.98
2016,5,16,6,30,448.0,75.0,1.6,9.0,183.0,55.21,44.65
2016,5,16,6,45,508.0,83.5,1.65,9.5,234.0,60.33,49.29
2016,5,16,7,0,568.0,92.0,1.7,10.0,285.0,63.93,52.39
2016,5,16,7,15,608.5,99.0,1.8,10.5,337.5,66.02,54.02
2016,5,16,7,30,649.0,106.0,1.9,11.0,390.0,82.83,55.3
2016,5,16,7,45,682.0,111.0,2.05,12.0,442.0,124.53,74.3
2016,5,16,8,0,715.0,116.0,2.2,13.0,494.0,170.1,105.21
2016,5,16,8,15,738.0,120.5,2.05,13.0,544.0,217.22,143.27
2016,5,16,8,30,761.0,125.0,1.9,13.0,594.0,266.85,185.99
2016,5,16,8,45,653.0,173.5,1.8,13.5,597.5,316.4,232.7
2016,5,16,9,0,545.0,222.0,1.7,14.0,601.0,356.28,269.49
2016,5,16,9,15,542.0,241.5,1.55,14.5,638.0,401.57,306.55
2016,5,16,9,30,539.0,261.0,1.4,15.0,675.0,446.51,341.99
2016,5,16,9,45,711.5,190.0,1.25,15.5,763.0,500.87,383.67
2016,5,16,10,0,884.0,119.0,1.1,16.0,851.0,577.61,441.24
2016,5,16,10,15,891.0,120.5,0.9,16.0,880.5,625.09,475.51
2016,5,16,10,30,898.0,122.0,0.7,16.0,910.0,671.7,507.68
2016,5,16,10,45,902.0,123.5,0.55,16.5,932.5,715.25,535.76
2016,5,16,11,0,906.0,125.0,0.4,17.0,955.0,757.31,561.32
2016,5,16,11,15,908.5,126.0,0.4,17.0,970.5,796.18,585.96
2016,5,16,11,30,911.0,127.0,0.4,17.0,986.0,833.13,609.15
2016,5,16,11,45,910.0,129.0,0.45,17.5,993.0,866.07,629.37
2016,5,16,12,0,909.0,131.0,0.5,18.0,1000.0,896.66,648.02
2016,5,16,12,15,908.5,131.0,0.55,18.0,999.5,923.4,665.45
2016,5,16,12,30,908.0,131.0,0.6,18.0,999.0,947.56,681.34
2016,5,16,12,45,904.5,131.5,0.7,18.5,990.5,966.73,693.96
2016,5,16,13,0,901.0,132.0,0.8,19.0,982.0,982.98,704.87
2016,5,16,13,15,897.0,131.0,0.85,19.0,966.5,994.3,713.12
2016,5,16,13,30,893.0,130.0,0.9,19.0,951.0,1002.51,719.61
2016,5,16,13,45,886.5,129.5,1.0,19.0,927.5,1005.65,724.1
2016,5,16,14,0,880.0,129.0,1.1,19.0,904.0,1005.64,726.75
2016,5,16,14,15,872.0,127.0,1.15,19.0,874.0,999.48,724.7
2016,5,16,14,30,864.0,125.0,1.2,19.0,844.0,990.23,720.85
2016,5,16,14,45,850.0,125.0,1.25,19.0,807.0,974.27,712.8
2016,5,16,15,0,836.0,125.0,1.3,19.0,770.0,964.21,708.69
2016,5,16,15,15,822.5,122.5,1.35,19.0,728.5,940.63,695.74
2016,5,16,15,30,809.0,120.0,1.4,19.0,687.0,914.52,681.21
2016,5,16,15,45,786.0,119.0,1.45,19.0,639.5,879.01,660.29
2016,5,16,16,0,763.0,118.0,1.5,19.0,592.0,841.72,637.97
2016,5,16,16,15,740.5,113.5,1.45,19.0,543.0,803.74,613.7
2016,5,16,16,30,718.0,109.0,1.4,19.0,494.0,760.39,585.43
2016,5,16,16,45,678.5,107.0,1.4,19.0,441.0,705.26,548.91
2016,5,16,17,0,639.0,105.0,1.4,19.0,388.0,650.55,511.9
2016,5,16,17,15,599.5,98.0,1.2,18.5,337.0,590.68,469.31
2016,5,16,17,30,560.0,91.0,1.0,18.0,286.0,532.01,425.55
2016,5,16,17,45,500.0,83.0,0.85,17.5,235.5,459.98,370.35
2016,5,16,18,0,440.0,75.0,0.7,17.0,185.0,388.27,313.59
2016,5,16,18,15,365.0,63.0,0.7,16.5,139.5,312.07,251.71
2016,5,16,18,30,290.0,51.0,0.7,16.0,94.0,242.4,192.71
2016,5,16,18,45,145.0,36.5,0.7,16.0,58.0,131.64,98.09
2016,5,16,19,0,0.0,22.0,0.7,16.0,22.0,23.63,0.0
2016,5,16,19,15,0.0,11.0,0.7,15.5,11.0,10.48,0.0
2016,5,16,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.5,1.45,12.0,0.5,0.48,0.0
2016,5,17,5,30,0.0,1.0,1.5,12.0,1.0,0.92,0.0
2016,5,17,5,45,0.0,3.0,1.6,12.5,3.0,2.77,0.0
2016,5,17,6,0,0.0,5.0,1.7,13.0,5.0,4.62,0.0
2016,5,17,6,15,0.0,8.5,1.7,13.0,8.5,7.87,1.4
2016,5,17,6,30,0.0,12.0,1.7,13.0,12.0,11.11,4.38
2016,5,17,6,45,0.0,15.5,1.7,13.5,15.5,14.36,7.32
2016,5,17,7,0,0.0,19.0,1.7,14.0,19.0,17.62,10.21
2016,5,17,7,15,0.0,28.0,1.75,14.0,28.0,25.99,17.68
2016,5,17,7,30,0.0,37.0,1.8,14.0,37.0,34.37,23.73
2016,5,17,7,45,0.0,64.0,1.9,14.5,64.0,59.54,44.83
2016,5,17,8,0,0.0,91.0,2.0,15.0,91.0,84.64,65.48
2016,5,17,8,15,0.0,97.5,2.1,15.0,97.5,90.58,70.14
2016,5,17,8,30,0.0,104.0,2.2,15.0,104.0,96.53,74.8
2016,5,17,8,45,2.5,145.5,2.3,15.5,147.5,134.09,105.0
2016,5,17,9,0,5.0,187.0,2.4,16.0,191.0,171.6,134.62
2016,5,17,9,15,12.0,229.0,2.3,16.0,238.0,211.49,165.84
2016,5,17,9,30,19.0,271.0,2.2,16.0,285.0,252.19,197.29
2016,5,17,9,45,21.5,291.5,2.15,16.5,309.0,273.29,212.85
2016,5,17,10,0,24.0,312.0,2.1,17.0,333.0,294.78,228.59
2016,5,17,10,15,36.0,349.5,2.0,17.0,381.0,330.5,255.49
2016,5,17,10,30,48.0,387.0,1.9,17.0,429.0,374.25,288.05
2016,5,17,10,45,40.0,380.0,1.8,17.5,416.0,368.18,282.26
2016,5,17,11,0,32.0,373.0,1.7,18.0,403.0,361.02,275.92
2016,5,17,11,15,48.0,407.5,1.65,18.0,453.0,407.79,310.65
2016,5,17,11,30,64.0,442.0,1.6,18.0,503.0,456.46,346.0
2016,5,17,11,45,76.0,456.0,1.6,18.5,529.0,485.04,365.91
2016,5,17,12,0,88.0,470.0,1.6,19.0,555.0,514.58,386.44
2016,5,17,12,15,95.0,474.0,1.65,19.0,565.5,531.17,398.52
2016,5,17,12,30,102.0,478.0,1.7,19.0,576.0,547.93,410.83
2016,5,17,12,45,66.0,430.0,1.8,19.0,493.5,474.48,357.91
2016,5,17,13,0,30.0,382.0,1.9,19.0,411.0,398.05,302.02
2016,5,17,13,15,20.0,296.5,1.9,19.0,316.0,300.07,229.52
2016,5,17,13,30,10.0,211.0,1.9,19.0,221.0,209.0,160.29
2016,5,17,13,45,19.5,280.5,1.9,19.0,298.5,286.04,220.09
2016,5,17,14,0,29.0,350.0,1.9,19.0,376.0,376.67,288.29
2016,5,17,14,15,50.5,367.5,1.8,19.0,411.0,418.87,320.01
2016,5,17,14,30,72.0,385.0,1.7,19.0,446.0,461.74,352.09
2016,5,17,14,45,39.5,290.5,1.6,19.0,324.0,331.44,254.94
2016,5,17,15,0,7.0,196.0,1.5,19.0,202.0,193.65,149.2
2016,5,17,15,15,79.0,262.5,1.4,19.0,319.0,342.69,267.28
2016,5,17,15,30,151.0,329.0,1.3,19.0,436.0,500.47,385.36
2016,5,17,15,45,201.0,301.5,1.25,19.0,433.5,516.45,398.29
2016,5,17,16,0,251.0,274.0,1.2,19.0,431.0,543.53,420.12
2016,5,17,16,15,249.5,250.5,1.15,19.0,395.5,512.19,398.21
2016,5,17,16,30,248.0,227.0,1.1,19.0,360.0,479.75,375.73
2016,5,17,16,45,124.0,149.0,1.1,19.0,215.5,266.94,213.07
2016,5,17,17,0,0.0,71.0,1.1,19.0,71.0,66.07,49.23
2016,5,17,17,15,0.0,61.5,0.95,18.5,61.5,57.19,42.41
2016,5,17,17,30,0.0,52.0,0.8,18.0,52.0,48.33,35.2
2016,5,17,17,45,0.0,43.0,0.7,18.0,43.0,39.93,28.2
2016,5,17,18,0,0.0,34.0,0.6,18.0,34.0,31.55,21.1
2016,5,17,18,15,0.0,25.5,0.6,17.5,25.5,23.65,14.34
2016,5,17,18,30,0.0,17.0,0.6,17.0,17.0,15.75,7.51
2016,5,17,18,45,0.0,10.5,0.6,16.5,10.5,9.72,2.14
2016,5,17,19,0,0.0,4.0,0.6,16.0,4.0,3.7,0.0
2016,5,17,19,15,0.0,2.0,0.65,15.5,2.0,1.91,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,5,15,38.5,9.0,2.0,14.0,10.5,8.58,0.0
2016,5,18,5,30,77.0,18.0,2.2,14.0,21.0,15.09,0.0
2016,5,18,5,45,184.0,33.5,2.4,14.0,56.0,26.09,16.0
2016,5,18,6,0,291.0,49.0,2.6,14.0,91.0,37.54,27.24
2016,5,18,6,15,370.0,60.0,2.65,14.0,136.0,44.96,34.34
2016,5,18,6,30,449.0,71.0,2.7,14.0,181.0,52.59,41.42
2016,5,18,6,45,224.5,61.0,2.8,14.0,116.0,42.75,32.73
2016,5,18,7,0,0.0,51.0,2.9,14.0,51.0,47.39,36.84
2016,5,18,7,15,0.0,78.0,2.85,14.0,78.0,72.32,58.85
2016,5,18,7,30,0.0,105.0,2.8,14.0,105.0,95.59,75.41
2016,5,18,7,45,0.0,116.5,2.75,14.5,116.5,106.05,83.68
2016,5,18,8,0,0.0,128.0,2.7,15.0,128.0,116.53,91.86
2016,5,18,8,15,1.0,149.5,2.6,15.5,150.0,135.67,106.97
2016,5,18,8,30,2.0,171.0,2.5,16.0,172.0,155.0,122.01
2016,5,18,8,45,12.0,214.0,2.4,16.5,222.5,195.13,153.23
2016,5,18,9,0,22.0,257.0,2.3,17.0,273.0,236.34,184.79
2016,5,18,9,15,16.0,239.5,2.15,17.0,251.5,222.03,173.18
2016,5,18,9,30,10.0,222.0,2.0,17.0,230.0,206.23,160.52
2016,5,18,9,45,9.5,216.5,1.95,17.5,224.5,202.45,157.03
2016,5,18,10,0,9.0,211.0,1.9,18.0,219.0,198.4,153.34
2016,5,18,10,15,8.0,195.0,1.8,18.0,202.0,184.41,142.19
2016,5,18,10,30,7.0,179.0,1.7,18.0,185.0,170.02,130.76
2016,5,18,10,45,10.5,224.5,1.6,18.5,234.5,214.33,164.87
2016,5,18,11,0,14.0,270.0,1.5,19.0,284.0,259.1,198.5
2016,5,18,11,15,12.5,246.5,1.4,19.0,259.0,237.82,181.89
2016,5,18,11,30,11.0,223.0,1.3,19.0,234.0,216.05,165.14
2016,5,18,11,45,10.5,214.0,1.25,19.5,224.5,208.13,158.76
2016,5,18,12,0,10.0,205.0,1.2,20.0,215.0,200.06,152.23
2016,5,18,12,15,16.0,279.0,1.15,20.0,294.5,275.29,209.36
2016,5,18,12,30,22.0,353.0,1.1,20.0,374.0,351.67,265.59
2016,5,18,12,45,23.5,348.5,1.1,20.5,371.0,356.18,268.05
2016,5,18,13,0,25.0,344.0,1.1,21.0,368.0,356.06,267.62
2016,5,18,13,15,42.5,378.0,1.1,21.0,418.0,409.35,307.0
2016,5,18,13,30,60.0,412.0,1.1,21.0,468.0,464.01,346.45
2016,5,18,13,45,57.0,405.0,1.15,21.0,457.0,457.69,342.02
2016,5,18,14,0,54.0,398.0,1.2,21.0,446.0,451.04,337.83
2016,5,18,14,15,69.0,396.0,1.2,21.0,455.0,467.16,350.43
2016,5,18,14,30,84.0,394.0,1.2,21.0,464.0,483.2,362.85
2016,5,18,14,45,59.0,353.5,1.25,21.0,402.0,418.01,315.96
2016,5,18,15,0,34.0,313.0,1.3,21.0,340.0,352.31,268.13
2016,5,18,15,15,30.5,290.5,1.35,20.5,314.0,326.73,250.56
2016,5,18,15,30,27.0,268.0,1.4,20.0,288.0,300.85,232.24
2016,5,18,15,45,25.5,250.0,1.45,20.0,268.0,268.67,208.48
2016,5,18,16,0,24.0,232.0,1.5,20.0,248.0,249.65,194.57
2016,5,18,16,15,12.0,185.0,1.5,19.5,193.0,190.47,148.84
2016,5,18,16,30,0.0,138.0,1.5,19.0,138.0,132.13,102.67
2016,5,18,16,45,0.0,115.5,1.55,19.0,115.5,109.82,85.08
2016,5,18,17,0,0.0,93.0,1.6,19.0,93.0,87.5,67.14
2016,5,18,17,15,259.0,95.5,1.55,18.5,187.0,325.9,267.66
2016,5,18,17,30,518.0,98.0,1.5,18.0,281.0,511.41,414.6
2016,5,18,17,45,460.0,89.0,1.5,18.0,231.5,436.97,355.03
2016,5,18,18,0,402.0,80.0,1.5,18.0,182.0,371.8,302.58
2016,5,18,18,15,329.5,67.0,1.5,17.5,138.0,297.35,241.25
2016,5,18,18,30,257.0,54.0,1.5,17.0,94.0,229.15,183.01
2016,5,18,18,45,158.5,37.0,1.5,16.5,58.5,149.26,113.05
2016,5,18,19,0,60.0,20.0,1.5,16.0,23.0,59.75,16.66
2016,5,18,19,15,30.0,10.0,1.6,15.5,11.5,21.48,0.0
2016,5,18,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,5,15,22.0,8.5,1.7,12.0,9.5,8.1,0.0
2016,5,19,5,30,44.0,17.0,1.8,12.0,19.0,14.3,0.0
2016,5,19,5,45,124.0,36.5,1.95,12.0,52.5,29.78,19.38
2016,5,19,6,0,204.0,56.0,2.1,12.0,86.0,44.78,33.88
2016,5,19,6,15,274.5,72.0,2.15,12.0,129.5,54.12,42.81
2016,5,19,6,30,345.0,88.0,2.2,12.0,173.0,64.73,52.63
2016,5,19,6,45,172.5,61.5,2.25,12.5,104.0,48.44,38.05
2016,5,19,7,0,0.0,35.0,2.3,13.0,35.0,32.49,23.64
2016,5,19,7,15,0.0,66.5,2.25,13.0,66.5,61.86,49.81
2016,5,19,7,30,0.0,98.0,2.2,13.0,98.0,89.81,70.82
2016,5,19,7,45,0.0,97.0,2.15,13.5,97.0,89.56,70.18
2016,5,19,8,0,0.0,96.0,2.1,14.0,96.0,89.05,69.36
2016,5,19,8,15,0.0,89.5,2.05,14.0,89.5,83.41,64.43
2016,5,19,8,30,0.0,83.0,2.0,14.0,83.0,77.35,59.2
2016,5,19,8,45,0.0,91.0,1.95,14.5,91.0,84.86,65.1
2016,5,19,9,0,0.0,99.0,1.9,15.0,99.0,92.23,70.83
2016,5,19,9,15,0.0,90.5,1.85,15.0,90.5,84.45,64.27
2016,5,19,9,30,0.0,82.0,1.8,15.0,82.0,76.53,57.65
2016,5,19,9,45,3.0,133.0,1.8,15.0,136.0,124.76,96.74
2016,5,19,10,0,6.0,184.0,1.8,15.0,190.0,172.71,134.89
2016,5,19,10,15,7.5,189.5,1.8,15.0,197.0,179.18,139.75
2016,5,19,10,30,9.0,195.0,1.8,15.0,204.0,185.8,144.85
2016,5,19,10,45,10.0,199.5,1.85,15.0,209.0,191.32,149.11
2016,5,19,11,0,11.0,204.0,1.9,15.0,214.0,196.93,153.46
2016,5,19,11,15,11.5,210.5,1.9,15.0,221.5,204.09,158.99
2016,5,19,11,30,12.0,217.0,1.9,15.0,229.0,211.31,164.58
2016,5,19,11,45,11.5,220.0,1.95,15.5,231.5,214.53,166.73
2016,5,19,12,0,11.0,223.0,2.0,16.0,234.0,217.7,168.86
2016,5,19,12,15,15.0,275.5,2.05,16.0,290.5,271.15,210.33
2016,5,19,12,30,19.0,328.0,2.1,16.0,347.0,325.37,251.69
2016,5,19,12,45,18.0,318.5,2.15,16.0,336.0,316.86,245.12
2016,5,19,13,0,17.0,309.0,2.2,16.0,325.0,308.11,238.65
2016,5,19,13,15,22.0,335.0,2.25,16.0,356.0,339.15,262.66
2016,5,19,13,30,27.0,361.0,2.3,16.0,387.0,380.46,294.11
2016,5,19,13,45,23.5,336.5,2.35,16.0,358.5,344.79,267.27
2016,5,19,14,0,20.0,312.0,2.4,16.0,330.0,318.44,247.61
2016,5,19,14,15,17.5,290.0,2.45,16.0,305.0,295.24,230.2
2016,5,19,14,30,15.0,268.0,2.5,16.0,280.0,271.8,212.46
2016,5,19,14,45,18.0,274.0,2.55,16.0,288.5,281.65,220.71
2016,5,19,15,0,21.0,280.0,2.6,16.0,297.0,291.71,229.07
2016,5,19,15,15,10.5,214.0,2.55,16.0,222.5,215.48,169.36
2016,5,19,15,30,0.0,148.0,2.5,16.0,148.0,140.14,109.23
2016,5,19,15,45,4.0,172.0,2.5,16.0,174.5,168.2,132.48
2016,5,19,16,0,8.0,196.0,2.5,16.0,201.0,197.23,156.29
2016,5,19,16,15,9.5,188.5,2.45,15.5,194.5,191.91,152.77
2016,5,19,16,30,11.0,181.0,2.4,15.0,188.0,186.67,149.39
2016,5,19,16,45,5.5,136.5,2.35,15.0,140.0,136.09,108.33
2016,5,19,17,0,0.0,92.0,2.3,15.0,92.0,86.46,67.35
2016,5,19,17,15,0.0,79.5,2.15,14.5,79.5,74.3,57.54
2016,5,19,17,30,0.0,67.0,2.0,14.0,67.0,62.33,47.68
2016,5,19,17,45,162.0,81.5,1.95,14.0,122.5,213.16,178.46
2016,5,19,18,0,324.0,96.0,1.9,14.0,178.0,343.24,285.18
2016,5,19,18,15,258.0,78.5,1.75,13.5,134.5,260.35,214.78
2016,5,19,18,30,192.0,61.0,1.6,13.0,91.0,194.04,157.24
2016,5,19,18,45,124.0,40.5,1.45,13.0,57.5,127.34,97.61
2016,5,19,19,0,56.0,20.0,1.3,13.0,24.0,58.09,20.29
2016,5,19,19,15,28.0,10.0,1.3,13.0,12.0,20.73,0.0
2016,5,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,5.5,1.6,11.0,5.5,5.24,0.0
2016,5,20,5,30,0.0,11.0,1.8,11.0,11.0,10.19,0.0
2016,5,20,5,45,0.0,28.5,2.0,11.5,28.5,26.22,16.53
2016,5,20,6,0,0.0,46.0,2.2,12.0,46.0,41.56,31.08
2016,5,20,6,15,6.5,66.0,2.2,12.0,68.0,58.71,46.92
2016,5,20,6,30,13.0,86.0,2.2,12.0,90.0,75.71,62.43
2016,5,20,6,45,21.5,106.5,2.25,12.5,114.0,92.96,77.73
2016,5,20,7,0,30.0,127.0,2.3,13.0,138.0,105.07,88.17
2016,5,20,7,15,22.0,141.0,2.35,13.5,149.5,122.25,102.81
2016,5,20,7,30,14.0,155.0,2.4,14.0,161.0,135.37,108.17
2016,5,20,7,45,7.0,125.5,2.5,14.5,128.5,114.15,90.04
2016,5,20,8,0,0.0,96.0,2.6,15.0,96.0,89.06,69.08
2016,5,20,8,15,10.5,161.0,2.65,15.0,167.5,147.12,116.18
2016,5,20,8,30,21.0,226.0,2.7,15.0,239.0,204.83,162.02
2016,5,20,8,45,24.0,246.5,2.8,15.5,263.0,225.42,177.63
2016,5,20,9,0,27.0,267.0,2.9,16.0,287.0,238.36,187.18
2016,5,20,9,15,22.0,265.0,2.9,16.0,281.5,246.0,193.0
2016,5,20,9,30,17.0,263.0,2.9,16.0,276.0,244.67,191.7
2016,5,20,9,45,16.0,264.5,2.9,16.5,277.0,247.55,193.33
2016,5,20,10,0,15.0,266.0,2.9,17.0,278.0,250.17,194.76
2016,5,20,10,15,13.5,253.5,2.85,17.0,265.0,239.9,186.51
2016,5,20,10,30,12.0,241.0,2.8,17.0,252.0,229.15,177.95
2016,5,20,10,45,29.5,324.0,2.75,17.0,351.0,312.76,242.65
2016,5,20,11,0,47.0,407.0,2.7,17.0,450.0,401.63,309.59
2016,5,20,11,15,33.0,365.0,2.6,17.0,395.5,358.88,276.61
2016,5,20,11,30,19.0,323.0,2.5,17.0,341.0,314.23,242.44
2016,5,20,11,45,17.5,308.5,2.45,17.0,325.0,301.34,232.66
2016,5,20,12,0,16.0,294.0,2.4,17.0,309.0,288.08,222.49
2016,5,20,12,15,10.0,224.5,2.35,17.0,234.0,218.99,169.16
2016,5,20,12,30,4.0,155.0,2.3,17.0,159.0,148.91,114.24
2016,5,20,12,45,24.0,286.0,2.25,17.0,309.0,296.25,229.65
2016,5,20,13,0,44.0,417.0,2.2,17.0,459.0,445.73,341.55
2016,5,20,13,15,36.0,390.0,2.15,16.5,424.5,415.08,318.6
2016,5,20,13,30,28.0,363.0,2.1,16.0,390.0,383.43,295.64
2016,5,20,13,45,41.5,381.0,2.1,16.0,419.0,417.88,322.32
2016,5,20,14,0,55.0,399.0,2.1,16.0,448.0,453.03,349.04
2016,5,20,14,15,35.5,337.5,2.1,16.0,369.0,372.59,288.71
2016,5,20,14,30,16.0,276.0,2.1,16.0,290.0,280.75,218.76
2016,5,20,14,45,12.5,246.5,2.1,16.0,257.5,248.66,194.45
2016,5,20,15,0,9.0,217.0,2.1,16.0,225.0,216.43,169.54
2016,5,20,15,15,7.0,202.5,2.0,16.0,208.5,200.56,157.32
2016,5,20,15,30,5.0,188.0,1.9,16.0,192.0,184.66,144.97
2016,5,20,15,45,2.5,154.0,1.85,16.0,156.0,148.74,116.48
2016,5,20,16,0,0.0,120.0,1.8,16.0,120.0,113.03,87.81
2016,5,20,16,15,0.0,109.5,1.75,16.0,109.5,102.9,79.85
2016,5,20,16,30,0.0,99.0,1.7,16.0,99.0,92.75,71.78
2016,5,20,16,45,0.0,111.0,1.65,16.0,111.0,105.17,82.32
2016,5,20,17,0,0.0,123.0,1.6,16.0,123.0,118.56,93.65
2016,5,20,17,15,0.0,106.5,1.65,15.5,106.5,102.37,80.7
2016,5,20,17,30,0.0,90.0,1.7,15.0,90.0,86.11,67.49
2016,5,20,17,45,0.0,74.5,1.75,15.0,74.5,70.84,54.73
2016,5,20,18,0,0.0,59.0,1.8,15.0,59.0,55.46,41.68
2016,5,20,18,15,0.0,45.0,1.85,15.0,45.0,41.82,29.91
2016,5,20,18,30,0.0,31.0,1.9,15.0,31.0,28.78,18.54
2016,5,20,18,45,0.0,19.5,2.0,15.0,19.5,18.08,9.05
2016,5,20,19,0,0.0,8.0,2.1,15.0,8.0,7.41,0.0
2016,5,20,19,15,0.0,4.0,2.25,15.0,4.0,3.81,0.0
2016,5,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,21,5,15,66.5,9.5,0.95,12.5,13.0,9.05,0.0
2016,5,21,5,30,133.0,19.0,1.1,13.0,26.0,14.95,0.0
2016,5,21,5,45,249.5,31.5,1.3,13.5,62.5,24.91,15.36
2016,5,21,6,0,366.0,44.0,1.5,14.0,99.0,34.02,24.26
2016,5,21,6,15,441.5,53.0,1.5,14.5,145.0,39.44,29.45
2016,5,21,6,30,517.0,62.0,1.5,15.0,191.0,44.58,34.18
2016,5,21,6,45,281.0,97.0,1.5,15.5,169.5,74.38,60.53
2016,5,21,7,0,45.0,132.0,1.5,16.0,148.0,108.46,90.06
2016,5,21,7,15,22.5,129.5,1.55,16.5,137.5,108.45,89.59
2016,5,21,7,30,0.0,127.0,1.6,17.0,127.0,113.48,89.14
2016,5,21,7,45,3.0,148.5,1.65,17.5,150.5,132.48,104.04
2016,5,21,8,0,6.0,170.0,1.7,18.0,174.0,151.94,119.01
2016,5,21,8,15,26.0,212.5,1.7,18.5,229.0,191.8,149.29
2016,5,21,8,30,46.0,255.0,1.7,19.0,284.0,224.72,173.72
2016,5,21,8,45,36.5,261.5,1.75,19.5,286.0,232.63,179.56
2016,5,21,9,0,27.0,268.0,1.8,20.0,288.0,239.24,184.33
2016,5,21,9,15,76.5,318.5,1.75,20.5,377.5,302.43,231.36
2016,5,21,9,30,126.0,369.0,1.7,21.0,467.0,364.04,276.47
2016,5,21,9,45,182.5,385.5,1.7,21.5,534.5,415.58,313.89
2016,5,21,10,0,239.0,402.0,1.7,22.0,602.0,472.6,355.03
2016,5,21,10,15,281.0,407.5,1.7,22.0,650.0,511.71,383.67
2016,5,21,10,30,323.0,413.0,1.7,22.0,698.0,560.55,419.05
2016,5,21,10,45,220.0,436.5,1.7,22.0,633.5,534.28,398.77
2016,5,21,11,0,117.0,460.0,1.7,22.0,569.0,494.53,368.68
2016,5,21,11,15,241.5,445.0,1.75,22.0,673.5,582.57,434.26
2016,5,21,11,30,366.0,430.0,1.8,22.0,778.0,682.36,505.9
2016,5,21,11,45,638.0,271.5,1.85,22.5,883.0,779.96,578.72
2016,5,21,12,0,910.0,113.0,1.9,23.0,988.0,884.68,649.42
2016,5,21,12,15,504.0,296.0,1.9,23.0,780.5,733.75,543.12
2016,5,21,12,30,98.0,479.0,1.9,23.0,573.0,545.52,402.19
2016,5,21,12,45,201.5,469.5,1.95,23.0,661.5,644.47,475.85
2016,5,21,13,0,305.0,460.0,2.0,23.0,750.0,748.74,549.48
2016,5,21,13,15,370.0,425.0,2.0,23.0,771.0,787.32,577.08
2016,5,21,13,30,435.0,390.0,2.0,23.0,792.0,833.02,609.66
2016,5,21,13,45,372.0,405.0,2.05,23.0,743.0,787.58,578.31
2016,5,21,14,0,309.0,420.0,2.1,23.0,694.0,748.21,551.25
2016,5,21,14,15,327.0,401.0,2.1,23.0,683.0,751.67,555.41
2016,5,21,14,30,345.0,382.0,2.1,23.0,672.0,753.38,558.12
2016,5,21,14,45,387.5,345.0,2.15,23.0,657.0,757.65,564.04
2016,5,21,15,0,430.0,308.0,2.2,23.0,642.0,771.98,576.63
2016,5,21,15,15,223.0,274.5,2.15,22.5,447.5,521.24,397.83
2016,5,21,15,30,16.0,241.0,2.1,22.0,253.0,249.03,190.88
2016,5,21,15,45,8.0,131.5,2.1,22.0,137.5,131.55,100.41
2016,5,21,16,0,0.0,22.0,2.1,22.0,22.0,20.46,11.08
2016,5,21,16,15,3.5,98.0,2.0,22.0,100.0,94.69,71.67
2016,5,21,16,30,7.0,174.0,1.9,22.0,178.0,175.66,136.58
2016,5,21,16,45,3.5,99.5,1.85,22.0,101.5,96.42,73.34
2016,5,21,17,0,0.0,25.0,1.8,22.0,25.0,23.21,13.59
2016,5,21,17,15,0.0,22.0,1.6,21.5,22.0,20.41,11.39
2016,5,21,17,30,0.0,19.0,1.4,21.0,19.0,17.62,9.13
2016,5,21,17,45,0.0,15.5,1.25,21.0,15.5,14.36,6.42
2016,5,21,18,0,0.0,12.0,1.1,21.0,12.0,11.11,3.69
2016,5,21,18,15,0.0,9.0,1.05,20.0,9.0,8.33,1.34
2016,5,21,18,30,0.0,6.0,1.0,19.0,6.0,5.55,0.0
2016,5,21,18,45,0.0,3.5,0.95,18.5,3.5,3.24,0.0
2016,5,21,19,0,0.0,1.0,0.9,18.0,1.0,0.92,0.0
2016,5,21,19,15,0.0,0.5,0.9,18.0,0.5,0.48,0.0
2016,5,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,7.5,1.45,12.5,7.5,7.15,0.0
2016,5,22,5,30,0.0,15.0,1.7,13.0,15.0,13.92,0.0
2016,5,22,5,45,16.5,33.5,2.0,13.5,36.0,29.88,19.61
2016,5,22,6,0,33.0,52.0,2.3,14.0,57.0,45.34,34.16
2016,5,22,6,15,48.5,73.5,2.5,14.0,84.0,62.64,50.03
2016,5,22,6,30,64.0,95.0,2.7,14.0,111.0,79.6,65.39
2016,5,22,6,45,76.0,116.5,2.95,14.5,140.0,96.22,80.03
2016,5,22,7,0,88.0,138.0,3.2,15.0,169.0,112.52,94.06
2016,5,22,7,15,121.0,162.0,3.35,15.0,212.0,123.34,103.23
2016,5,22,7,30,154.0,186.0,3.5,15.0,255.0,146.64,114.11
2016,5,22,7,45,147.0,210.5,3.7,15.5,282.5,174.82,134.1
2016,5,22,8,0,140.0,235.0,3.9,16.0,310.0,202.68,155.56
2016,5,22,8,15,195.5,254.5,3.95,16.5,370.5,238.64,181.63
2016,5,22,8,30,251.0,274.0,4.0,17.0,431.0,272.69,206.97
2016,5,22,8,45,315.5,281.5,4.05,17.5,493.5,314.37,238.87
2016,5,22,9,0,380.0,289.0,4.1,18.0,556.0,362.51,276.37
2016,5,22,9,15,609.5,206.0,4.1,18.0,664.0,403.1,307.62
2016,5,22,9,30,839.0,123.0,4.1,18.0,772.0,474.51,364.77
2016,5,22,9,45,552.5,260.5,4.1,18.5,696.0,487.19,376.45
2016,5,22,10,0,266.0,398.0,4.1,19.0,620.0,478.08,368.25
2016,5,22,10,15,570.0,265.5,4.1,19.0,762.5,558.93,433.33
2016,5,22,10,30,874.0,133.0,4.1,19.0,905.0,671.22,521.5
2016,5,22,10,45,566.0,294.5,4.1,19.5,799.5,640.6,493.51
2016,5,22,11,0,258.0,456.0,4.1,20.0,694.0,588.63,448.59
2016,5,22,11,15,351.5,432.5,4.05,20.0,762.5,654.81,498.9
2016,5,22,11,30,445.0,409.0,4.0,20.0,831.0,725.07,551.03
2016,5,22,11,45,382.0,438.0,4.0,20.5,802.5,721.22,545.44
2016,5,22,12,0,319.0,467.0,4.0,21.0,774.0,712.03,536.34
2016,5,22,12,15,214.5,476.0,3.95,21.0,682.5,641.69,483.87
2016,5,22,12,30,110.0,485.0,3.9,21.0,591.0,562.18,424.07
2016,5,22,12,45,282.0,448.0,3.9,21.0,717.0,703.73,531.24
2016,5,22,13,0,454.0,411.0,3.9,21.0,843.0,847.0,635.37
2016,5,22,13,15,233.5,329.0,3.85,21.0,551.0,560.08,428.08
2016,5,22,13,30,13.0,247.0,3.8,21.0,259.0,246.53,188.22
2016,5,22,13,45,416.5,208.5,3.75,21.0,579.0,642.92,498.95
2016,5,22,14,0,820.0,170.0,3.7,21.0,899.0,1001.29,750.54
2016,5,22,14,15,566.0,279.5,3.6,21.0,775.0,871.73,657.23
2016,5,22,14,30,312.0,389.0,3.5,21.0,651.0,728.49,550.7
2016,5,22,14,45,209.0,379.5,3.45,21.0,551.5,606.77,462.91
2016,5,22,15,0,106.0,370.0,3.4,21.0,452.0,484.65,371.84
2016,5,22,15,15,412.0,270.0,3.2,20.5,566.5,712.31,549.29
2016,5,22,15,30,718.0,170.0,3.0,20.0,681.0,893.91,682.33
2016,5,22,15,45,688.5,170.0,2.9,20.0,634.0,855.51,655.14
2016,5,22,16,0,659.0,170.0,2.8,20.0,587.0,815.74,628.73
2016,5,22,16,15,329.5,103.0,2.65,19.5,311.5,423.54,340.18
2016,5,22,16,30,0.0,36.0,2.5,19.0,36.0,33.46,22.04
2016,5,22,16,45,161.5,103.5,2.35,19.0,177.0,256.1,209.38
2016,5,22,17,0,323.0,171.0,2.2,19.0,318.0,462.97,373.45
2016,5,22,17,15,285.5,159.0,1.95,18.5,277.0,411.84,332.89
2016,5,22,17,30,248.0,147.0,1.7,18.0,236.0,362.99,294.77
2016,5,22,17,45,225.0,125.5,1.5,17.5,196.5,314.04,256.21
2016,5,22,18,0,202.0,104.0,1.3,17.0,157.0,266.2,217.39
2016,5,22,18,15,164.5,83.0,1.2,16.0,120.0,211.68,172.22
2016,5,22,18,30,127.0,62.0,1.1,15.0,83.0,159.7,127.87
2016,5,22,18,45,75.5,42.0,1.05,14.5,53.5,95.88,72.6
2016,5,22,19,0,24.0,22.0,1.0,14.0,24.0,40.84,18.33
2016,5,22,19,15,12.0,11.0,1.0,13.5,12.0,15.33,0.0
2016,5,22,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,55.0,10.5,1.55,9.5,13.5,10.01,0.0
2016,5,23,5,30,110.0,21.0,1.8,10.0,27.0,16.53,1.21
2016,5,23,5,45,210.5,36.5,2.05,10.5,63.5,28.36,18.66
2016,5,23,6,0,311.0,52.0,2.3,11.0,100.0,39.73,29.66
2016,5,23,6,15,384.5,63.5,2.4,11.5,145.5,47.46,37.01
2016,5,23,6,30,458.0,75.0,2.5,12.0,191.0,55.62,44.5
2016,5,23,6,45,403.0,97.0,2.7,12.5,216.0,69.28,56.7
2016,5,23,7,0,348.0,119.0,2.9,13.0,241.0,82.92,68.62
2016,5,23,7,15,406.5,129.0,3.0,13.5,294.5,87.6,72.42
2016,5,23,7,30,465.0,139.0,3.1,14.0,348.0,110.56,77.41
2016,5,23,7,45,509.5,145.5,3.25,14.5,399.0,145.74,96.24
2016,5,23,8,0,554.0,152.0,3.4,15.0,450.0,185.73,124.18
2016,5,23,8,15,367.0,217.5,3.4,15.0,422.5,237.64,174.75
2016,5,23,8,30,180.0,283.0,3.4,15.0,395.0,269.99,208.56
2016,5,23,8,45,96.5,256.5,3.4,15.5,317.0,239.68,187.13
2016,5,23,9,0,13.0,230.0,3.4,16.0,239.0,211.11,165.99
2016,5,23,9,15,14.0,243.0,3.35,16.0,253.5,224.45,176.31
2016,5,23,9,30,15.0,256.0,3.3,16.0,268.0,237.93,186.62
2016,5,23,9,45,29.5,306.5,3.3,16.5,331.0,283.37,221.48
2016,5,23,10,0,44.0,357.0,3.3,17.0,394.0,336.85,261.97
2016,5,23,10,15,95.0,399.0,3.25,17.0,482.5,406.87,315.39
2016,5,23,10,30,146.0,441.0,3.2,17.0,571.0,477.12,368.28
2016,5,23,10,45,207.0,447.0,3.2,17.5,636.0,534.67,410.92
2016,5,23,11,0,268.0,453.0,3.2,18.0,701.0,593.43,454.03
2016,5,23,11,15,153.5,429.5,3.15,18.0,572.0,505.52,387.41
2016,5,23,11,30,39.0,406.0,3.1,18.0,443.0,404.67,310.02
2016,5,23,11,45,146.5,444.0,3.1,18.5,585.0,533.15,407.58
2016,5,23,12,0,254.0,482.0,3.1,19.0,727.0,670.39,507.15
2016,5,23,12,15,352.0,451.5,3.05,19.0,791.0,742.57,559.87
2016,5,23,12,30,450.0,421.0,3.0,19.0,855.0,820.63,616.14
