Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,12,45,229.0,301.5,2.95,19.0,522.5,512.19,393.95
2016,5,23,13,0,8.0,182.0,2.9,19.0,190.0,178.72,136.5
2016,5,23,13,15,449.5,154.0,2.8,19.0,570.5,601.56,471.38
2016,5,23,13,30,891.0,126.0,2.7,19.0,951.0,1000.62,747.29
2016,5,23,13,45,879.0,129.5,2.65,19.0,927.5,1002.32,744.61
2016,5,23,14,0,867.0,133.0,2.6,19.0,904.0,1000.97,743.98
2016,5,23,14,15,859.5,131.5,2.55,19.0,875.0,995.9,741.05
2016,5,23,14,30,852.0,130.0,2.5,19.0,846.0,987.82,736.29
2016,5,23,14,45,838.5,130.0,2.45,19.0,809.5,981.29,732.71
2016,5,23,15,0,825.0,130.0,2.4,19.0,773.0,963.41,721.68
2016,5,23,15,15,589.0,215.5,2.3,18.5,662.5,828.26,631.08
2016,5,23,15,30,353.0,301.0,2.2,18.0,552.0,674.37,519.03
2016,5,23,15,45,557.0,210.0,2.15,18.0,577.0,772.46,597.07
2016,5,23,16,0,761.0,119.0,2.1,18.0,602.0,845.71,649.95
2016,5,23,16,15,542.5,168.5,2.0,18.0,499.0,690.86,540.08
2016,5,23,16,30,324.0,218.0,1.9,18.0,396.0,534.67,422.35
2016,5,23,16,45,266.5,203.0,1.8,18.0,339.5,462.82,369.01
2016,5,23,17,0,209.0,188.0,1.7,18.0,283.0,380.8,306.17
2016,5,23,17,15,195.5,167.0,1.5,17.5,247.0,341.46,276.61
2016,5,23,17,30,182.0,146.0,1.3,17.0,211.0,302.44,246.38
2016,5,23,17,45,343.0,108.0,1.1,17.0,207.0,383.77,313.14
2016,5,23,18,0,504.0,70.0,0.9,17.0,203.0,430.8,349.32
2016,5,23,18,15,432.5,60.0,0.85,16.5,156.5,354.52,286.75
2016,5,23,18,30,361.0,50.0,0.8,16.0,110.0,283.76,227.23
2016,5,23,18,45,259.5,36.5,0.75,15.5,72.0,198.46,153.79
2016,5,23,19,0,158.0,23.0,0.7,15.0,34.0,119.52,67.2
2016,5,23,19,15,79.0,11.5,0.6,15.0,17.0,43.0,0.0
2016,5,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,82.5,10.0,1.3,10.5,15.0,9.53,0.0
2016,5,24,5,30,165.0,20.0,1.5,11.0,30.0,16.0,1.72
2016,5,24,5,45,276.5,32.5,1.7,12.0,68.0,25.62,16.27
2016,5,24,6,0,388.0,45.0,1.9,13.0,106.0,34.71,25.02
2016,5,24,6,15,462.0,54.0,1.85,13.5,153.0,40.11,30.2
2016,5,24,6,30,536.0,63.0,1.8,14.0,200.0,45.23,34.91
2016,5,24,6,45,588.5,69.5,1.8,14.5,251.0,47.97,37.33
2016,5,24,7,0,641.0,76.0,1.8,15.0,302.0,50.55,39.49
2016,5,24,7,15,677.5,81.5,1.95,16.0,354.5,52.15,40.61
2016,5,24,7,30,714.0,87.0,2.1,17.0,407.0,80.5,45.52
2016,5,24,7,45,742.0,91.0,2.25,18.0,458.5,129.64,72.44
2016,5,24,8,0,770.0,95.0,2.4,19.0,510.0,176.48,105.37
2016,5,24,8,15,790.5,98.5,2.35,19.5,559.5,224.63,144.33
2016,5,24,8,30,811.0,102.0,2.3,20.0,609.0,274.99,187.14
2016,5,24,8,45,826.5,105.0,2.25,20.5,655.0,325.47,230.75
2016,5,24,9,0,842.0,108.0,2.2,21.0,701.0,377.26,274.91
2016,5,24,9,15,854.0,110.0,2.15,21.0,742.5,433.44,321.96
2016,5,24,9,30,866.0,112.0,2.1,21.0,784.0,484.12,363.78
2016,5,24,9,45,875.5,114.0,2.05,21.5,820.0,533.79,402.96
2016,5,24,10,0,885.0,116.0,2.0,22.0,856.0,583.24,440.64
2016,5,24,10,15,892.0,117.5,1.95,22.0,885.5,630.38,476.33
2016,5,24,10,30,899.0,119.0,1.9,22.0,915.0,676.66,510.42
2016,5,24,10,45,904.5,119.5,1.85,22.5,938.0,720.05,540.54
2016,5,24,11,0,910.0,120.0,1.8,23.0,961.0,762.06,568.2
2016,5,24,11,15,913.0,121.0,1.75,23.0,977.0,801.09,593.3
2016,5,24,11,30,916.0,122.0,1.7,23.0,993.0,838.26,616.87
2016,5,24,11,45,918.0,122.0,1.7,23.5,1001.0,871.72,637.06
2016,5,24,12,0,920.0,122.0,1.7,24.0,1009.0,902.98,655.65
2016,5,24,12,15,920.0,122.0,1.7,24.0,1009.0,930.15,672.77
2016,5,24,12,30,920.0,122.0,1.7,24.0,1009.0,954.77,688.28
2016,5,24,12,45,921.5,119.5,1.7,24.5,1002.5,975.72,700.12
2016,5,24,13,0,923.0,117.0,1.7,25.0,996.0,993.84,710.19
2016,5,24,13,15,920.0,116.5,1.7,25.0,981.0,1006.65,718.4
2016,5,24,13,30,917.0,116.0,1.7,25.0,966.0,1016.35,724.82
2016,5,24,13,45,670.5,242.5,1.75,25.0,856.5,927.75,669.79
2016,5,24,14,0,424.0,369.0,1.8,25.0,747.0,818.82,593.75
2016,5,24,14,15,659.0,240.0,1.8,25.0,805.0,926.77,673.41
2016,5,24,14,30,894.0,111.0,1.8,25.0,863.0,1009.55,726.11
2016,5,24,14,45,885.0,109.0,1.8,25.0,827.5,996.04,717.75
2016,5,24,15,0,876.0,107.0,1.8,25.0,792.0,979.57,708.71
2016,5,24,15,15,864.5,105.0,1.8,24.5,751.5,957.88,697.76
2016,5,24,15,30,853.0,103.0,1.8,24.0,711.0,933.57,685.14
2016,5,24,15,45,838.0,100.0,1.8,24.0,665.5,902.43,666.67
2016,5,24,16,0,823.0,97.0,1.8,24.0,620.0,876.97,651.93
2016,5,24,16,15,804.0,94.0,1.7,24.0,571.0,838.08,626.98
2016,5,24,16,30,785.0,91.0,1.6,24.0,522.0,797.67,600.93
2016,5,24,16,45,759.5,87.0,1.55,24.0,471.0,749.39,569.66
2016,5,24,17,0,734.0,83.0,1.5,24.0,420.0,700.51,537.45
2016,5,24,17,15,699.5,78.0,1.4,23.5,367.5,643.29,499.14
2016,5,24,17,30,665.0,73.0,1.3,23.0,315.0,590.56,463.02
2016,5,24,17,45,616.5,67.5,1.25,22.5,263.5,525.26,415.72
2016,5,24,18,0,568.0,62.0,1.2,22.0,212.0,462.55,367.84
2016,5,24,18,15,497.0,54.0,1.2,21.0,164.5,386.3,308.07
2016,5,24,18,30,426.0,46.0,1.2,20.0,117.0,315.49,249.78
2016,5,24,18,45,316.5,34.5,1.2,19.0,77.0,227.36,175.0
2016,5,24,19,0,207.0,23.0,1.2,18.0,37.0,144.71,85.26
2016,5,24,19,15,103.5,11.5,1.2,17.5,18.5,53.08,0.0
2016,5,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,15,83.5,10.5,0.8,14.5,15.0,10.01,0.0
2016,5,25,5,30,167.0,21.0,0.8,15.0,30.0,16.52,2.5
2016,5,25,5,45,277.5,33.0,0.8,16.0,68.5,26.03,16.36
2016,5,25,6,0,388.0,45.0,0.8,17.0,107.0,34.63,24.57
2016,5,25,6,15,462.0,54.5,0.8,17.5,154.0,40.48,30.04
2016,5,25,6,30,536.0,64.0,0.8,18.0,201.0,46.0,35.03
2016,5,25,6,45,584.5,71.0,0.8,18.5,251.5,49.1,37.72
2016,5,25,7,0,633.0,78.0,0.8,19.0,302.0,52.0,40.11
2016,5,25,7,15,669.5,83.5,0.8,19.5,354.0,53.52,41.23
2016,5,25,7,30,706.0,89.0,0.8,20.0,406.0,82.64,46.39
2016,5,25,7,45,732.0,94.0,0.85,20.5,457.5,132.13,73.75
2016,5,25,8,0,758.0,99.0,0.9,21.0,509.0,178.95,106.5
2016,5,25,8,15,778.5,102.5,1.0,21.5,558.0,226.45,144.33
2016,5,25,8,30,799.0,106.0,1.1,22.0,607.0,276.16,185.88
2016,5,25,8,45,815.5,108.5,1.25,23.0,652.5,325.89,227.78
2016,5,25,9,0,832.0,111.0,1.4,24.0,698.0,377.04,270.28
2016,5,25,9,15,844.0,114.0,1.45,24.0,739.5,433.42,316.56
2016,5,25,9,30,856.0,117.0,1.5,24.0,781.0,484.41,357.89
2016,5,25,9,45,863.5,120.0,1.55,24.5,816.5,533.41,396.01
2016,5,25,10,0,871.0,123.0,1.6,25.0,852.0,582.04,432.69
2016,5,25,10,15,878.0,124.5,1.65,25.0,881.5,628.56,467.74
2016,5,25,10,30,885.0,126.0,1.7,25.0,911.0,674.25,501.4
2016,5,25,10,45,890.0,127.5,1.75,25.5,933.5,717.58,531.65
2016,5,25,11,0,895.0,129.0,1.8,26.0,956.0,759.55,559.92
2016,5,25,11,15,898.0,129.5,1.85,26.0,971.5,797.64,585.0
2016,5,25,11,30,901.0,130.0,1.9,26.0,987.0,833.9,608.75
2016,5,25,11,45,902.0,130.5,2.0,26.5,995.0,866.55,629.28
2016,5,25,12,0,903.0,131.0,2.1,27.0,1003.0,897.0,648.29
2016,5,25,12,15,902.5,131.5,2.1,27.0,1003.0,923.83,665.26
2016,5,25,12,30,902.0,132.0,2.1,27.0,1003.0,948.17,680.64
2016,5,25,12,45,894.5,135.5,2.15,27.0,993.5,966.21,692.57
2016,5,25,13,0,887.0,139.0,2.2,27.0,984.0,981.35,702.8
2016,5,25,13,15,882.5,138.0,2.15,27.0,968.5,992.05,709.26
2016,5,25,13,30,878.0,137.0,2.1,27.0,953.0,999.72,713.92
2016,5,25,13,45,870.0,137.0,2.1,27.0,929.5,1001.89,715.82
2016,5,25,14,0,862.0,137.0,2.1,27.0,906.0,1000.98,715.96
2016,5,25,14,15,854.0,135.5,2.05,27.0,876.5,995.51,712.79
2016,5,25,14,30,846.0,134.0,2.0,27.0,847.0,987.04,707.89
2016,5,25,14,45,833.0,133.0,1.95,27.0,810.5,980.18,704.17
2016,5,25,15,0,820.0,132.0,1.9,27.0,774.0,961.77,693.18
2016,5,25,15,15,722.5,167.0,1.85,26.5,711.0,904.67,658.7
2016,5,25,15,30,625.0,202.0,1.8,26.0,648.0,842.21,620.43
2016,5,25,15,45,617.0,187.0,1.8,26.0,604.0,809.17,600.51
2016,5,25,16,0,609.0,172.0,1.8,26.0,560.0,774.02,578.68
2016,5,25,16,15,660.0,142.5,1.75,26.0,532.5,772.7,579.41
2016,5,25,16,30,711.0,113.0,1.7,26.0,505.0,765.18,575.69
2016,5,25,16,45,680.0,108.5,1.65,26.0,454.0,714.21,542.04
2016,5,25,17,0,649.0,104.0,1.6,26.0,403.0,663.17,508.1
2016,5,25,17,15,611.5,97.5,1.5,25.5,352.0,605.01,468.86
2016,5,25,17,30,574.0,91.0,1.4,25.0,301.0,547.9,428.52
2016,5,25,17,45,521.0,83.5,1.3,24.5,251.0,480.4,378.62
2016,5,25,18,0,468.0,76.0,1.2,24.0,201.0,415.84,329.13
2016,5,25,18,15,398.5,65.0,1.15,23.0,155.5,337.73,267.98
2016,5,25,18,30,329.0,54.0,1.1,22.0,110.0,269.78,212.27
2016,5,25,18,45,233.0,39.5,1.1,21.5,72.5,189.87,144.74
2016,5,25,19,0,137.0,25.0,1.1,21.0,35.0,114.56,68.37
2016,5,25,19,15,68.5,12.5,1.1,20.5,17.5,39.88,0.0
2016,5,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,15,11.0,10.5,1.15,17.0,11.0,10.01,0.0
2016,5,26,5,30,22.0,21.0,1.3,17.0,22.0,18.38,3.93
2016,5,26,5,45,77.0,40.5,1.5,17.5,51.5,34.19,23.11
2016,5,26,6,0,132.0,60.0,1.7,18.0,81.0,47.67,35.69
2016,5,26,6,15,173.0,80.0,1.7,18.0,118.0,62.34,49.02
2016,5,26,6,30,214.0,100.0,1.7,18.0,155.0,76.5,61.66
2016,5,26,6,45,263.0,112.5,1.75,18.5,195.5,85.03,69.02
2016,5,26,7,0,312.0,125.0,1.8,19.0,236.0,93.21,75.85
2016,5,26,7,15,264.5,154.0,1.85,19.5,258.5,111.52,91.18
2016,5,26,7,30,217.0,183.0,1.9,20.0,281.0,148.67,111.4
2016,5,26,7,45,148.5,206.5,1.95,21.0,277.0,173.64,129.71
2016,5,26,8,0,80.0,230.0,2.0,22.0,273.0,199.57,151.5
2016,5,26,8,15,199.5,246.0,2.1,22.5,367.5,234.89,173.68
2016,5,26,8,30,319.0,262.0,2.2,23.0,462.0,282.25,206.45
2016,5,26,8,45,510.5,213.0,2.3,23.5,561.0,315.29,228.24
2016,5,26,9,0,702.0,164.0,2.4,24.0,660.0,370.42,269.4
2016,5,26,9,15,716.5,168.0,2.4,24.5,700.0,417.34,307.7
2016,5,26,9,30,731.0,172.0,2.4,25.0,740.0,465.26,345.82
2016,5,26,9,45,747.0,172.5,2.45,25.5,775.5,511.85,382.13
2016,5,26,10,0,763.0,173.0,2.5,26.0,811.0,562.43,420.26
2016,5,26,10,15,522.5,299.0,2.5,26.0,743.5,562.31,419.05
2016,5,26,10,30,282.0,425.0,2.5,26.0,676.0,545.65,404.23
2016,5,26,10,45,540.5,300.0,2.5,26.5,795.5,629.48,467.85
2016,5,26,11,0,799.0,175.0,2.5,27.0,915.0,731.27,542.47
2016,5,26,11,15,802.5,176.0,2.5,27.0,930.0,767.91,567.53
2016,5,26,11,30,806.0,177.0,2.5,27.0,945.0,803.08,590.73
2016,5,26,11,45,809.5,176.5,2.5,27.0,953.0,835.27,611.71
2016,5,26,12,0,813.0,176.0,2.5,27.0,961.0,865.68,631.43
2016,5,26,12,15,813.0,176.0,2.5,27.0,961.0,891.53,648.1
2016,5,26,12,30,813.0,176.0,2.5,27.0,961.0,915.13,663.32
2016,5,26,12,45,803.5,180.5,2.55,27.0,951.5,931.84,674.53
2016,5,26,13,0,794.0,185.0,2.6,27.0,942.0,945.77,684.08
2016,5,26,13,15,789.5,184.0,2.6,27.0,927.5,956.29,691.12
2016,5,26,13,30,785.0,183.0,2.6,27.0,913.0,963.96,696.45
2016,5,26,13,45,774.0,184.5,2.6,27.0,890.0,964.9,697.58
2016,5,26,14,0,763.0,186.0,2.6,27.0,867.0,962.95,697.02
2016,5,26,14,15,754.0,183.5,2.55,27.0,838.5,956.05,692.97
2016,5,26,14,30,745.0,181.0,2.5,27.0,810.0,952.29,691.11
2016,5,26,14,45,734.5,177.5,2.5,27.0,776.0,937.52,682.64
2016,5,26,15,0,724.0,174.0,2.5,27.0,742.0,920.17,672.64
2016,5,26,15,15,709.5,170.0,2.45,27.0,703.0,895.94,657.77
2016,5,26,15,30,695.0,166.0,2.4,27.0,664.0,869.5,641.5
2016,5,26,15,45,355.5,193.5,2.35,27.0,448.0,567.1,430.05
2016,5,26,16,0,16.0,221.0,2.3,27.0,232.0,230.35,174.05
2016,5,26,16,15,317.5,182.0,2.15,26.5,358.5,492.94,382.11
2016,5,26,16,30,619.0,143.0,2.0,26.0,485.0,721.96,550.54
2016,5,26,16,45,594.0,134.5,1.9,26.0,437.0,674.0,515.95
2016,5,26,17,0,569.0,126.0,1.8,26.0,389.0,625.7,482.65
2016,5,26,17,15,531.5,117.5,1.65,25.5,339.5,562.37,438.07
2016,5,26,17,30,494.0,109.0,1.5,25.0,290.0,506.71,397.81
2016,5,26,17,45,449.5,97.5,1.4,24.5,242.5,444.3,351.35
2016,5,26,18,0,405.0,86.0,1.3,24.0,195.0,384.6,305.31
2016,5,26,18,15,340.0,73.0,1.2,23.5,151.0,313.85,248.82
2016,5,26,18,30,275.0,60.0,1.1,23.0,107.0,248.51,194.8
2016,5,26,18,45,193.0,43.0,1.0,22.5,70.5,174.95,132.78
2016,5,26,19,0,111.0,26.0,0.9,22.0,34.0,104.95,63.96
2016,5,26,19,15,55.5,13.0,0.9,21.5,17.0,35.13,0.0
2016,5,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,5,15,53.0,11.0,1.4,17.5,14.5,10.48,0.0
2016,5,27,5,30,106.0,22.0,1.6,18.0,29.0,17.26,3.8
2016,5,27,5,45,194.5,38.0,1.85,18.5,64.0,29.44,19.07
2016,5,27,6,0,283.0,54.0,2.1,19.0,99.0,41.13,29.93
2016,5,27,6,15,352.5,66.5,2.2,19.5,143.5,49.56,37.65
2016,5,27,6,30,422.0,79.0,2.3,20.0,188.0,57.61,44.81
2016,5,27,6,45,469.0,89.0,2.4,20.5,235.5,63.38,49.77
2016,5,27,7,0,516.0,99.0,2.5,21.0,283.0,68.4,53.93
2016,5,27,7,15,554.5,107.0,2.5,21.0,333.0,71.04,56.05
2016,5,27,7,30,593.0,115.0,2.5,21.0,383.0,99.5,61.97
2016,5,27,7,45,620.5,122.0,2.55,21.5,431.5,139.37,83.6
2016,5,27,8,0,648.0,129.0,2.6,22.0,480.0,182.5,114.11
2016,5,27,8,15,671.0,134.0,2.6,22.5,527.5,226.33,148.92
2016,5,27,8,30,694.0,139.0,2.6,23.0,575.0,272.68,187.45
2016,5,27,8,45,713.5,142.5,2.6,23.5,619.5,319.18,226.71
2016,5,27,9,0,733.0,146.0,2.6,24.0,664.0,367.49,267.08
2016,5,27,9,15,747.0,149.5,2.5,24.5,704.0,419.92,309.62
2016,5,27,9,30,761.0,153.0,2.4,25.0,744.0,468.02,347.85
2016,5,27,9,45,773.0,155.0,2.35,25.5,779.0,514.56,383.95
2016,5,27,10,0,785.0,157.0,2.3,26.0,814.0,561.37,419.14
2016,5,27,10,15,793.0,159.0,2.25,26.0,843.0,605.88,452.51
2016,5,27,10,30,801.0,161.0,2.2,26.0,872.0,649.92,484.68
2016,5,27,10,45,805.5,163.5,2.15,26.5,894.0,691.34,513.22
2016,5,27,11,0,810.0,166.0,2.1,27.0,916.0,731.65,540.19
2016,5,27,11,15,813.5,167.0,2.1,27.0,931.5,768.61,565.47
2016,5,27,11,30,817.0,168.0,2.1,27.0,947.0,804.05,588.52
2016,5,27,11,45,816.0,171.0,2.1,27.0,954.0,835.94,609.08
2016,5,27,12,0,815.0,174.0,2.1,27.0,961.0,865.84,628.26
2016,5,27,12,15,546.0,325.5,2.1,27.0,853.0,799.81,580.13
2016,5,27,12,30,277.0,477.0,2.1,27.0,745.0,714.44,515.9
2016,5,27,12,45,542.0,326.5,2.1,27.0,846.0,834.08,604.59
2016,5,27,13,0,807.0,176.0,2.1,27.0,947.0,949.6,682.81
2016,5,27,13,15,592.5,294.0,2.05,27.0,855.5,880.53,634.67
2016,5,27,13,30,378.0,412.0,2.0,27.0,764.0,792.9,571.4
2016,5,27,13,45,580.0,293.5,2.0,27.0,818.5,890.23,642.84
2016,5,27,14,0,782.0,175.0,2.0,27.0,873.0,970.84,696.82
2016,5,27,14,15,499.0,293.5,1.9,27.0,734.0,821.37,595.29
2016,5,27,14,30,216.0,412.0,1.8,27.0,595.0,645.85,470.59
2016,5,27,14,45,477.5,290.0,1.75,27.0,672.0,801.0,584.91
2016,5,27,15,0,739.0,168.0,1.7,27.0,749.0,928.49,671.37
2016,5,27,15,15,725.0,164.5,1.65,26.5,710.0,905.1,656.95
2016,5,27,15,30,711.0,161.0,1.6,26.0,671.0,879.47,642.69
2016,5,27,15,45,693.5,156.5,1.55,26.0,627.5,847.36,622.89
2016,5,27,16,0,676.0,152.0,1.5,26.0,584.0,813.5,601.89
2016,5,27,16,15,653.5,146.5,1.45,26.0,537.0,772.53,575.96
2016,5,27,16,30,631.0,141.0,1.4,26.0,490.0,730.51,549.07
2016,5,27,16,45,606.5,132.5,1.35,26.0,442.0,682.63,517.73
2016,5,27,17,0,582.0,124.0,1.3,26.0,394.0,634.35,485.46
2016,5,27,17,15,544.5,116.0,1.25,25.5,344.5,576.6,445.87
2016,5,27,17,30,507.0,108.0,1.2,25.0,295.0,515.33,402.62
2016,5,27,17,45,464.0,97.0,1.15,24.5,247.5,454.01,357.65
2016,5,27,18,0,421.0,86.0,1.1,24.0,200.0,395.25,312.85
2016,5,27,18,15,355.0,73.0,1.0,23.5,155.0,323.12,255.61
2016,5,27,18,30,289.0,60.0,0.9,23.0,110.0,256.43,200.79
2016,5,27,18,45,207.0,43.5,0.85,22.5,73.5,182.77,138.95
2016,5,27,19,0,125.0,27.0,0.8,22.0,37.0,113.63,71.44
2016,5,27,19,15,62.5,13.5,0.8,21.5,18.5,38.56,0.0
2016,5,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,15,86.0,11.5,0.95,15.5,17.0,10.96,0.0
2016,5,28,5,30,172.0,23.0,1.1,16.0,34.0,18.11,4.78
2016,5,28,5,45,281.5,35.5,1.25,16.5,72.5,28.21,18.26
2016,5,28,6,0,391.0,48.0,1.4,17.0,111.0,37.2,26.82
2016,5,28,6,15,464.0,57.5,1.3,17.5,158.5,42.94,32.2
2016,5,28,6,30,537.0,67.0,1.2,18.0,206.0,48.37,37.1
2016,5,28,6,45,590.0,73.0,1.2,19.0,257.5,50.56,38.9
2016,5,28,7,0,643.0,79.0,1.2,20.0,309.0,52.63,40.47
2016,5,28,7,15,679.0,84.5,1.05,20.5,361.0,54.14,41.57
2016,5,28,7,30,715.0,90.0,0.9,21.0,413.0,86.33,47.83
2016,5,28,7,45,742.5,93.5,0.75,21.5,464.5,135.18,75.03
2016,5,28,8,0,770.0,97.0,0.6,22.0,516.0,181.49,107.34
2016,5,28,8,15,790.0,101.0,0.6,22.5,565.0,229.83,145.62
2016,5,28,8,30,810.0,105.0,0.6,23.0,614.0,280.32,187.27
2016,5,28,8,45,825.0,108.0,0.6,23.5,659.5,330.48,229.09
2016,5,28,9,0,840.0,111.0,0.6,24.0,705.0,381.89,271.24
2016,5,28,9,15,714.0,180.0,0.7,24.0,705.5,427.11,310.13
2016,5,28,9,30,588.0,249.0,0.8,24.0,706.0,466.25,342.11
2016,5,28,9,45,738.0,182.0,0.95,24.5,783.0,516.11,380.4
2016,5,28,10,0,888.0,115.0,1.1,25.0,860.0,586.34,432.99
2016,5,28,10,15,894.5,116.5,1.15,25.0,889.5,633.17,467.66
2016,5,28,10,30,901.0,118.0,1.2,25.0,919.0,679.12,501.08
2016,5,28,10,45,692.5,250.0,1.25,25.5,875.0,688.18,503.7
2016,5,28,11,0,484.0,382.0,1.3,26.0,831.0,685.89,497.65
2016,5,28,11,15,495.0,388.5,1.3,26.0,854.0,724.15,523.63
2016,5,28,11,30,506.0,395.0,1.3,26.0,877.0,762.42,548.86
2016,5,28,11,45,714.0,257.5,1.35,26.0,944.0,832.18,600.7
2016,5,28,12,0,922.0,120.0,1.4,26.0,1011.0,904.34,648.12
2016,5,28,12,15,921.5,120.0,1.4,26.0,1011.0,931.05,664.14
2016,5,28,12,30,921.0,120.0,1.4,26.0,1011.0,955.2,679.05
2016,5,28,12,45,916.0,121.5,1.45,26.5,1002.5,973.92,689.98
2016,5,28,13,0,911.0,123.0,1.5,27.0,994.0,989.71,699.18
2016,5,28,13,15,907.5,122.5,1.55,27.0,979.0,1001.99,707.7
2016,5,28,13,30,904.0,122.0,1.6,27.0,964.0,1011.2,714.47
2016,5,28,13,45,900.5,119.5,1.65,27.0,942.0,1015.27,718.2
2016,5,28,14,0,897.0,117.0,1.7,27.0,920.0,1016.17,720.15
2016,5,28,14,15,890.0,115.5,1.7,26.5,890.5,1011.47,719.49
2016,5,28,14,30,883.0,114.0,1.7,26.0,861.0,1003.69,717.08
2016,5,28,14,45,875.0,112.0,1.7,26.0,826.0,991.35,710.53
2016,5,28,15,0,867.0,110.0,1.7,26.0,791.0,976.1,702.28
2016,5,28,15,15,855.0,107.5,1.6,26.0,750.5,953.61,688.22
2016,5,28,15,30,843.0,105.0,1.5,26.0,710.0,928.55,672.62
2016,5,28,15,45,829.5,101.5,1.4,26.0,665.5,906.53,659.04
2016,5,28,16,0,816.0,98.0,1.3,26.0,621.0,874.21,638.76
2016,5,28,16,15,796.5,95.0,1.3,25.5,572.5,835.16,616.58
2016,5,28,16,30,777.0,92.0,1.3,25.0,524.0,794.63,593.06
2016,5,28,16,45,752.5,88.0,1.3,24.5,473.0,747.5,564.53
2016,5,28,17,0,728.0,84.0,1.3,24.0,422.0,699.72,534.85
2016,5,28,17,15,694.5,79.0,1.15,23.5,370.5,647.0,499.45
2016,5,28,17,30,661.0,74.0,1.0,23.0,319.0,591.68,461.27
2016,5,28,17,45,615.5,68.0,0.9,23.0,268.5,527.86,414.54
2016,5,28,18,0,570.0,62.0,0.8,23.0,218.0,466.4,367.31
2016,5,28,18,15,502.5,54.5,0.8,22.5,170.5,392.57,309.93
2016,5,28,18,30,435.0,47.0,0.8,22.0,123.0,323.82,253.93
2016,5,28,18,45,335.0,36.0,0.8,21.5,83.0,240.06,183.86
2016,5,28,19,0,235.0,25.0,0.8,21.0,43.0,164.0,107.44
2016,5,28,19,15,117.5,12.5,0.8,21.0,21.5,60.39,0.0
2016,5,28,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,1.5,1.45,18.0,1.5,1.43,0.0
2016,5,29,5,30,0.0,3.0,1.6,18.0,3.0,2.77,0.0
2016,5,29,5,45,0.0,7.0,1.75,18.0,7.0,6.48,0.0
2016,5,29,6,0,0.0,11.0,1.9,18.0,11.0,10.18,3.22
2016,5,29,6,15,0.0,15.5,2.0,18.0,15.5,14.36,7.02
2016,5,29,6,30,0.0,20.0,2.1,18.0,20.0,18.54,10.79
2016,5,29,6,45,0.0,25.5,2.25,18.5,25.5,23.65,15.29
2016,5,29,7,0,0.0,31.0,2.4,19.0,31.0,28.77,19.73
2016,5,29,7,15,0.0,19.5,2.45,19.0,19.5,18.09,10.28
2016,5,29,7,30,0.0,8.0,2.5,19.0,8.0,7.42,0.58
2016,5,29,7,45,0.0,72.5,2.55,19.5,72.5,67.48,50.43
2016,5,29,8,0,0.0,137.0,2.6,20.0,137.0,124.32,96.34
2016,5,29,8,15,32.5,203.0,2.7,20.5,223.5,178.99,138.1
2016,5,29,8,30,65.0,269.0,2.8,21.0,310.0,240.6,184.73
2016,5,29,8,45,145.0,297.5,2.95,21.5,398.0,285.24,216.71
2016,5,29,9,0,225.0,326.0,3.1,22.0,486.0,346.07,261.75
2016,5,29,9,15,123.5,305.5,3.2,22.0,394.5,305.36,232.89
2016,5,29,9,30,22.0,285.0,3.3,22.0,303.0,265.96,203.61
2016,5,29,9,45,15.5,248.0,3.4,22.5,260.5,233.24,178.09
2016,5,29,10,0,9.0,211.0,3.5,23.0,218.0,198.57,150.95
2016,5,29,10,15,13.5,257.5,3.5,23.0,269.5,243.62,185.42
2016,5,29,10,30,18.0,304.0,3.5,23.0,321.0,289.24,219.79
2016,5,29,10,45,20.5,324.0,3.5,23.5,343.5,310.65,235.17
2016,5,29,11,0,23.0,344.0,3.5,24.0,366.0,332.44,250.77
2016,5,29,11,15,18.5,310.5,3.45,24.0,328.5,300.83,226.93
2016,5,29,11,30,14.0,277.0,3.4,24.0,291.0,268.21,202.35
2016,5,29,11,45,98.5,385.5,3.35,24.0,481.5,440.74,332.5
2016,5,29,12,0,183.0,494.0,3.3,24.0,672.0,620.03,461.42
2016,5,29,12,15,133.5,483.5,3.2,24.0,613.5,577.51,429.02
2016,5,29,12,30,84.0,473.0,3.1,24.0,555.0,527.2,391.99
2016,5,29,12,45,172.5,473.5,3.05,24.0,640.0,621.79,461.87
2016,5,29,13,0,261.0,474.0,3.0,24.0,725.0,721.38,532.87
2016,5,29,13,15,156.0,446.5,2.95,23.5,596.0,595.52,443.22
2016,5,29,13,30,51.0,419.0,2.9,23.0,467.0,462.2,346.29
2016,5,29,13,45,30.5,319.5,2.85,23.0,348.5,344.38,260.46
2016,5,29,14,0,10.0,220.0,2.8,23.0,230.0,218.53,165.66
2016,5,29,14,15,28.0,293.0,2.8,23.0,318.0,318.85,242.8
2016,5,29,14,30,46.0,366.0,2.8,23.0,406.0,415.32,314.81
2016,5,29,14,45,29.5,306.0,2.85,23.0,331.0,337.69,257.02
2016,5,29,15,0,13.0,246.0,2.9,23.0,256.0,249.25,190.36
2016,5,29,15,15,13.0,240.5,2.9,22.5,250.5,244.49,187.71
2016,5,29,15,30,13.0,235.0,2.9,22.0,245.0,239.77,184.88
2016,5,29,15,45,10.0,213.0,2.95,22.0,220.5,215.3,166.28
2016,5,29,16,0,7.0,191.0,3.0,22.0,196.0,190.8,147.53
2016,5,29,16,15,12.0,194.0,2.95,22.0,201.0,199.46,155.04
2016,5,29,16,30,17.0,197.0,2.9,22.0,206.0,208.43,162.76
2016,5,29,16,45,40.0,193.0,2.85,22.0,212.0,236.82,186.51
2016,5,29,17,0,63.0,189.0,2.8,22.0,218.0,253.16,200.66
2016,5,29,17,15,58.5,166.5,2.75,21.5,191.5,224.41,178.67
2016,5,29,17,30,54.0,144.0,2.7,21.0,165.0,195.58,156.3
2016,5,29,17,45,47.5,122.5,2.7,21.0,138.5,166.61,132.98
2016,5,29,18,0,41.0,101.0,2.7,21.0,112.0,137.72,109.26
2016,5,29,18,15,29.5,80.5,2.65,20.5,87.5,107.22,83.8
2016,5,29,18,30,18.0,60.0,2.6,20.0,63.0,77.06,58.22
2016,5,29,18,45,9.0,41.0,2.6,20.0,42.5,46.29,31.95
2016,5,29,19,0,0.0,22.0,2.6,20.0,22.0,20.46,9.03
2016,5,29,19,15,0.0,11.0,2.6,19.5,11.0,10.48,0.0
2016,5,29,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,15,16.0,11.0,2.25,17.0,12.0,10.48,0.0
2016,5,30,5,30,32.0,22.0,2.3,17.0,24.0,19.25,6.1
2016,5,30,5,45,79.0,39.5,2.4,17.5,51.0,33.59,22.75
2016,5,30,6,0,126.0,57.0,2.5,18.0,78.0,45.49,33.86
2016,5,30,6,15,151.5,77.0,2.55,18.0,110.5,60.17,47.17
2016,5,30,6,30,177.0,97.0,2.6,18.0,143.0,74.32,59.79
2016,5,30,6,45,194.0,117.5,2.65,18.5,178.5,88.22,71.82
2016,5,30,7,0,211.0,138.0,2.7,19.0,214.0,101.53,83.06
2016,5,30,7,15,226.0,160.0,2.7,19.5,253.0,115.2,94.38
2016,5,30,7,30,241.0,182.0,2.7,20.0,292.0,142.52,105.49
2016,5,30,7,45,262.0,203.0,2.7,20.5,335.0,175.1,126.69
2016,5,30,8,0,283.0,224.0,2.7,21.0,378.0,210.21,152.05
2016,5,30,8,15,230.5,254.5,2.65,21.5,388.0,247.88,183.56
2016,5,30,8,30,178.0,285.0,2.6,22.0,398.0,272.62,204.76
2016,5,30,8,45,230.0,300.5,2.55,22.5,457.5,313.13,234.64
2016,5,30,9,0,282.0,316.0,2.5,23.0,517.0,351.29,263.02
2016,5,30,9,15,351.0,313.5,2.5,23.0,577.5,395.58,296.7
2016,5,30,9,30,420.0,311.0,2.5,23.0,638.0,440.2,330.93
2016,5,30,9,45,368.0,348.5,2.5,23.5,645.0,474.17,356.26
2016,5,30,10,0,316.0,386.0,2.5,24.0,652.0,497.49,372.85
2016,5,30,10,15,213.0,411.0,2.5,24.0,593.0,481.82,360.93
2016,5,30,10,30,110.0,436.0,2.5,24.0,534.0,455.7,340.71
2016,5,30,10,45,69.0,401.0,2.5,24.5,463.5,406.52,303.99
2016,5,30,11,0,28.0,366.0,2.5,25.0,393.0,352.37,263.2
2016,5,30,11,15,27.0,367.5,2.5,25.0,394.0,356.73,266.45
2016,5,30,11,30,26.0,369.0,2.5,25.0,395.0,360.98,269.42
2016,5,30,11,45,29.0,383.5,2.5,25.5,412.5,380.38,282.96
2016,5,30,12,0,32.0,398.0,2.5,26.0,430.0,400.26,296.7
2016,5,30,12,15,177.0,432.0,2.45,26.0,604.5,567.9,419.88
2016,5,30,12,30,322.0,466.0,2.4,26.0,779.0,745.01,543.29
2016,5,30,12,45,245.5,477.0,2.4,26.0,715.0,698.2,508.53
2016,5,30,13,0,169.0,488.0,2.4,26.0,651.0,641.29,468.13
2016,5,30,13,15,265.5,455.0,2.35,26.0,705.5,717.45,523.53
2016,5,30,13,30,362.0,422.0,2.3,26.0,760.0,787.63,573.13
2016,5,30,13,45,347.0,419.0,2.3,26.0,737.0,778.4,566.59
2016,5,30,14,0,332.0,416.0,2.3,26.0,714.0,767.55,559.66
2016,5,30,14,15,308.0,408.0,2.25,26.0,677.5,741.05,541.81
2016,5,30,14,30,284.0,400.0,2.2,26.0,641.0,713.19,523.09
2016,5,30,14,45,537.5,268.0,2.2,26.0,700.5,837.17,615.96
2016,5,30,15,0,791.0,136.0,2.2,26.0,760.0,940.02,686.34
2016,5,30,15,15,511.5,234.5,2.2,25.5,630.0,771.21,573.29
2016,5,30,15,30,232.0,333.0,2.2,25.0,500.0,582.01,437.27
2016,5,30,15,45,485.0,227.0,2.2,25.0,548.0,726.75,548.82
2016,5,30,16,0,738.0,121.0,2.2,25.0,596.0,830.87,623.48
2016,5,30,16,15,540.0,170.5,2.15,24.5,503.5,693.66,529.5
2016,5,30,16,30,342.0,220.0,2.1,24.0,411.0,553.74,427.58
2016,5,30,16,45,391.0,187.0,2.05,24.0,385.5,562.07,436.92
2016,5,30,17,0,440.0,154.0,2.0,24.0,360.0,551.9,431.9
2016,5,30,17,15,420.0,138.0,1.85,23.5,316.0,503.94,397.5
2016,5,30,17,30,400.0,122.0,1.7,23.0,272.0,456.17,362.59
2016,5,30,17,45,375.0,105.5,1.55,23.0,229.0,404.77,323.15
2016,5,30,18,0,350.0,89.0,1.4,23.0,186.0,354.41,283.37
2016,5,30,18,15,303.5,74.0,1.3,22.5,145.5,294.33,235.01
2016,5,30,18,30,257.0,59.0,1.2,22.0,105.0,237.85,187.96
2016,5,30,18,45,191.5,43.5,1.1,21.5,71.5,174.93,134.37
2016,5,30,19,0,126.0,28.0,1.0,21.0,38.0,117.54,78.73
2016,5,30,19,15,63.0,14.0,1.0,20.5,19.0,39.51,0.0
2016,5,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,15,70.0,12.0,1.0,17.5,16.5,11.44,0.0
2016,5,31,5,30,140.0,24.0,1.2,18.0,33.0,18.86,6.11
2016,5,31,5,45,239.5,37.0,1.4,19.0,69.5,28.59,18.44
2016,5,31,6,0,339.0,50.0,1.6,20.0,106.0,37.95,27.12
2016,5,31,6,15,410.5,60.0,1.55,20.0,151.0,44.91,33.57
2016,5,31,6,30,482.0,70.0,1.5,20.0,196.0,50.66,38.78
2016,5,31,6,45,533.0,77.0,1.5,20.5,245.0,53.52,41.21
2016,5,31,7,0,584.0,84.0,1.5,21.0,294.0,56.2,43.38
2016,5,31,7,15,620.5,90.0,1.55,21.5,344.0,57.87,44.6
2016,5,31,7,30,657.0,96.0,1.6,22.0,394.0,90.18,51.43
2016,5,31,7,45,684.5,100.5,1.7,22.5,443.5,131.38,73.87
2016,5,31,8,0,712.0,105.0,1.8,23.0,493.0,175.79,105.46
2016,5,31,8,15,732.5,109.0,1.85,23.5,540.5,226.67,146.1
2016,5,31,8,30,753.0,113.0,1.9,24.0,588.0,274.24,185.8
2016,5,31,8,45,768.0,117.0,1.95,24.5,632.0,322.19,226.4
2016,5,31,9,0,783.0,121.0,2.0,25.0,676.0,371.46,267.58
2016,5,31,9,15,795.5,123.5,2.0,25.0,716.0,419.58,307.65
2016,5,31,9,30,808.0,126.0,2.0,25.0,756.0,468.36,347.26
2016,5,31,9,45,817.0,129.0,2.0,25.5,790.5,516.26,384.47
2016,5,31,10,0,826.0,132.0,2.0,26.0,825.0,567.4,422.75
2016,5,31,10,15,545.5,281.5,1.95,26.0,746.0,562.67,417.67
2016,5,31,10,30,265.0,431.0,1.9,26.0,667.0,540.31,398.07
2016,5,31,10,45,291.5,438.5,1.85,26.0,704.0,581.36,427.23
2016,5,31,11,0,318.0,446.0,1.8,26.0,741.0,624.3,456.88
2016,5,31,11,15,586.5,293.5,1.75,26.0,849.5,708.79,520.78
2016,5,31,11,30,855.0,141.0,1.7,26.0,958.0,808.74,591.1
2016,5,31,11,45,540.5,315.5,1.7,26.5,833.5,743.43,540.68
2016,5,31,12,0,226.0,490.0,1.7,27.0,709.0,653.23,471.04
2016,5,31,12,15,258.5,482.5,1.65,27.0,733.5,689.32,496.62
2016,5,31,12,30,291.0,475.0,1.6,27.0,758.0,725.34,520.88
2016,5,31,12,45,289.5,472.0,1.6,27.0,751.5,734.33,526.72
2016,5,31,13,0,288.0,469.0,1.6,27.0,745.0,742.12,532.04
2016,5,31,13,15,160.5,425.5,1.6,27.0,579.0,578.91,420.33
2016,5,31,13,30,33.0,382.0,1.6,27.0,413.0,407.21,298.31
2016,5,31,13,45,228.0,377.5,1.65,27.0,583.0,618.47,453.55
2016,5,31,14,0,423.0,373.0,1.7,27.0,753.0,822.75,593.51
2016,5,31,14,15,333.0,391.5,1.7,27.0,685.0,748.48,541.16
2016,5,31,14,30,243.0,410.0,1.7,27.0,617.0,683.27,496.29
2016,5,31,14,45,510.0,278.0,1.7,27.0,688.5,820.96,598.06
2016,5,31,15,0,777.0,146.0,1.7,27.0,760.0,937.66,676.86
2016,5,31,15,15,764.0,142.5,1.7,27.0,720.5,914.59,662.09
2016,5,31,15,30,751.0,139.0,1.7,27.0,681.0,889.14,647.31
2016,5,31,15,45,732.0,136.5,1.7,27.0,637.0,861.85,631.3
2016,5,31,16,0,713.0,134.0,1.7,27.0,593.0,828.19,611.01
2016,5,31,16,15,691.5,129.5,1.65,26.5,546.5,788.44,587.15
2016,5,31,16,30,670.0,125.0,1.6,26.0,500.0,747.54,562.2
2016,5,31,16,45,638.5,120.5,1.55,26.0,450.5,697.42,529.33
2016,5,31,17,0,607.0,116.0,1.5,26.0,401.0,647.28,495.92
2016,5,31,17,15,570.5,108.5,1.4,25.5,351.5,590.1,456.94
2016,5,31,17,30,534.0,101.0,1.3,25.0,302.0,533.92,417.07
2016,5,31,17,45,482.5,93.0,1.2,25.0,253.5,463.36,364.42
2016,5,31,18,0,431.0,85.0,1.1,25.0,205.0,401.98,316.99
2016,5,31,18,15,365.5,73.0,1.0,24.0,160.0,330.68,261.35
2016,5,31,18,30,300.0,61.0,0.9,23.0,115.0,264.75,207.84
2016,5,31,18,45,213.5,45.5,0.85,22.5,78.0,189.13,144.78
2016,5,31,19,0,127.0,30.0,0.8,22.0,41.0,121.81,82.39
2016,5,31,19,15,63.5,15.0,0.8,21.5,20.5,40.75,0.0
2016,5,31,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,51.5,12.0,0.9,18.5,15.5,11.44,0.0
2016,6,1,5,30,103.0,24.0,1.1,19.0,31.0,18.82,6.28
2016,6,1,5,45,196.0,39.5,1.3,19.5,67.0,30.54,20.06
2016,6,1,6,0,289.0,55.0,1.5,20.0,103.0,41.8,30.44
2016,6,1,6,15,358.5,67.0,1.5,20.5,147.5,49.82,37.75
2016,6,1,6,30,428.0,79.0,1.5,21.0,192.0,57.48,44.52
2016,6,1,6,45,484.5,87.0,1.55,21.5,240.5,61.75,48.15
2016,6,1,7,0,541.0,95.0,1.6,22.0,289.0,64.86,50.64
2016,6,1,7,15,578.5,101.5,1.65,22.5,339.0,66.49,51.78
2016,6,1,7,30,616.0,108.0,1.7,23.0,389.0,97.9,58.34
2016,6,1,7,45,645.0,113.5,1.75,23.5,438.0,137.89,80.26
2016,6,1,8,0,674.0,119.0,1.8,24.0,487.0,181.26,110.93
2016,6,1,8,15,696.0,124.0,1.85,24.0,534.5,226.11,146.79
2016,6,1,8,30,718.0,129.0,1.9,24.0,582.0,273.35,186.26
2016,6,1,8,45,735.0,132.5,1.95,24.5,626.0,320.15,225.68
2016,6,1,9,0,752.0,136.0,2.0,25.0,670.0,373.24,269.4
2016,6,1,9,15,765.0,139.5,1.95,25.0,710.0,420.86,308.69
2016,6,1,9,30,778.0,143.0,1.9,25.0,750.0,469.23,347.61
2016,6,1,9,45,527.5,270.0,1.9,25.5,690.0,485.94,361.07
2016,6,1,10,0,277.0,397.0,1.9,26.0,630.0,485.09,359.0
2016,6,1,10,15,305.0,404.5,1.85,26.0,669.0,525.48,388.2
2016,6,1,10,30,333.0,412.0,1.8,26.0,708.0,568.09,418.32
2016,6,1,10,45,298.0,434.0,1.8,26.5,704.0,582.05,426.59
2016,6,1,11,0,263.0,456.0,1.8,27.0,700.0,593.21,432.77
2016,6,1,11,15,565.0,294.0,1.75,27.0,830.0,692.98,508.09
2016,6,1,11,30,867.0,132.0,1.7,27.0,960.0,810.58,590.13
2016,6,1,11,45,869.5,132.0,1.7,27.0,968.5,842.83,609.81
2016,6,1,12,0,872.0,132.0,1.7,27.0,977.0,873.08,628.93
2016,6,1,12,15,872.0,132.0,1.65,27.0,977.5,899.02,644.66
2016,6,1,12,30,872.0,132.0,1.6,27.0,978.0,922.6,658.83
2016,6,1,12,45,867.0,133.5,1.6,27.5,970.0,940.46,668.67
2016,6,1,13,0,862.0,135.0,1.6,28.0,962.0,955.57,676.87
2016,6,1,13,15,859.0,134.5,1.55,28.0,947.5,967.85,684.04
2016,6,1,13,30,856.0,134.0,1.5,28.0,933.0,977.24,689.5
2016,6,1,13,45,851.5,132.5,1.5,28.0,912.0,981.22,692.43
2016,6,1,14,0,847.0,131.0,1.5,28.0,891.0,982.22,693.7
2016,6,1,14,15,840.0,129.5,1.45,28.0,863.5,977.76,691.01
2016,6,1,14,30,833.0,128.0,1.4,28.0,836.0,970.38,686.68
2016,6,1,14,45,538.5,251.0,1.4,28.0,701.5,820.15,590.36
2016,6,1,15,0,244.0,374.0,1.4,28.0,567.0,651.39,472.25
2016,6,1,15,15,518.5,245.5,1.4,27.5,628.5,790.56,577.28
2016,6,1,15,30,793.0,117.0,1.4,27.0,690.0,904.81,655.14
2016,6,1,15,45,542.5,197.5,1.4,27.0,578.0,747.67,551.35
2016,6,1,16,0,292.0,278.0,1.4,27.0,466.0,586.97,437.43
2016,6,1,16,15,508.5,190.5,1.4,26.5,488.0,689.51,518.11
2016,6,1,16,30,725.0,103.0,1.4,26.0,510.0,765.12,573.25
2016,6,1,16,45,700.5,98.5,1.4,26.0,461.0,722.92,545.45
2016,6,1,17,0,676.0,94.0,1.4,26.0,412.0,676.51,515.43
2016,6,1,17,15,642.0,88.5,1.3,25.5,362.5,621.37,478.69
2016,6,1,17,30,608.0,83.0,1.2,25.0,313.0,566.99,441.53
2016,6,1,17,45,564.0,76.0,1.15,25.0,264.0,504.95,395.87
2016,6,1,18,0,520.0,69.0,1.1,25.0,215.0,445.15,350.28
2016,6,1,18,15,455.0,60.5,1.0,24.0,169.0,373.44,294.71
2016,6,1,18,30,390.0,52.0,0.9,23.0,123.0,306.54,240.6
2016,6,1,18,45,297.5,40.0,0.85,22.5,84.5,226.99,174.33
2016,6,1,19,0,205.0,28.0,0.8,22.0,46.0,154.55,106.73
2016,6,1,19,15,102.5,14.0,0.8,21.5,23.0,56.18,0.0
2016,6,1,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,15,76.0,12.0,0.45,19.0,17.0,11.44,0.0
2016,6,2,5,30,152.0,24.0,0.5,19.0,34.0,18.84,6.51
2016,6,2,5,45,251.5,37.0,0.6,19.5,71.0,28.58,18.46
2016,6,2,6,0,351.0,50.0,0.7,20.0,108.0,38.75,27.86
2016,6,2,6,15,420.5,59.5,0.65,20.5,153.0,44.4,33.08
2016,6,2,6,30,490.0,69.0,0.6,21.0,198.0,49.74,37.83
2016,6,2,6,45,537.5,76.5,0.6,21.5,246.5,53.05,40.64
2016,6,2,7,0,585.0,84.0,0.6,22.0,295.0,56.13,43.14
2016,6,2,7,15,385.5,136.0,0.55,22.5,284.0,92.0,73.47
2016,6,2,7,30,186.0,188.0,0.5,23.0,273.0,152.36,112.7
2016,6,2,7,45,153.0,213.0,0.45,23.5,288.0,179.74,131.9
2016,6,2,8,0,120.0,238.0,0.4,24.0,303.0,204.19,150.7
2016,6,2,8,15,125.0,262.0,0.35,24.5,335.5,232.52,171.29
2016,6,2,8,30,130.0,286.0,0.3,25.0,368.0,261.69,192.45
2016,6,2,8,45,175.0,307.0,0.3,25.5,426.0,301.62,220.47
2016,6,2,9,0,220.0,328.0,0.3,26.0,484.0,346.34,251.95
2016,6,2,9,15,261.0,340.5,0.35,26.0,536.5,380.34,276.63
