Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,9,30,302.0,353.0,0.4,26.0,589.0,425.93,309.61
2016,6,2,9,45,563.0,242.0,0.45,26.5,706.5,479.39,348.43
2016,6,2,10,0,824.0,131.0,0.5,27.0,824.0,565.91,410.83
2016,6,2,10,15,830.5,132.5,0.55,27.0,852.0,609.82,442.45
2016,6,2,10,30,837.0,134.0,0.6,27.0,880.0,652.97,473.26
2016,6,2,10,45,841.5,136.0,0.65,27.0,902.0,694.22,502.14
2016,6,2,11,0,846.0,138.0,0.7,27.0,924.0,734.21,529.65
2016,6,2,11,15,849.0,138.5,0.75,27.0,939.0,770.37,552.91
2016,6,2,11,30,852.0,139.0,0.8,27.0,954.0,804.85,575.01
2016,6,2,11,45,593.5,298.0,0.85,27.5,868.5,769.18,547.55
2016,6,2,12,0,335.0,457.0,0.9,28.0,783.0,717.31,506.95
2016,6,2,12,15,594.5,299.0,0.9,28.0,876.5,816.79,579.18
2016,6,2,12,30,854.0,141.0,0.9,28.0,970.0,914.61,642.13
2016,6,2,12,45,841.5,148.0,0.95,28.0,960.0,930.34,651.53
2016,6,2,13,0,829.0,155.0,1.0,28.0,950.0,943.25,660.35
2016,6,2,13,15,825.5,154.0,1.0,28.0,936.0,962.53,672.33
2016,6,2,13,30,822.0,153.0,1.0,28.0,922.0,971.3,677.88
2016,6,2,13,45,558.0,291.0,1.05,28.0,807.5,865.44,610.92
2016,6,2,14,0,294.0,429.0,1.1,28.0,693.0,743.49,527.21
2016,6,2,14,15,184.5,412.5,1.05,27.5,576.5,611.14,439.93
2016,6,2,14,30,75.0,396.0,1.0,27.0,460.0,475.89,346.63
2016,6,2,14,45,179.0,381.0,1.0,27.0,525.0,579.02,422.7
2016,6,2,15,0,283.0,366.0,1.0,27.0,590.0,680.83,493.82
2016,6,2,15,15,331.0,332.5,0.95,27.0,582.0,691.15,501.82
2016,6,2,15,30,379.0,299.0,0.9,27.0,574.0,698.28,508.71
2016,6,2,15,45,290.0,296.0,0.85,27.0,498.5,608.38,446.78
2016,6,2,16,0,201.0,293.0,0.8,27.0,423.0,506.85,376.24
2016,6,2,16,15,100.5,206.0,0.7,27.0,271.0,315.0,238.21
2016,6,2,16,30,0.0,119.0,0.6,27.0,119.0,112.51,83.26
2016,6,2,16,45,0.0,63.5,0.5,27.0,63.5,59.09,41.9
2016,6,2,17,0,0.0,8.0,0.4,27.0,8.0,7.42,0.39
2016,6,2,17,15,0.0,7.0,0.4,26.5,7.0,6.49,0.0
2016,6,2,17,30,0.0,6.0,0.4,26.0,6.0,5.56,0.0
2016,6,2,17,45,0.0,5.0,0.4,25.5,5.0,4.63,0.0
2016,6,2,18,0,0.0,4.0,0.4,25.0,4.0,3.7,0.0
2016,6,2,18,15,0.0,3.0,0.4,24.5,3.0,2.78,0.0
2016,6,2,18,30,0.0,2.0,0.4,24.0,2.0,1.85,0.0
2016,6,2,18,45,0.0,1.0,0.45,24.0,1.0,0.92,0.0
2016,6,2,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,2,19,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,2,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,15,54.5,12.5,0.75,19.5,16.0,11.91,0.0
2016,6,3,5,30,109.0,25.0,0.9,20.0,32.0,19.62,7.12
2016,6,3,5,45,191.5,41.0,1.1,20.5,67.0,31.72,20.99
2016,6,3,6,0,274.0,57.0,1.3,21.0,102.0,43.33,31.63
2016,6,3,6,15,340.5,69.5,1.3,21.0,146.0,51.68,39.29
2016,6,3,6,30,407.0,82.0,1.3,21.0,190.0,59.65,46.4
2016,6,3,6,45,455.5,92.0,1.35,21.5,237.0,65.35,51.25
2016,6,3,7,0,504.0,102.0,1.4,22.0,284.0,70.73,55.68
2016,6,3,7,15,542.0,110.0,1.4,22.5,333.0,73.04,57.37
2016,6,3,7,30,580.0,118.0,1.4,23.0,382.0,104.84,64.56
2016,6,3,7,45,610.0,123.5,1.45,23.5,431.0,142.99,85.56
2016,6,3,8,0,640.0,129.0,1.5,24.0,480.0,184.66,114.91
2016,6,3,8,15,412.0,207.5,1.55,24.5,441.0,235.6,164.47
2016,6,3,8,30,184.0,286.0,1.6,25.0,402.0,275.35,203.43
2016,6,3,8,45,453.0,216.5,1.65,25.5,531.0,303.19,218.35
2016,6,3,9,0,722.0,147.0,1.7,26.0,660.0,367.07,263.89
2016,6,3,9,15,735.5,150.5,1.75,26.0,699.5,413.87,302.29
2016,6,3,9,30,749.0,154.0,1.8,26.0,739.0,465.68,343.52
2016,6,3,9,45,779.0,145.0,1.85,26.5,778.0,511.24,378.78
2016,6,3,10,0,809.0,136.0,1.9,27.0,817.0,558.68,414.59
2016,6,3,10,15,817.0,137.5,1.95,27.0,845.5,603.55,448.37
2016,6,3,10,30,825.0,139.0,2.0,27.0,874.0,649.54,482.11
2016,6,3,10,45,831.0,140.0,2.05,27.5,896.5,690.5,510.76
2016,6,3,11,0,837.0,141.0,2.1,28.0,919.0,730.33,538.0
2016,6,3,11,15,840.5,142.0,2.1,28.0,934.5,766.98,562.07
2016,6,3,11,30,844.0,143.0,2.1,28.0,950.0,802.01,584.77
2016,6,3,11,45,847.0,142.5,2.1,28.0,958.5,833.59,605.05
2016,6,3,12,0,850.0,142.0,2.1,28.0,967.0,863.27,624.02
2016,6,3,12,15,513.5,319.0,2.1,28.0,818.0,765.47,554.78
2016,6,3,12,30,177.0,496.0,2.1,28.0,669.0,637.83,459.88
2016,6,3,12,45,492.5,333.0,2.15,28.0,807.0,794.75,576.34
2016,6,3,13,0,808.0,170.0,2.2,28.0,945.0,945.82,678.92
2016,6,3,13,15,804.0,169.0,2.15,28.0,930.5,956.93,684.35
2016,6,3,13,30,800.0,168.0,2.1,28.0,916.0,965.2,689.42
2016,6,3,13,45,795.0,166.0,2.1,28.0,895.5,968.59,692.06
2016,6,3,14,0,790.0,164.0,2.1,28.0,875.0,969.07,693.02
2016,6,3,14,15,782.5,161.5,2.1,28.0,847.0,963.66,690.38
2016,6,3,14,30,775.0,159.0,2.1,28.0,819.0,955.4,686.1
2016,6,3,14,45,765.0,156.0,2.1,28.0,785.5,941.35,678.26
2016,6,3,15,0,755.0,153.0,2.1,28.0,752.0,924.66,668.83
2016,6,3,15,15,635.5,199.0,2.05,28.0,685.5,859.04,627.01
2016,6,3,15,30,516.0,245.0,2.0,28.0,619.0,783.31,575.65
2016,6,3,15,45,450.5,250.5,1.95,28.0,562.5,721.5,534.06
2016,6,3,16,0,385.0,256.0,1.9,28.0,506.0,646.89,483.06
2016,6,3,16,15,278.5,252.0,1.8,27.5,425.5,541.35,408.68
2016,6,3,16,30,172.0,248.0,1.7,27.0,345.0,426.72,325.47
2016,6,3,16,45,167.0,224.0,1.6,27.0,311.0,392.76,301.9
2016,6,3,17,0,162.0,200.0,1.5,27.0,277.0,358.33,277.16
2016,6,3,17,15,152.5,177.0,1.4,26.5,243.0,321.29,250.4
2016,6,3,17,30,143.0,154.0,1.3,26.0,209.0,284.25,223.02
2016,6,3,17,45,282.5,120.0,1.2,26.0,207.5,347.42,274.52
2016,6,3,18,0,422.0,86.0,1.1,26.0,206.0,398.55,314.02
2016,6,3,18,15,359.0,74.5,1.0,25.5,162.0,329.63,259.21
2016,6,3,18,30,296.0,63.0,0.9,25.0,118.0,265.84,207.39
2016,6,3,18,45,213.0,47.5,0.8,24.5,80.5,191.93,146.26
2016,6,3,19,0,130.0,32.0,0.7,24.0,43.0,115.36,79.52
2016,6,3,19,15,65.0,16.0,0.65,24.0,21.5,52.72,0.0
2016,6,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,15,39.5,12.5,0.55,21.0,15.0,11.91,0.0
2016,6,4,5,30,79.0,25.0,0.6,21.0,30.0,20.72,7.94
2016,6,4,5,45,152.0,43.0,0.7,21.5,64.5,34.86,23.53
2016,6,4,6,0,225.0,61.0,0.8,22.0,99.0,46.43,34.15
2016,6,4,6,15,288.5,76.0,0.75,22.0,141.5,56.62,43.37
2016,6,4,6,30,352.0,91.0,0.7,22.0,184.0,66.33,51.94
2016,6,4,6,45,405.5,101.5,0.7,22.0,231.0,72.19,57.0
2016,6,4,7,0,459.0,112.0,0.7,22.0,278.0,77.73,61.63
2016,6,4,7,15,497.5,121.0,0.8,22.5,326.5,81.83,64.82
2016,6,4,7,30,536.0,130.0,0.9,23.0,375.0,113.43,72.47
2016,6,4,7,45,571.5,135.0,1.0,23.5,423.5,148.65,91.4
2016,6,4,8,0,607.0,140.0,1.1,24.0,472.0,188.68,119.23
2016,6,4,8,15,630.5,146.0,1.1,24.5,518.5,231.1,152.33
2016,6,4,8,30,654.0,152.0,1.1,25.0,565.0,276.12,188.78
2016,6,4,8,45,678.5,153.5,1.15,25.5,609.5,320.32,225.04
2016,6,4,9,0,703.0,155.0,1.2,26.0,654.0,366.88,262.84
2016,6,4,9,15,717.5,158.5,1.15,26.0,693.5,413.16,300.16
2016,6,4,9,30,732.0,162.0,1.1,26.0,733.0,460.42,337.24
2016,6,4,9,45,773.0,146.5,1.1,26.5,774.5,509.58,374.31
2016,6,4,10,0,814.0,131.0,1.1,27.0,816.0,560.63,411.79
2016,6,4,10,15,649.5,243.5,1.05,27.5,802.5,590.93,430.85
2016,6,4,10,30,485.0,356.0,1.0,28.0,789.0,614.56,443.57
2016,6,4,10,45,667.5,243.5,1.0,28.5,855.0,666.48,481.71
2016,6,4,11,0,850.0,131.0,1.0,29.0,921.0,731.25,527.54
2016,6,4,11,15,853.5,132.0,1.05,29.0,937.0,768.29,551.12
2016,6,4,11,30,857.0,133.0,1.1,29.0,953.0,803.68,573.8
2016,6,4,11,45,524.5,314.0,1.15,29.0,817.5,728.87,520.6
2016,6,4,12,0,192.0,495.0,1.2,29.0,682.0,628.52,446.6
2016,6,4,12,15,529.0,313.5,1.25,29.0,827.5,774.02,553.44
2016,6,4,12,30,866.0,132.0,1.3,29.0,973.0,917.35,647.84
2016,6,4,12,45,863.0,132.5,1.4,29.0,966.0,936.04,659.32
2016,6,4,13,0,860.0,133.0,1.5,29.0,959.0,952.06,670.66
2016,6,4,13,15,857.0,132.5,1.55,29.0,945.5,964.33,679.12
2016,6,4,13,30,854.0,132.0,1.6,29.0,932.0,973.74,685.95
2016,6,4,13,45,851.0,129.5,1.65,29.0,911.5,978.23,689.86
2016,6,4,14,0,848.0,127.0,1.7,29.0,891.0,979.72,692.08
2016,6,4,14,15,841.5,125.5,1.75,29.0,863.5,975.78,691.06
2016,6,4,14,30,835.0,124.0,1.8,29.0,836.0,968.92,688.36
2016,6,4,14,45,462.5,247.5,1.85,29.0,639.5,741.7,539.72
2016,6,4,15,0,90.0,371.0,1.9,29.0,443.0,469.53,344.41
2016,6,4,15,15,443.0,242.5,1.85,29.0,567.5,714.66,527.38
2016,6,4,15,30,796.0,114.0,1.8,29.0,692.0,905.4,655.71
2016,6,4,15,45,438.0,200.0,1.8,29.0,515.0,653.37,484.76
2016,6,4,16,0,80.0,286.0,1.8,29.0,338.0,373.79,279.39
2016,6,4,16,15,135.0,267.0,1.75,28.5,346.5,416.74,315.19
2016,6,4,16,30,190.0,248.0,1.7,28.0,355.0,442.31,336.74
2016,6,4,16,45,379.5,185.5,1.7,28.0,374.5,552.03,421.88
2016,6,4,17,0,569.0,123.0,1.7,28.0,394.0,626.79,479.86
2016,6,4,17,15,579.5,105.5,1.55,27.5,353.5,595.54,458.5
2016,6,4,17,30,590.0,88.0,1.4,27.0,313.0,561.62,435.4
2016,6,4,17,45,538.0,82.0,1.3,26.5,263.5,495.87,387.38
2016,6,4,18,0,486.0,76.0,1.2,26.0,214.0,432.91,339.97
2016,6,4,18,15,422.5,66.0,1.15,25.5,169.0,361.54,284.49
2016,6,4,18,30,359.0,56.0,1.1,25.0,124.0,291.95,228.39
2016,6,4,18,45,267.5,43.5,1.1,24.5,85.5,214.35,164.22
2016,6,4,19,0,176.0,31.0,1.1,24.0,47.0,145.73,102.41
2016,6,4,19,15,88.0,15.5,1.15,24.0,23.5,68.13,0.0
2016,6,4,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,5.0,1.85,21.0,5.0,4.77,0.0
2016,6,5,5,30,0.0,10.0,2.1,21.0,10.0,9.26,0.47
2016,6,5,5,45,0.0,20.5,2.35,21.5,20.5,19.01,10.28
2016,6,5,6,0,0.0,31.0,2.6,22.0,31.0,28.78,19.05
2016,6,5,6,15,0.0,44.5,2.75,22.0,44.5,41.35,30.21
2016,6,5,6,30,0.0,58.0,2.9,22.0,58.0,53.75,41.11
2016,6,5,6,45,0.0,72.5,3.05,22.0,72.5,66.64,52.27
2016,6,5,7,0,0.0,87.0,3.2,22.0,87.0,79.41,63.16
2016,6,5,7,15,0.0,103.0,3.25,22.0,103.0,93.29,74.84
2016,6,5,7,30,0.0,119.0,3.3,22.0,119.0,107.43,82.58
2016,6,5,7,45,0.5,138.0,3.4,22.5,138.5,124.19,95.59
2016,6,5,8,0,1.0,157.0,3.5,23.0,158.0,141.11,108.53
2016,6,5,8,15,12.0,195.0,3.55,23.0,203.0,175.81,135.18
2016,6,5,8,30,23.0,233.0,3.6,23.0,248.0,211.73,162.55
2016,6,5,8,45,150.5,275.5,3.65,23.5,382.0,271.47,204.88
2016,6,5,9,0,278.0,318.0,3.7,24.0,516.0,352.05,263.98
2016,6,5,9,15,393.5,298.5,3.75,24.0,596.0,401.9,301.55
2016,6,5,9,30,509.0,279.0,3.8,24.0,676.0,455.85,343.14
2016,6,5,9,45,331.5,346.0,3.85,24.5,610.0,454.37,342.74
2016,6,5,10,0,154.0,413.0,3.9,25.0,544.0,436.74,328.53
2016,6,5,10,15,273.0,398.0,3.9,25.0,638.5,501.25,377.37
2016,6,5,10,30,392.0,383.0,3.9,25.0,733.0,581.78,437.29
2016,6,5,10,45,204.5,343.0,3.95,25.5,526.0,441.49,333.11
2016,6,5,11,0,17.0,303.0,4.0,26.0,319.0,291.25,218.14
2016,6,5,11,15,12.5,240.5,4.05,26.0,252.5,232.45,174.26
2016,6,5,11,30,8.0,178.0,4.1,26.0,186.0,172.19,128.48
2016,6,5,11,45,13.0,247.0,4.2,26.0,259.5,240.85,180.78
2016,6,5,12,0,18.0,316.0,4.3,26.0,333.0,310.3,232.68
2016,6,5,12,15,100.0,407.0,4.3,26.0,504.0,476.2,356.57
2016,6,5,12,30,182.0,498.0,4.3,26.0,675.0,644.16,477.16
2016,6,5,12,45,104.0,433.5,4.35,26.0,534.5,519.19,386.44
2016,6,5,13,0,26.0,369.0,4.4,26.0,394.0,381.25,284.75
2016,6,5,13,15,195.0,396.0,4.35,26.0,579.0,582.71,436.84
2016,6,5,13,30,364.0,423.0,4.3,26.0,764.0,790.64,585.54
2016,6,5,13,45,356.0,417.5,4.3,26.0,745.0,785.81,581.41
2016,6,5,14,0,348.0,412.0,4.3,26.0,726.0,779.36,577.47
2016,6,5,14,15,576.5,275.0,4.2,25.5,775.5,882.82,657.79
2016,6,5,14,30,805.0,138.0,4.1,25.0,825.0,963.04,715.29
2016,6,5,14,45,484.5,261.5,4.05,25.0,670.0,778.72,586.01
2016,6,5,15,0,164.0,385.0,4.0,25.0,515.0,571.31,430.49
2016,6,5,15,15,347.0,313.5,3.85,25.0,571.5,685.74,520.03
2016,6,5,15,30,530.0,242.0,3.7,25.0,628.0,793.78,601.2
2016,6,5,15,45,335.0,269.5,3.6,25.0,508.5,620.59,474.21
2016,6,5,16,0,140.0,297.0,3.5,25.0,389.0,455.59,349.55
2016,6,5,16,15,70.0,205.0,3.35,24.5,251.0,273.64,212.65
2016,6,5,16,30,0.0,113.0,3.2,24.0,113.0,106.49,80.25
2016,6,5,16,45,0.0,122.5,3.1,24.0,122.5,116.53,88.75
2016,6,5,17,0,0.0,132.0,3.0,24.0,132.0,127.34,97.71
2016,6,5,17,15,0.0,116.0,2.9,23.5,116.0,111.71,85.64
2016,6,5,17,30,0.0,100.0,2.8,23.0,100.0,96.02,73.35
2016,6,5,17,45,0.0,84.5,2.75,23.0,84.5,80.79,61.09
2016,6,5,18,0,0.0,69.0,2.7,23.0,69.0,65.47,48.57
2016,6,5,18,15,0.0,54.5,2.65,23.0,54.5,51.13,36.66
2016,6,5,18,30,0.0,40.0,2.6,23.0,40.0,37.16,24.91
2016,6,5,18,45,0.0,27.5,2.6,23.0,27.5,25.52,15.01
2016,6,5,19,0,0.0,15.0,2.6,23.0,15.0,13.9,4.9
2016,6,5,19,15,0.0,7.5,2.55,23.0,7.5,6.94,0.0
2016,6,5,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,5,15,86.5,12.0,1.4,20.0,18.0,11.44,0.0
2016,6,6,5,30,173.0,24.0,1.5,20.0,36.0,18.82,6.93
2016,6,6,5,45,262.5,36.5,1.6,20.0,72.0,28.15,18.06
2016,6,6,6,0,352.0,49.0,1.7,20.0,108.0,37.7,26.94
2016,6,6,6,15,309.0,70.5,1.7,20.0,135.0,52.36,40.05
2016,6,6,6,30,266.0,92.0,1.7,20.0,162.0,71.02,56.46
2016,6,6,6,45,288.0,110.0,1.7,20.5,201.0,83.34,67.01
2016,6,6,7,0,310.0,128.0,1.7,21.0,240.0,95.14,76.87
2016,6,6,7,15,478.0,112.0,1.65,21.0,315.5,75.47,59.79
2016,6,6,7,30,646.0,96.0,1.6,21.0,391.0,91.81,52.39
2016,6,6,7,45,671.0,101.5,1.55,21.0,439.5,132.83,75.73
2016,6,6,8,0,696.0,107.0,1.5,21.0,488.0,176.78,107.7
2016,6,6,8,15,621.0,149.0,1.5,21.0,512.5,231.88,155.83
2016,6,6,8,30,546.0,191.0,1.5,21.0,537.0,281.36,199.73
2016,6,6,8,45,485.5,232.5,1.5,21.5,557.0,325.62,237.68
2016,6,6,9,0,425.0,274.0,1.5,22.0,577.0,364.26,269.89
2016,6,6,9,15,397.0,305.5,1.55,22.0,601.0,408.73,305.18
2016,6,6,9,30,369.0,337.0,1.6,22.0,625.0,444.05,332.72
2016,6,6,9,45,380.0,346.5,1.65,22.5,655.5,479.1,358.79
2016,6,6,10,0,391.0,356.0,1.7,23.0,686.0,514.91,384.91
2016,6,6,10,15,318.5,396.0,1.7,23.0,671.0,526.64,392.99
2016,6,6,10,30,246.0,436.0,1.7,23.0,656.0,532.28,396.16
2016,6,6,10,45,247.5,448.0,1.75,23.0,674.0,559.29,415.56
2016,6,6,11,0,249.0,460.0,1.8,23.0,692.0,586.35,434.65
2016,6,6,11,15,267.5,464.0,1.85,23.0,717.0,619.45,458.19
2016,6,6,11,30,286.0,468.0,1.9,23.0,742.0,653.55,482.23
2016,6,6,11,45,275.5,475.5,1.95,23.5,741.5,667.64,490.8
2016,6,6,12,0,265.0,483.0,2.0,24.0,741.0,680.73,498.75
2016,6,6,12,15,198.5,489.0,2.0,24.0,682.5,639.84,469.14
2016,6,6,12,30,132.0,495.0,2.0,24.0,624.0,595.76,437.26
2016,6,6,12,45,122.0,488.5,2.0,24.0,607.5,588.92,432.76
2016,6,6,13,0,112.0,482.0,2.0,24.0,591.0,574.01,422.47
2016,6,6,13,15,135.5,478.5,2.0,24.0,607.5,607.32,446.65
2016,6,6,13,30,159.0,475.0,2.0,24.0,624.0,633.68,465.69
2016,6,6,13,45,150.5,462.5,2.05,24.0,601.5,619.02,455.92
2016,6,6,14,0,142.0,450.0,2.1,24.0,579.0,603.31,445.71
2016,6,6,14,15,92.0,407.0,2.1,24.0,489.5,500.96,373.24
2016,6,6,14,30,42.0,364.0,2.1,24.0,400.0,408.84,306.47
2016,6,6,14,45,29.0,315.0,2.1,24.0,339.5,346.42,261.37
2016,6,6,15,0,16.0,266.0,2.1,24.0,279.0,272.2,206.35
2016,6,6,15,15,12.5,237.5,2.0,23.5,247.5,240.81,183.44
2016,6,6,15,30,9.0,209.0,1.9,23.0,216.0,209.33,159.99
2016,6,6,15,45,9.5,208.0,1.85,23.0,215.0,209.51,160.6
2016,6,6,16,0,10.0,207.0,1.8,23.0,214.0,209.85,161.29
2016,6,6,16,15,13.5,203.0,1.75,22.5,211.0,209.97,162.3
2016,6,6,16,30,17.0,199.0,1.7,22.0,208.0,210.17,163.4
2016,6,6,16,45,9.5,173.5,1.7,22.0,179.0,177.93,138.31
2016,6,6,17,0,2.0,148.0,1.7,22.0,150.0,145.97,113.18
2016,6,6,17,15,1.0,131.0,1.55,22.0,132.0,128.57,99.6
2016,6,6,17,30,0.0,114.0,1.4,22.0,114.0,111.16,85.81
2016,6,6,17,45,0.0,96.0,1.3,22.0,96.0,93.33,71.51
2016,6,6,18,0,0.0,78.0,1.2,22.0,78.0,75.34,56.85
2016,6,6,18,15,0.0,61.5,1.1,21.5,61.5,58.87,43.29
2016,6,6,18,30,0.0,45.0,1.0,21.0,45.0,42.18,29.31
2016,6,6,18,45,0.0,31.0,0.95,21.0,31.0,28.79,17.86
2016,6,6,19,0,0.0,17.0,0.9,21.0,17.0,15.76,6.49
2016,6,6,19,15,0.0,8.5,0.9,20.5,8.5,7.87,0.0
2016,6,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,104.0,12.0,1.3,17.0,19.5,11.44,0.0
2016,6,7,5,30,208.0,24.0,1.5,17.0,39.0,19.3,7.48
2016,6,7,5,45,315.5,35.0,1.7,17.5,78.0,27.39,17.65
2016,6,7,6,0,423.0,46.0,1.9,18.0,117.0,35.04,24.88
2016,6,7,6,15,492.5,54.0,1.9,18.5,164.0,39.6,29.16
2016,6,7,6,30,562.0,62.0,1.9,19.0,211.0,43.92,33.05
2016,6,7,6,45,608.0,68.5,1.9,19.5,261.5,46.74,35.46
2016,6,7,7,0,654.0,75.0,1.9,20.0,312.0,49.37,37.61
2016,6,7,7,15,689.0,79.5,2.05,20.5,363.5,50.31,38.23
2016,6,7,7,30,724.0,84.0,2.2,21.0,415.0,92.14,50.52
2016,6,7,7,45,749.0,88.0,2.4,21.5,465.5,135.61,74.76
2016,6,7,8,0,774.0,92.0,2.6,22.0,516.0,182.05,108.44
2016,6,7,8,15,793.5,95.5,2.65,22.5,565.0,229.8,147.28
2016,6,7,8,30,813.0,99.0,2.7,23.0,614.0,279.64,189.55
2016,6,7,8,45,828.0,102.0,2.8,24.0,659.5,329.61,232.08
2016,6,7,9,0,843.0,105.0,2.9,25.0,705.0,386.82,279.41
2016,6,7,9,15,854.0,107.5,2.85,25.0,745.5,436.65,321.26
2016,6,7,9,30,865.0,110.0,2.8,25.0,786.0,486.85,362.37
2016,6,7,9,45,873.5,111.5,2.75,25.5,821.0,535.13,400.25
2016,6,7,10,0,882.0,113.0,2.7,26.0,856.0,583.14,436.69
2016,6,7,10,15,887.5,114.5,2.7,26.0,884.0,628.88,471.48
2016,6,7,10,30,893.0,116.0,2.7,26.0,912.0,673.68,504.75
2016,6,7,10,45,894.5,118.0,2.7,26.5,933.5,715.06,533.8
2016,6,7,11,0,896.0,120.0,2.7,27.0,955.0,754.83,560.28
2016,6,7,11,15,898.0,121.0,2.75,27.0,969.0,792.37,585.35
2016,6,7,11,30,900.0,122.0,2.8,27.0,983.0,828.05,609.05
2016,6,7,11,45,897.0,124.5,2.9,27.5,989.5,858.95,628.55
2016,6,7,12,0,894.0,127.0,3.0,28.0,996.0,887.5,646.43
2016,6,7,12,15,894.0,127.0,3.1,28.0,996.0,914.02,664.24
2016,6,7,12,30,894.0,127.0,3.2,28.0,996.0,938.15,680.54
2016,6,7,12,45,890.0,128.0,3.35,28.0,988.5,956.97,693.78
2016,6,7,13,0,886.0,129.0,3.5,28.0,981.0,973.01,705.34
2016,6,7,13,15,883.5,128.0,3.55,28.0,967.5,985.7,714.16
2016,6,7,13,30,881.0,127.0,3.6,28.0,954.0,995.43,721.19
2016,6,7,13,45,592.0,278.5,3.65,28.0,828.5,888.46,649.68
2016,6,7,14,0,303.0,430.0,3.7,28.0,703.0,753.37,550.86
2016,6,7,14,15,581.0,277.0,3.7,28.0,780.5,889.45,653.52
2016,6,7,14,30,859.0,124.0,3.7,28.0,858.0,993.4,724.4
2016,6,7,14,45,855.0,119.5,3.7,28.0,826.0,982.94,717.82
2016,6,7,15,0,851.0,115.0,3.7,28.0,794.0,969.5,710.29
2016,6,7,15,15,840.5,113.0,3.6,27.5,755.0,949.62,699.37
2016,6,7,15,30,830.0,111.0,3.5,27.0,716.0,935.49,692.37
2016,6,7,15,45,817.5,107.5,3.4,27.0,673.0,906.97,674.35
2016,6,7,16,0,805.0,104.0,3.3,27.0,630.0,876.22,654.91
2016,6,7,16,15,787.0,101.0,3.15,26.5,583.0,839.1,632.0
2016,6,7,16,30,769.0,98.0,3.0,26.0,536.0,800.42,607.81
2016,6,7,16,45,750.5,92.5,2.85,26.0,487.0,757.04,578.85
2016,6,7,17,0,732.0,87.0,2.7,26.0,438.0,712.59,548.8
2016,6,7,17,15,701.0,82.0,2.55,25.5,387.0,661.82,514.73
2016,6,7,17,30,670.0,77.0,2.4,25.0,336.0,608.15,477.68
2016,6,7,17,45,632.5,70.5,2.25,24.5,286.0,548.79,434.93
2016,6,7,18,0,595.0,64.0,2.1,24.0,236.0,491.05,390.9
2016,6,7,18,15,532.5,57.0,2.0,23.0,188.0,419.35,334.96
2016,6,7,18,30,470.0,50.0,1.9,22.0,140.0,352.15,280.12
2016,6,7,18,45,375.0,40.0,1.85,21.5,98.5,269.39,210.48
2016,6,7,19,0,280.0,30.0,1.8,21.0,57.0,195.51,142.88
2016,6,7,19,15,140.0,15.0,1.8,20.5,28.5,93.35,0.0
2016,6,7,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,15,111.5,12.5,1.35,14.5,20.5,11.91,0.0
2016,6,8,5,30,223.0,25.0,1.6,15.0,41.0,20.27,8.3
2016,6,8,5,45,330.0,36.0,1.85,15.5,81.0,28.34,18.63
2016,6,8,6,0,437.0,47.0,2.1,16.0,121.0,35.96,25.91
2016,6,8,6,15,506.5,55.5,2.25,16.5,169.0,40.92,30.57
2016,6,8,6,30,576.0,64.0,2.4,17.0,217.0,45.61,34.82
2016,6,8,6,45,624.5,69.5,2.55,18.0,268.5,47.57,36.42
2016,6,8,7,0,673.0,75.0,2.7,19.0,320.0,49.43,37.82
2016,6,8,7,15,707.0,80.0,2.95,19.0,372.0,50.73,38.84
2016,6,8,7,30,741.0,85.0,3.2,19.0,424.0,93.88,51.88
2016,6,8,7,45,767.0,88.5,3.45,19.5,475.5,137.88,76.54
2016,6,8,8,0,793.0,92.0,3.7,20.0,527.0,184.95,110.99
2016,6,8,8,15,812.0,95.5,3.75,20.0,575.5,233.55,151.31
2016,6,8,8,30,831.0,99.0,3.8,20.0,624.0,284.18,195.29
2016,6,8,8,45,845.5,101.0,3.85,20.5,669.5,340.45,243.92
2016,6,8,9,0,860.0,103.0,3.9,21.0,715.0,391.21,287.84
2016,6,8,9,15,870.5,105.5,3.85,21.0,755.5,441.65,331.25
2016,6,8,9,30,881.0,108.0,3.8,21.0,796.0,492.4,373.88
2016,6,8,9,45,890.5,108.5,3.8,21.5,831.5,541.1,413.24
2016,6,8,10,0,900.0,109.0,3.8,22.0,867.0,589.59,451.27
2016,6,8,10,15,906.0,110.5,3.75,22.0,896.5,636.4,487.76
2016,6,8,10,30,912.0,112.0,3.7,22.0,926.0,682.29,522.66
2016,6,8,10,45,917.5,112.5,3.65,22.5,948.5,725.88,554.05
2016,6,8,11,0,923.0,113.0,3.6,23.0,971.0,768.12,582.6
2016,6,8,11,15,926.5,113.5,3.55,23.0,987.5,807.31,609.0
2016,6,8,11,30,930.0,114.0,3.5,23.0,1004.0,844.69,633.91
2016,6,8,11,45,933.5,113.0,3.5,23.5,1013.5,878.76,655.38
2016,6,8,12,0,937.0,112.0,3.5,24.0,1023.0,910.7,675.24
2016,6,8,12,15,938.0,112.0,3.45,24.0,1024.5,939.1,693.64
2016,6,8,12,30,939.0,112.0,3.4,24.0,1026.0,965.03,710.33
2016,6,8,12,45,941.0,110.0,3.35,24.0,1020.5,987.34,724.63
2016,6,8,13,0,943.0,108.0,3.3,24.0,1015.0,1006.86,737.13
2016,6,8,13,15,941.0,107.5,3.2,24.0,1001.5,1021.06,745.81
2016,6,8,13,30,939.0,107.0,3.1,24.0,988.0,1032.17,752.55
2016,6,8,13,45,938.0,104.0,3.05,24.0,967.5,1038.53,756.75
2016,6,8,14,0,937.0,101.0,3.0,24.0,947.0,1041.64,759.0
2016,6,8,14,15,931.5,100.0,2.95,24.0,919.0,1039.13,757.76
2016,6,8,14,30,926.0,99.0,2.9,24.0,891.0,1033.43,754.65
2016,6,8,14,45,921.0,96.0,2.85,24.0,857.5,1022.9,748.55
2016,6,8,15,0,916.0,93.0,2.8,24.0,824.0,1009.23,740.58
2016,6,8,15,15,906.0,91.0,2.75,24.0,784.0,988.81,728.31
2016,6,8,15,30,896.0,89.0,2.7,24.0,744.0,965.62,714.34
2016,6,8,15,45,885.0,86.5,2.65,24.0,699.5,938.31,697.67
2016,6,8,16,0,874.0,84.0,2.6,24.0,655.0,908.59,679.41
2016,6,8,16,15,857.5,81.5,2.45,23.5,606.5,871.72,656.71
2016,6,8,16,30,841.0,79.0,2.3,23.0,558.0,833.13,632.66
2016,6,8,16,45,820.5,75.5,2.2,23.0,507.5,788.47,603.3
2016,6,8,17,0,800.0,72.0,2.1,23.0,457.0,749.63,577.69
2016,6,8,17,15,771.0,68.5,1.95,22.5,404.5,696.41,542.04
2016,6,8,17,30,742.0,65.0,1.8,22.0,352.0,643.31,505.68
2016,6,8,17,45,702.0,60.0,1.7,21.5,300.0,581.08,461.71
2016,6,8,18,0,662.0,55.0,1.6,21.0,248.0,520.5,416.45
2016,6,8,18,15,602.5,49.5,1.5,20.0,198.5,449.31,360.96
2016,6,8,18,30,543.0,44.0,1.4,19.0,149.0,386.42,309.21
2016,6,8,18,45,448.0,36.0,1.35,18.0,105.5,302.86,239.0
2016,6,8,19,0,353.0,28.0,1.3,17.0,62.0,228.14,169.87
2016,6,8,19,15,176.5,14.0,1.3,16.5,31.0,107.97,5.4
2016,6,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,15,136.0,11.5,1.25,10.5,21.5,10.96,0.0
2016,6,9,5,30,272.0,23.0,1.4,11.0,43.0,18.36,7.22
2016,6,9,5,45,380.5,32.5,1.55,12.0,83.5,25.14,16.18
2016,6,9,6,0,489.0,42.0,1.7,13.0,124.0,31.56,22.38
2016,6,9,6,15,556.5,48.5,1.55,13.5,172.5,35.06,25.77
2016,6,9,6,30,624.0,55.0,1.4,14.0,221.0,38.4,28.85
2016,6,9,6,45,669.0,60.0,1.3,15.0,272.5,44.31,34.01
2016,6,9,7,0,714.0,65.0,1.2,16.0,324.0,46.43,35.68
2016,6,9,7,15,745.5,69.0,1.15,16.5,376.5,47.6,36.52
2016,6,9,7,30,777.0,73.0,1.1,17.0,429.0,86.21,44.86
2016,6,9,7,45,800.5,76.5,1.05,18.0,480.0,131.78,70.4
2016,6,9,8,0,824.0,80.0,1.0,19.0,531.0,180.15,105.56
2016,6,9,8,15,842.0,82.5,1.0,19.5,580.5,236.29,151.22
2016,6,9,8,30,860.0,85.0,1.0,20.0,630.0,287.09,194.27
2016,6,9,8,45,873.0,87.5,1.05,20.5,675.5,338.02,237.97
2016,6,9,9,0,886.0,90.0,1.1,21.0,721.0,389.89,281.8
2016,6,9,9,15,896.5,92.0,1.05,21.5,762.0,441.09,323.74
2016,6,9,9,30,907.0,94.0,1.0,22.0,803.0,492.58,364.45
2016,6,9,9,45,913.5,96.5,1.0,22.5,838.5,542.56,402.91
2016,6,9,10,0,920.0,99.0,1.0,23.0,874.0,592.04,439.68
2016,6,9,10,15,926.0,100.5,1.1,23.0,903.5,639.68,475.73
2016,6,9,10,30,932.0,102.0,1.2,23.0,933.0,686.36,510.33
2016,6,9,10,45,936.5,103.0,1.3,23.5,956.0,730.45,541.44
2016,6,9,11,0,941.0,104.0,1.4,24.0,979.0,773.08,569.51
2016,6,9,11,15,943.5,104.5,1.5,24.0,995.0,812.13,595.61
2016,6,9,11,30,946.0,105.0,1.6,24.0,1011.0,849.23,620.35
2016,6,9,11,45,946.5,105.5,1.7,24.0,1019.0,882.6,642.59
2016,6,9,12,0,947.0,106.0,1.8,24.0,1027.0,913.66,663.34
2016,6,9,12,15,946.5,106.0,1.85,24.0,1027.5,940.95,681.11
2016,6,9,12,30,946.0,106.0,1.9,24.0,1028.0,965.65,697.27
2016,6,9,12,45,946.0,105.0,1.95,24.5,1021.0,987.14,710.06
2016,6,9,13,0,946.0,104.0,2.0,25.0,1014.0,1005.76,721.08
2016,6,9,13,15,943.0,103.0,2.0,25.0,999.5,1018.51,729.28
2016,6,9,13,30,940.0,102.0,2.0,25.0,985.0,1028.11,735.65
2016,6,9,13,45,935.5,101.0,2.0,25.0,963.0,1033.03,739.24
2016,6,9,14,0,931.0,100.0,2.0,25.0,941.0,1034.74,740.97
2016,6,9,14,15,924.5,99.0,1.95,25.0,912.5,1031.24,738.96
2016,6,9,14,30,918.0,98.0,1.9,25.0,884.0,1024.58,735.13
2016,6,9,14,45,910.0,96.5,1.9,25.0,849.5,1012.79,728.87
2016,6,9,15,0,902.0,95.0,1.9,25.0,815.0,997.99,720.86
2016,6,9,15,15,891.5,93.0,1.85,25.0,775.0,977.31,708.57
2016,6,9,15,30,881.0,91.0,1.8,25.0,735.0,953.92,694.66
2016,6,9,15,45,868.0,88.5,1.75,25.0,690.5,925.06,677.24
2016,6,9,16,0,855.0,86.0,1.7,25.0,646.0,893.92,658.35
2016,6,9,16,15,838.0,83.5,1.65,25.0,597.5,857.12,635.63
2016,6,9,16,30,821.0,81.0,1.6,25.0,549.0,818.68,611.66
2016,6,9,16,45,799.0,77.5,1.55,25.0,498.5,780.48,587.6
2016,6,9,17,0,777.0,74.0,1.5,25.0,448.0,734.12,557.56
2016,6,9,17,15,747.0,70.0,1.35,24.5,396.5,680.31,521.92
2016,6,9,17,30,717.0,66.0,1.2,24.0,345.0,626.74,485.6
2016,6,9,17,45,676.0,61.5,1.1,23.5,293.5,565.41,442.9
2016,6,9,18,0,635.0,57.0,1.0,23.0,242.0,505.81,398.89
2016,6,9,18,15,575.0,51.0,1.0,22.0,193.5,438.57,347.76
2016,6,9,18,30,515.0,45.0,1.0,21.0,145.0,372.32,294.79
2016,6,9,18,45,420.5,36.5,1.0,20.5,102.5,289.55,225.97
2016,6,9,19,0,326.0,28.0,1.0,20.0,60.0,215.6,158.98
2016,6,9,19,15,163.0,14.0,1.0,19.5,30.0,102.65,11.42
2016,6,9,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,10,5,15,99.5,12.0,1.55,14.5,19.5,11.44,0.0
2016,6,10,5,30,199.0,24.0,1.8,15.0,39.0,19.27,7.66
2016,6,10,5,45,300.5,35.5,2.1,15.5,77.0,27.82,18.19
2016,6,10,6,0,402.0,47.0,2.4,16.0,115.0,35.9,25.85
2016,6,10,6,15,470.0,55.5,2.3,16.5,161.0,40.84,30.5
2016,6,10,6,30,538.0,64.0,2.2,17.0,207.0,45.51,34.73
2016,6,10,6,45,585.0,70.5,2.15,17.5,256.5,48.25,37.1
2016,6,10,7,0,632.0,77.0,2.1,18.0,306.0,50.8,39.2
2016,6,10,7,15,666.5,82.0,2.15,18.5,356.5,52.02,40.06
2016,6,10,7,30,701.0,87.0,2.2,19.0,407.0,88.18,48.24
2016,6,10,7,45,532.5,147.5,2.25,20.0,407.0,155.95,100.43
2016,6,10,8,0,364.0,208.0,2.3,21.0,407.0,212.34,150.19
2016,6,10,8,15,310.0,242.0,2.2,21.5,422.5,248.01,180.37
2016,6,10,8,30,256.0,276.0,2.1,22.0,438.0,278.74,206.62
2016,6,10,8,45,538.5,192.0,2.05,22.5,564.5,310.45,224.92
2016,6,10,9,0,821.0,108.0,2.0,23.0,691.0,375.21,272.07
2016,6,10,9,15,832.5,110.0,1.85,23.0,731.5,429.63,316.8
2016,6,10,9,30,844.0,112.0,1.7,23.0,772.0,478.55,356.3
2016,6,10,9,45,858.0,111.0,1.6,23.5,808.0,526.52,393.31
2016,6,10,10,0,872.0,110.0,1.5,24.0,844.0,574.7,429.13
2016,6,10,10,15,879.0,111.5,1.35,24.0,873.5,620.82,462.68
2016,6,10,10,30,886.0,113.0,1.2,24.0,903.0,666.17,494.4
2016,6,10,10,45,891.5,113.5,1.05,24.5,926.0,708.67,521.95
2016,6,10,11,0,897.0,114.0,0.9,25.0,949.0,749.88,546.53
2016,6,10,11,15,900.0,114.5,0.75,25.0,964.5,787.73,568.27
2016,6,10,11,30,903.0,115.0,0.6,25.0,980.0,823.79,588.18
2016,6,10,11,45,906.5,114.0,0.5,25.5,989.0,857.0,605.41
2016,6,10,12,0,910.0,113.0,0.4,26.0,998.0,888.16,620.98
2016,6,10,12,15,910.5,113.5,0.35,26.0,999.5,915.89,636.38
2016,6,10,12,30,911.0,114.0,0.3,26.0,1001.0,941.21,650.27
2016,6,10,12,45,912.0,112.0,0.25,26.5,995.0,962.07,660.18
2016,6,10,13,0,913.0,110.0,0.2,27.0,989.0,980.2,668.51
2016,6,10,13,15,910.5,109.5,0.25,27.0,975.5,993.55,677.41
2016,6,10,13,30,908.0,109.0,0.3,27.0,962.0,1003.89,684.78
2016,6,10,13,45,904.5,107.5,0.35,27.0,941.5,1009.17,689.39
2016,6,10,14,0,901.0,106.0,0.4,27.0,921.0,1011.31,692.39
2016,6,10,14,15,895.5,105.0,0.4,27.0,894.0,1008.88,691.71
2016,6,10,14,30,890.0,104.0,0.4,27.0,867.0,1003.38,689.41
2016,6,10,14,45,662.0,208.5,0.4,27.0,763.5,903.16,630.12
2016,6,10,15,0,434.0,313.0,0.4,27.0,660.0,784.29,553.04
2016,6,10,15,15,643.5,205.0,0.4,27.0,691.0,874.82,618.2
2016,6,10,15,30,853.0,97.0,0.4,27.0,722.0,934.32,654.89
2016,6,10,15,45,838.5,95.0,0.45,27.0,678.0,905.25,638.68
2016,6,10,16,0,824.0,93.0,0.5,27.0,634.0,874.06,622.32
2016,6,10,16,15,806.0,90.5,0.55,27.0,586.5,844.82,606.99
2016,6,10,16,30,788.0,88.0,0.6,27.0,539.0,806.32,585.38
2016,6,10,16,45,762.5,85.0,0.7,27.0,488.5,759.56,558.73
2016,6,10,17,0,737.0,82.0,0.8,27.0,438.0,712.17,530.81
2016,6,10,17,15,705.5,77.5,0.85,26.5,387.0,657.97,497.56
2016,6,10,17,30,674.0,73.0,0.9,26.0,336.0,607.47,465.69
2016,6,10,17,45,627.0,68.5,0.95,25.5,285.0,543.92,422.72
2016,6,10,18,0,580.0,64.0,1.0,25.0,234.0,482.74,378.35
2016,6,10,18,15,518.5,56.5,1.0,24.0,186.5,411.57,324.57
2016,6,10,18,30,457.0,49.0,1.0,23.0,139.0,344.87,271.61
2016,6,10,18,45,361.5,39.5,1.0,22.0,98.0,262.82,204.3
2016,6,10,19,0,266.0,30.0,1.0,21.0,57.0,189.67,139.67
2016,6,10,19,15,133.0,15.0,1.05,20.5,28.5,91.74,14.83
2016,6,10,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,11,5,15,79.0,12.0,0.95,18.5,18.0,11.44,0.0
2016,6,11,5,30,158.0,24.0,1.1,19.0,36.0,18.8,7.15
2016,6,11,5,45,252.5,37.0,1.25,19.5,72.5,28.52,18.45
2016,6,11,6,0,347.0,50.0,1.4,20.0,109.0,37.87,27.1
2016,6,11,6,15,414.5,60.0,1.4,20.5,153.5,44.7,33.34
2016,6,11,6,30,482.0,70.0,1.4,21.0,198.0,50.47,38.45
2016,6,11,6,45,531.5,77.0,1.4,21.5,246.5,53.35,40.89
2016,6,11,7,0,581.0,84.0,1.4,22.0,295.0,56.04,43.05
2016,6,11,7,15,617.0,90.0,1.5,22.5,344.5,57.73,44.28
2016,6,11,7,30,653.0,96.0,1.6,23.0,394.0,92.41,52.18
2016,6,11,7,45,680.5,100.5,1.7,24.0,443.5,133.15,74.69
2016,6,11,8,0,708.0,105.0,1.8,25.0,493.0,177.07,105.81
2016,6,11,8,15,729.0,109.0,1.8,25.5,540.0,227.53,145.85
2016,6,11,8,30,750.0,113.0,1.8,26.0,587.0,274.77,184.89
2016,6,11,8,45,767.0,116.0,1.8,27.0,631.5,322.08,224.05
2016,6,11,9,0,784.0,119.0,1.8,28.0,676.0,370.91,263.76
2016,6,11,9,15,796.5,121.5,1.75,28.0,716.0,418.83,302.96
2016,6,11,9,30,809.0,124.0,1.7,28.0,756.0,467.42,341.65
2016,6,11,9,45,818.5,126.5,1.7,28.5,791.0,514.98,377.98
2016,6,11,10,0,828.0,129.0,1.7,29.0,826.0,565.97,415.47
2016,6,11,10,15,835.0,130.5,1.7,29.0,854.5,610.24,448.17
2016,6,11,10,30,842.0,132.0,1.7,29.0,883.0,653.81,479.59
2016,6,11,10,45,846.5,133.5,1.7,29.5,905.5,694.78,507.5
2016,6,11,11,0,851.0,135.0,1.7,30.0,928.0,734.5,533.77
2016,6,11,11,15,854.5,136.0,1.7,30.0,943.5,771.62,557.53
2016,6,11,11,30,858.0,137.0,1.7,30.0,959.0,807.11,580.04
2016,6,11,11,45,859.0,138.0,1.7,30.5,967.0,838.8,598.74
2016,6,11,12,0,860.0,139.0,1.7,31.0,975.0,868.47,616.01
2016,6,11,12,15,860.0,139.0,1.7,31.0,976.0,894.28,631.97
2016,6,11,12,30,860.0,139.0,1.7,31.0,977.0,917.82,646.53
2016,6,11,12,45,864.5,134.0,1.75,31.5,972.0,938.5,658.57
2016,6,11,13,0,869.0,129.0,1.8,32.0,967.0,956.63,669.07
2016,6,11,13,15,866.5,128.5,1.8,32.0,953.5,969.66,677.26
2016,6,11,13,30,864.0,128.0,1.8,32.0,940.0,979.82,683.82
2016,6,11,13,45,859.0,127.0,1.85,32.0,919.5,984.09,687.51
2016,6,11,14,0,854.0,126.0,1.9,32.0,899.0,985.38,689.52
2016,6,11,14,15,847.5,124.5,1.85,32.0,872.0,981.69,687.41
2016,6,11,14,30,841.0,123.0,1.8,32.0,845.0,975.06,683.66
2016,6,11,14,45,833.0,121.0,1.8,32.0,812.0,963.54,677.61
2016,6,11,15,0,825.0,119.0,1.8,32.0,779.0,949.25,669.98
2016,6,11,15,15,814.0,116.5,1.75,32.0,740.5,937.28,663.33
2016,6,11,15,30,803.0,114.0,1.7,32.0,702.0,914.35,649.84
2016,6,11,15,45,791.0,110.0,1.7,32.0,660.0,886.36,633.82
2016,6,11,16,0,779.0,106.0,1.7,32.0,618.0,856.19,616.36
2016,6,11,16,15,760.5,103.0,1.7,31.5,571.5,819.37,595.64
2016,6,11,16,30,742.0,100.0,1.7,31.0,525.0,781.08,573.65
2016,6,11,16,45,720.5,95.0,1.75,31.0,477.0,736.68,546.4
2016,6,11,17,0,699.0,90.0,1.8,31.0,429.0,695.02,520.48
2016,6,11,17,15,667.5,85.0,1.6,30.0,379.0,641.71,486.09
2016,6,11,17,30,636.0,80.0,1.4,29.0,329.0,588.93,451.16
2016,6,11,17,45,594.5,74.0,1.2,28.5,280.0,528.74,408.28
2016,6,11,18,0,553.0,68.0,1.0,28.0,231.0,470.51,364.81
2016,6,11,18,15,492.0,60.5,1.0,27.0,184.5,400.71,312.56
2016,6,11,18,30,431.0,53.0,1.0,26.0,138.0,335.28,261.15
2016,6,11,18,45,341.0,42.5,1.0,25.5,97.5,255.93,196.37
2016,6,11,19,0,251.0,32.0,1.0,25.0,57.0,184.92,134.38
2016,6,11,19,15,125.5,16.0,1.0,24.5,28.5,87.02,17.59
2016,6,11,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,12,5,15,89.5,12.5,1.4,19.5,19.0,11.91,0.0
2016,6,12,5,30,179.0,25.0,1.6,20.0,38.0,19.63,7.63
2016,6,12,5,45,286.0,36.5,1.85,20.5,76.5,28.76,18.54
2016,6,12,6,0,393.0,48.0,2.1,21.0,115.0,36.81,26.06
2016,6,12,6,15,462.0,57.0,2.15,21.5,161.0,42.15,30.97
2016,6,12,6,30,531.0,66.0,2.2,22.0,207.0,47.19,35.44
2016,6,12,6,45,584.0,71.5,2.25,22.5,257.5,49.06,37.01
2016,6,12,7,0,637.0,77.0,2.3,23.0,308.0,50.84,38.39
2016,6,12,7,15,671.5,82.0,2.5,24.0,358.5,52.06,39.15
2016,6,12,7,30,706.0,87.0,2.7,25.0,409.0,88.24,47.03
2016,6,12,7,45,734.0,90.5,2.95,26.0,460.0,135.99,74.36
2016,6,12,8,0,762.0,94.0,3.2,27.0,511.0,181.56,106.51
2016,6,12,8,15,781.0,97.0,3.25,27.5,559.0,228.07,143.69
2016,6,12,8,30,800.0,100.0,3.3,28.0,607.0,276.62,184.22
2016,6,12,8,45,815.5,103.0,3.4,28.5,651.5,325.98,225.96
2016,6,12,9,0,831.0,106.0,3.5,29.0,696.0,382.62,272.7
