Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,2,5,15,64.5,10.0,1.85,19.5,13.5,9.53,0.0
2016,7,2,5,30,129.0,20.0,2.0,20.0,27.0,15.76,0.0
2016,7,2,5,45,224.5,34.0,2.15,20.5,62.0,26.42,16.05
2016,7,2,6,0,320.0,48.0,2.3,21.0,97.0,36.67,25.73
2016,7,2,6,15,391.0,58.0,2.25,21.5,140.5,43.97,32.43
2016,7,2,6,30,462.0,68.0,2.2,22.0,184.0,49.8,37.65
2016,7,2,6,45,510.5,76.5,2.2,23.0,231.5,53.96,41.15
2016,7,2,7,0,559.0,85.0,2.2,24.0,279.0,57.85,44.26
2016,7,2,7,15,596.0,91.5,2.25,24.5,328.5,59.86,45.76
2016,7,2,7,30,633.0,98.0,2.3,25.0,378.0,81.23,48.64
2016,7,2,7,45,659.5,104.0,2.4,26.0,427.0,121.45,67.81
2016,7,2,8,0,686.0,110.0,2.5,27.0,476.0,164.81,96.6
2016,7,2,8,15,707.5,114.0,2.35,27.5,523.0,208.77,130.37
2016,7,2,8,30,729.0,118.0,2.2,28.0,570.0,255.09,168.04
2016,7,2,8,45,745.0,122.5,2.1,28.5,614.5,307.38,211.0
2016,7,2,9,0,761.0,127.0,2.0,29.0,659.0,355.87,250.77
2016,7,2,9,15,774.0,130.0,1.85,29.0,699.0,403.28,289.48
2016,7,2,9,30,787.0,133.0,1.7,29.0,739.0,451.5,327.74
2016,7,2,9,45,777.5,147.0,1.6,29.5,770.0,498.63,363.42
2016,7,2,10,0,768.0,161.0,1.5,30.0,801.0,544.18,396.52
2016,7,2,10,15,456.5,299.5,1.3,30.0,683.5,516.19,374.99
2016,7,2,10,30,145.0,438.0,1.1,30.0,566.0,470.73,338.96
2016,7,2,10,45,469.0,305.0,0.95,30.5,736.0,577.68,416.52
2016,7,2,11,0,793.0,172.0,0.8,31.0,906.0,714.01,509.33
2016,7,2,11,15,797.0,173.0,0.65,31.0,922.5,751.14,530.55
2016,7,2,11,30,801.0,174.0,0.5,31.0,939.0,786.91,550.41
2016,7,2,11,45,803.0,175.0,0.4,31.0,948.0,819.56,568.26
2016,7,2,12,0,805.0,176.0,0.3,31.0,957.0,850.47,584.76
2016,7,2,12,15,805.5,176.0,0.25,31.0,959.0,877.28,599.51
2016,7,2,12,30,806.0,176.0,0.2,31.0,961.0,901.99,612.99
2016,7,2,12,45,459.5,329.5,0.15,31.0,776.5,755.08,517.83
2016,7,2,13,0,113.0,483.0,0.1,31.0,592.0,573.74,395.02
2016,7,2,13,15,444.5,335.5,0.2,31.0,756.0,774.77,535.37
2016,7,2,13,30,776.0,188.0,0.3,31.0,920.0,957.66,650.3
2016,7,2,13,45,539.5,309.0,0.4,31.5,813.5,862.66,588.83
2016,7,2,14,0,303.0,430.0,0.5,32.0,707.0,751.02,515.67
2016,7,2,14,15,527.5,304.5,0.55,31.5,768.0,860.69,594.27
2016,7,2,14,30,752.0,179.0,0.6,31.0,829.0,953.71,655.47
2016,7,2,14,45,428.0,281.0,0.65,31.0,648.0,743.48,521.82
2016,7,2,15,0,104.0,383.0,0.7,31.0,467.0,495.35,353.25
2016,7,2,15,15,408.5,272.5,0.7,31.0,579.0,714.95,511.07
2016,7,2,15,30,713.0,162.0,0.7,31.0,691.0,889.23,624.74
2016,7,2,15,45,436.5,234.0,0.7,31.0,552.0,692.66,495.49
2016,7,2,16,0,160.0,306.0,0.7,31.0,413.0,484.14,351.5
2016,7,2,16,15,274.5,263.0,0.6,30.5,430.5,552.08,404.26
2016,7,2,16,30,389.0,220.0,0.5,30.0,448.0,598.36,439.17
2016,7,2,16,45,339.0,208.0,0.4,30.0,393.5,533.69,393.93
2016,7,2,17,0,289.0,196.0,0.3,30.0,339.0,471.05,350.46
2016,7,2,17,15,270.5,177.5,0.35,29.5,300.0,427.61,322.2
2016,7,2,17,30,252.0,159.0,0.4,29.0,261.0,384.61,293.09
2016,7,2,17,45,230.5,139.0,0.5,29.0,222.5,338.18,260.05
2016,7,2,18,0,209.0,119.0,0.6,29.0,184.0,292.72,226.49
2016,7,2,18,15,179.0,99.0,0.6,28.0,147.5,243.06,188.81
2016,7,2,18,30,149.0,79.0,0.6,27.0,111.0,195.36,151.24
2016,7,2,18,45,105.0,59.5,0.65,26.5,79.0,133.8,101.36
2016,7,2,19,0,61.0,40.0,0.7,26.0,47.0,84.89,60.41
2016,7,2,19,15,30.5,22.5,0.75,25.5,26.0,44.28,17.6
2016,7,2,19,30,0.0,5.0,0.8,25.0,5.0,4.77,0.0
2016,7,2,19,45,0.0,2.5,0.9,24.5,2.5,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,4.5,1.35,21.0,4.5,4.29,0.0
2016,7,3,5,30,0.0,9.0,1.4,21.0,9.0,8.34,0.0
2016,7,3,5,45,0.0,23.0,1.5,21.5,23.0,21.35,11.78
2016,7,3,6,0,0.0,37.0,1.6,22.0,37.0,34.23,23.53
2016,7,3,6,15,0.0,54.5,1.6,22.5,54.5,49.61,37.12
2016,7,3,6,30,0.0,72.0,1.6,23.0,72.0,64.83,50.39
2016,7,3,6,45,0.0,91.5,1.65,23.5,91.5,81.46,64.6
2016,7,3,7,0,0.0,111.0,1.7,24.0,111.0,97.93,78.36
2016,7,3,7,15,0.0,110.5,1.65,24.0,110.5,98.9,78.96
2016,7,3,7,30,0.0,110.0,1.6,24.0,110.0,99.67,75.64
2016,7,3,7,45,0.0,98.0,1.55,24.5,98.0,90.38,67.77
2016,7,3,8,0,0.0,86.0,1.5,25.0,86.0,80.11,59.19
2016,7,3,8,15,2.0,132.0,1.45,25.0,133.5,120.97,91.32
2016,7,3,8,30,4.0,178.0,1.4,25.0,181.0,161.26,122.34
2016,7,3,8,45,2.0,158.0,1.4,25.5,159.5,144.75,108.93
2016,7,3,9,0,0.0,138.0,1.4,26.0,138.0,127.14,94.86
2016,7,3,9,15,0.0,137.5,1.4,26.0,137.5,126.95,94.51
2016,7,3,9,30,0.0,137.0,1.4,26.0,137.0,126.71,94.11
2016,7,3,9,45,3.5,164.5,1.4,26.5,167.5,153.3,114.15
2016,7,3,10,0,7.0,192.0,1.4,27.0,198.0,180.26,134.16
2016,7,3,10,15,3.5,157.5,1.35,27.0,160.5,147.82,109.25
2016,7,3,10,30,0.0,123.0,1.3,27.0,123.0,114.44,83.62
2016,7,3,10,45,2.0,137.5,1.3,27.5,139.5,129.19,94.72
2016,7,3,11,0,4.0,152.0,1.3,28.0,156.0,144.16,105.81
2016,7,3,11,15,4.5,154.5,1.25,28.0,159.0,147.16,107.98
2016,7,3,11,30,5.0,157.0,1.2,28.0,162.0,150.22,110.21
2016,7,3,11,45,6.0,167.0,1.2,28.5,173.5,160.69,117.83
2016,7,3,12,0,7.0,177.0,1.2,29.0,185.0,171.28,125.48
2016,7,3,12,15,5.5,163.5,1.15,29.0,170.0,157.82,115.3
2016,7,3,12,30,4.0,150.0,1.1,29.0,155.0,144.16,105.02
2016,7,3,12,45,8.5,198.0,1.05,29.0,206.5,193.76,142.22
2016,7,3,13,0,13.0,246.0,1.0,29.0,258.0,243.97,179.06
2016,7,3,13,15,21.5,311.0,0.95,29.0,331.0,321.71,235.09
2016,7,3,13,30,30.0,376.0,0.9,29.0,404.0,396.93,287.77
2016,7,3,13,45,22.0,323.5,0.85,29.0,344.0,329.97,240.13
2016,7,3,14,0,14.0,271.0,0.8,29.0,284.0,271.81,198.79
2016,7,3,14,15,24.5,311.5,0.8,29.0,333.5,333.48,243.88
2016,7,3,14,30,35.0,352.0,0.8,29.0,383.0,388.25,282.73
2016,7,3,14,45,60.5,364.0,0.8,29.0,414.5,428.95,312.1
2016,7,3,15,0,86.0,376.0,0.8,29.0,446.0,469.94,341.51
2016,7,3,15,15,65.0,342.5,0.85,28.5,394.0,415.32,304.22
2016,7,3,15,30,44.0,309.0,0.9,28.0,342.0,360.45,266.5
2016,7,3,15,45,40.0,286.0,0.95,28.0,314.5,333.39,248.07
2016,7,3,16,0,36.0,263.0,1.0,28.0,287.0,306.07,229.02
2016,7,3,16,15,27.5,235.0,1.1,27.5,253.0,268.8,202.65
2016,7,3,16,30,19.0,207.0,1.2,27.0,219.0,219.97,166.92
2016,7,3,16,45,9.5,156.0,1.35,27.0,162.0,158.89,120.51
2016,7,3,17,0,0.0,105.0,1.5,27.0,105.0,99.12,73.85
2016,7,3,17,15,0.0,92.5,1.65,26.5,92.5,86.98,64.69
2016,7,3,17,30,0.0,80.0,1.8,26.0,80.0,74.82,55.28
2016,7,3,17,45,0.0,68.0,1.95,25.5,68.0,63.26,46.19
2016,7,3,18,0,0.0,56.0,2.1,25.0,56.0,52.06,37.21
2016,7,3,18,15,0.0,44.5,2.15,24.5,44.5,41.34,28.46
2016,7,3,18,30,0.0,33.0,2.2,24.0,33.0,30.63,19.56
2016,7,3,18,45,0.0,23.0,2.25,23.5,23.0,21.33,11.73
2016,7,3,19,0,0.0,13.0,2.3,23.0,13.0,12.04,3.86
2016,7,3,19,15,0.0,6.5,2.3,22.5,6.5,6.01,0.0
2016,7,3,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,3.5,1.55,19.0,3.5,3.34,0.0
2016,7,4,5,30,0.0,7.0,1.6,19.0,7.0,6.48,0.0
2016,7,4,5,45,0.0,20.0,1.65,19.5,20.0,18.55,9.56
2016,7,4,6,0,0.0,33.0,1.7,20.0,33.0,30.65,20.67
2016,7,4,6,15,0.0,49.5,1.7,20.5,49.5,45.5,33.88
2016,7,4,6,30,0.0,66.0,1.7,21.0,66.0,60.0,46.64
2016,7,4,6,45,0.0,84.0,1.7,21.5,84.0,75.56,60.07
2016,7,4,7,0,0.0,102.0,1.7,22.0,102.0,90.98,73.08
2016,7,4,7,15,20.0,135.0,1.7,22.5,143.5,117.61,95.31
2016,7,4,7,30,40.0,168.0,1.7,23.0,185.0,137.62,105.73
2016,7,4,7,45,20.0,122.5,1.7,23.5,131.0,108.25,81.63
2016,7,4,8,0,0.0,77.0,1.7,24.0,77.0,71.7,52.66
2016,7,4,8,15,21.5,162.5,1.7,24.5,176.0,144.77,109.54
2016,7,4,8,30,43.0,248.0,1.7,25.0,275.0,217.86,164.73
2016,7,4,8,45,21.5,165.0,1.75,25.5,178.5,151.66,113.75
2016,7,4,9,0,0.0,82.0,1.8,26.0,82.0,76.47,55.25
2016,7,4,9,15,8.5,171.5,1.8,26.0,178.0,160.29,120.4
2016,7,4,9,30,17.0,261.0,1.8,26.0,274.0,242.52,182.41
2016,7,4,9,45,45.5,322.0,1.85,26.5,359.5,302.47,226.12
2016,7,4,10,0,74.0,383.0,1.9,27.0,445.0,372.15,276.25
2016,7,4,10,15,52.0,367.0,1.95,27.5,411.5,353.22,261.51
2016,7,4,10,30,30.0,351.0,2.0,28.0,378.0,331.37,244.87
2016,7,4,10,45,31.0,363.0,2.05,28.5,392.0,346.29,255.14
2016,7,4,11,0,32.0,375.0,2.1,29.0,406.0,361.46,265.37
2016,7,4,11,15,36.0,379.0,2.15,29.0,413.5,372.05,272.94
2016,7,4,11,30,40.0,383.0,2.2,29.0,421.0,382.94,280.78
2016,7,4,11,45,50.5,417.0,2.3,29.5,466.0,426.7,311.48
2016,7,4,12,0,61.0,451.0,2.4,30.0,511.0,471.88,342.65
2016,7,4,12,15,43.5,412.5,2.45,30.0,455.5,426.18,310.15
2016,7,4,12,30,26.0,374.0,2.5,30.0,400.0,378.3,276.1
2016,7,4,12,45,76.0,430.0,2.55,30.5,504.0,481.76,350.28
2016,7,4,13,0,126.0,486.0,2.6,31.0,608.0,595.16,428.43
2016,7,4,13,15,105.5,471.0,2.6,31.0,572.5,560.47,403.9
2016,7,4,13,30,85.0,456.0,2.6,31.0,537.0,530.79,383.41
2016,7,4,13,45,183.5,446.5,2.65,31.0,615.0,632.77,457.04
2016,7,4,14,0,282.0,437.0,2.7,31.0,693.0,737.17,529.91
2016,7,4,14,15,286.5,421.5,2.7,31.0,675.5,731.82,526.58
2016,7,4,14,30,291.0,406.0,2.7,31.0,658.0,724.96,523.07
2016,7,4,14,45,398.5,349.5,2.7,31.0,680.0,774.45,560.64
2016,7,4,15,0,506.0,293.0,2.7,31.0,702.0,833.56,603.55
2016,7,4,15,15,479.5,284.0,2.6,31.0,656.5,796.41,578.6
2016,7,4,15,30,453.0,275.0,2.5,31.0,611.0,757.92,553.37
2016,7,4,15,45,536.5,228.0,2.45,31.0,602.5,780.37,572.33
2016,7,4,16,0,620.0,181.0,2.4,31.0,594.0,802.77,590.13
2016,7,4,16,15,598.5,174.5,2.3,30.5,549.5,763.72,565.74
2016,7,4,16,30,577.0,168.0,2.2,30.0,505.0,723.55,540.46
2016,7,4,16,45,558.0,157.0,2.1,30.0,459.0,674.18,507.57
2016,7,4,17,0,539.0,146.0,2.0,30.0,413.0,630.08,477.72
2016,7,4,17,15,504.5,137.0,1.85,29.5,365.0,575.9,440.45
2016,7,4,17,30,470.0,128.0,1.7,29.0,317.0,522.81,403.08
2016,7,4,17,45,432.5,115.5,1.55,29.0,270.5,464.74,360.32
2016,7,4,18,0,395.0,103.0,1.4,29.0,224.0,408.63,317.88
2016,7,4,18,15,339.0,89.0,1.25,28.0,179.5,341.4,266.67
2016,7,4,18,30,283.0,75.0,1.1,27.0,135.0,278.47,216.93
2016,7,4,18,45,214.5,58.0,1.0,26.5,96.0,199.42,153.0
2016,7,4,19,0,146.0,41.0,0.9,26.0,57.0,137.09,100.27
2016,7,4,19,15,73.0,20.5,0.95,25.5,28.5,65.94,27.71
2016,7,4,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,5,15,52.5,9.5,2.05,22.0,12.0,9.05,0.0
2016,7,5,5,30,105.0,19.0,2.2,22.0,24.0,14.99,0.0
2016,7,5,5,45,208.5,32.0,2.4,22.5,58.0,24.88,14.41
2016,7,5,6,0,312.0,45.0,2.6,23.0,92.0,34.39,23.5
2016,7,5,6,15,385.5,55.0,2.7,23.5,135.0,41.51,30.0
2016,7,5,6,30,459.0,65.0,2.8,24.0,178.0,47.45,35.29
2016,7,5,6,45,516.0,71.5,2.9,24.5,226.0,50.08,37.56
2016,7,5,7,0,573.0,78.0,3.0,25.0,274.0,52.58,39.58
2016,7,5,7,15,610.0,83.5,3.1,25.5,323.5,54.08,40.67
2016,7,5,7,30,647.0,89.0,3.2,26.0,373.0,71.81,42.29
2016,7,5,7,45,677.0,92.5,3.3,27.0,422.0,111.09,59.4
2016,7,5,8,0,707.0,96.0,3.4,28.0,471.0,158.96,91.01
2016,7,5,8,15,728.5,100.0,3.4,28.5,518.5,203.59,125.13
2016,7,5,8,30,750.0,104.0,3.4,29.0,566.0,250.6,163.49
2016,7,5,8,45,767.0,106.5,3.4,29.5,610.5,297.34,202.7
2016,7,5,9,0,784.0,109.0,3.4,30.0,655.0,345.64,243.04
2016,7,5,9,15,796.5,111.5,3.35,30.0,695.0,393.58,283.08
2016,7,5,9,30,809.0,114.0,3.3,30.0,735.0,447.4,326.5
2016,7,5,9,45,809.0,122.0,3.3,30.5,768.5,490.01,360.29
2016,7,5,10,0,809.0,130.0,3.3,31.0,802.0,536.99,396.04
2016,7,5,10,15,816.5,131.5,3.3,31.0,831.5,584.79,432.16
2016,7,5,10,30,824.0,133.0,3.3,31.0,861.0,628.35,464.55
2016,7,5,10,45,829.5,134.5,3.35,31.5,884.0,669.83,493.96
2016,7,5,11,0,835.0,136.0,3.4,32.0,907.0,710.21,521.93
2016,7,5,11,15,838.5,137.0,3.4,32.0,923.5,747.42,547.26
2016,7,5,11,30,842.0,138.0,3.4,32.0,940.0,783.08,570.71
2016,7,5,11,45,842.5,139.5,3.45,32.5,949.0,815.05,590.61
2016,7,5,12,0,843.0,141.0,3.5,33.0,958.0,845.05,609.08
2016,7,5,12,15,449.5,294.0,3.5,33.0,730.0,678.03,492.17
2016,7,5,12,30,56.0,447.0,3.5,33.0,502.0,474.56,341.37
2016,7,5,12,45,429.5,307.0,3.5,33.0,721.5,704.87,512.36
2016,7,5,13,0,803.0,167.0,3.5,33.0,941.0,930.64,665.89
2016,7,5,13,15,619.5,283.5,3.5,33.0,876.0,891.14,637.28
2016,7,5,13,30,436.0,400.0,3.5,33.0,811.0,840.65,598.96
2016,7,5,13,45,307.0,427.0,3.5,33.0,714.0,743.88,532.61
2016,7,5,14,0,178.0,454.0,3.5,33.0,617.0,640.94,460.61
2016,7,5,14,15,100.5,386.0,3.45,33.0,477.5,498.0,361.47
2016,7,5,14,30,23.0,318.0,3.4,33.0,338.0,328.98,240.09
2016,7,5,14,45,385.5,237.0,3.35,33.0,549.0,653.62,482.18
2016,7,5,15,0,748.0,156.0,3.3,33.0,760.0,922.92,665.57
2016,7,5,15,15,634.0,203.5,3.25,32.5,698.5,864.71,627.59
2016,7,5,15,30,520.0,251.0,3.2,32.0,637.0,796.03,581.85
2016,7,5,15,45,260.0,135.5,3.2,32.0,328.5,412.6,312.82
2016,7,5,16,0,0.0,20.0,3.2,32.0,20.0,18.6,8.9
2016,7,5,16,15,0.0,24.5,3.1,31.5,24.5,22.78,12.34
2016,7,5,16,30,0.0,29.0,3.0,31.0,29.0,26.96,15.74
2016,7,5,16,45,0.0,37.0,2.95,31.0,37.0,34.39,21.71
2016,7,5,17,0,0.0,45.0,2.9,31.0,45.0,41.83,27.71
2016,7,5,17,15,1.0,87.0,2.65,30.5,87.5,82.22,59.99
2016,7,5,17,30,2.0,129.0,2.4,30.0,130.0,128.52,96.85
2016,7,5,17,45,1.0,110.0,2.2,29.5,110.5,108.93,81.72
2016,7,5,18,0,0.0,91.0,2.0,29.0,91.0,89.26,66.33
2016,7,5,18,15,0.0,73.0,1.9,28.5,73.0,71.24,51.98
2016,7,5,18,30,0.0,55.0,1.8,28.0,55.0,52.96,37.15
2016,7,5,18,45,0.0,39.0,1.7,27.5,39.0,36.69,23.74
2016,7,5,19,0,0.0,23.0,1.6,27.0,23.0,21.34,10.93
2016,7,5,19,15,0.0,11.5,1.7,26.5,11.5,10.66,0.0
2016,7,5,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,6,5,15,43.0,9.0,1.55,21.0,11.5,8.58,0.0
2016,7,6,5,30,86.0,18.0,1.7,21.0,23.0,14.18,0.0
2016,7,6,5,45,187.0,32.5,1.85,21.5,56.0,25.3,14.74
2016,7,6,6,0,288.0,47.0,2.0,22.0,89.0,35.98,24.94
2016,7,6,6,15,361.5,57.5,2.05,22.5,132.0,43.08,31.48
2016,7,6,6,30,435.0,68.0,2.1,23.0,175.0,50.14,37.77
2016,7,6,6,45,493.5,75.0,2.15,24.0,223.0,53.04,40.18
2016,7,6,7,0,552.0,82.0,2.2,25.0,271.0,55.78,42.32
2016,7,6,7,15,590.0,88.0,2.2,25.5,320.0,57.51,43.58
2016,7,6,7,30,628.0,94.0,2.2,26.0,369.0,73.92,44.9
2016,7,6,7,45,658.0,98.5,2.25,26.5,418.0,112.95,61.9
2016,7,6,8,0,688.0,103.0,2.3,27.0,467.0,155.46,89.33
2016,7,6,8,15,710.0,107.0,2.25,27.5,514.0,199.55,122.88
2016,7,6,8,30,732.0,111.0,2.2,28.0,561.0,251.02,164.4
2016,7,6,8,45,747.0,115.0,2.15,28.5,605.0,297.51,203.13
2016,7,6,9,0,762.0,119.0,2.1,29.0,649.0,345.39,242.74
2016,7,6,9,15,775.0,121.5,2.1,29.0,689.0,392.48,281.75
2016,7,6,9,30,788.0,124.0,2.1,29.0,729.0,440.37,320.55
2016,7,6,9,45,794.5,128.5,2.1,29.5,763.0,487.42,357.09
2016,7,6,10,0,801.0,133.0,2.1,30.0,797.0,534.29,392.34
2016,7,6,10,15,808.5,134.5,2.15,30.0,826.5,578.83,425.99
2016,7,6,10,30,816.0,136.0,2.2,30.0,856.0,624.97,459.93
2016,7,6,10,45,816.0,141.5,2.25,30.5,878.0,665.85,488.49
2016,7,6,11,0,816.0,147.0,2.3,31.0,900.0,705.26,515.36
2016,7,6,11,15,576.5,295.5,2.3,31.0,832.5,691.33,501.13
2016,7,6,11,30,337.0,444.0,2.3,31.0,765.0,665.15,477.8
2016,7,6,11,45,579.5,298.5,2.3,31.0,857.5,747.29,539.76
2016,7,6,12,0,822.0,153.0,2.3,31.0,950.0,837.21,602.12
2016,7,6,12,15,822.5,153.0,2.3,31.0,952.0,863.42,618.25
2016,7,6,12,30,823.0,153.0,2.3,31.0,954.0,887.53,633.54
2016,7,6,12,45,500.0,321.5,2.35,31.0,807.5,783.46,561.66
2016,7,6,13,0,177.0,490.0,2.4,31.0,661.0,646.84,462.14
2016,7,6,13,15,145.5,479.5,2.4,31.0,618.5,614.84,440.95
2016,7,6,13,30,114.0,469.0,2.4,31.0,576.0,580.96,417.6
2016,7,6,13,45,483.5,293.0,2.4,31.0,734.5,790.3,570.9
2016,7,6,14,0,853.0,117.0,2.4,31.0,893.0,971.37,690.6
2016,7,6,14,15,678.5,223.5,2.4,31.0,829.5,929.2,662.84
2016,7,6,14,30,504.0,330.0,2.4,31.0,766.0,867.42,619.5
2016,7,6,14,45,667.0,219.5,2.4,31.0,773.0,918.77,658.92
2016,7,6,15,0,830.0,109.0,2.4,31.0,780.0,943.33,675.32
2016,7,6,15,15,820.0,107.0,2.35,30.5,743.0,925.1,665.55
2016,7,6,15,30,810.0,105.0,2.3,30.0,706.0,904.32,654.54
2016,7,6,15,45,796.0,103.0,2.25,30.0,664.0,885.4,643.48
2016,7,6,16,0,782.0,101.0,2.2,30.0,622.0,856.31,625.76
2016,7,6,16,15,765.0,98.0,2.1,30.0,576.5,821.38,603.76
2016,7,6,16,30,748.0,95.0,2.0,30.0,531.0,784.85,580.61
2016,7,6,16,45,723.5,92.0,1.95,30.0,483.0,740.57,552.36
2016,7,6,17,0,699.0,89.0,1.9,30.0,435.0,695.59,523.25
2016,7,6,17,15,669.0,84.5,1.7,29.5,386.0,647.67,491.58
2016,7,6,17,30,639.0,80.0,1.5,29.0,337.0,596.75,457.07
2016,7,6,17,45,597.5,74.5,1.35,28.5,288.0,537.06,415.28
2016,7,6,18,0,556.0,69.0,1.2,28.0,239.0,479.24,372.57
2016,7,6,18,15,498.0,61.5,1.1,27.5,192.5,410.82,320.45
2016,7,6,18,30,440.0,54.0,1.0,27.0,146.0,346.43,269.35
2016,7,6,18,45,355.5,44.0,0.95,26.5,105.0,269.34,206.74
2016,7,6,19,0,271.0,34.0,0.9,26.0,64.0,199.86,147.17
2016,7,6,19,15,135.5,17.0,0.9,25.5,32.0,95.71,40.03
2016,7,6,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,3.5,1.6,21.5,3.5,3.34,0.0
2016,7,7,5,30,0.0,7.0,1.7,22.0,7.0,6.48,0.0
2016,7,7,5,45,0.0,17.5,1.85,22.5,17.5,16.23,7.32
2016,7,7,6,0,0.0,28.0,2.0,23.0,28.0,25.99,16.37
2016,7,7,6,15,0.0,41.5,1.95,23.5,41.5,38.56,27.47
2016,7,7,6,30,0.0,55.0,1.9,24.0,55.0,50.86,38.21
2016,7,7,6,45,0.0,70.5,1.9,24.5,70.5,64.57,49.96
2016,7,7,7,0,0.0,86.0,1.9,25.0,86.0,78.16,61.36
2016,7,7,7,15,0.0,95.5,2.05,25.5,95.5,86.78,68.36
2016,7,7,7,30,0.0,105.0,2.2,26.0,105.0,95.45,71.74
2016,7,7,7,45,0.0,94.0,2.35,26.5,94.0,86.89,64.51
2016,7,7,8,0,0.0,83.0,2.5,27.0,83.0,77.3,56.52
2016,7,7,8,15,19.0,163.0,2.65,27.0,174.5,149.89,112.71
2016,7,7,8,30,38.0,243.0,2.8,27.0,266.0,212.58,160.06
2016,7,7,8,45,27.0,240.0,2.95,27.5,257.0,212.33,159.58
2016,7,7,9,0,16.0,237.0,3.1,28.0,248.0,217.24,163.05
2016,7,7,9,15,391.5,188.0,3.1,28.0,487.0,297.22,218.67
2016,7,7,9,30,767.0,139.0,3.1,28.0,726.0,442.72,325.72
2016,7,7,9,45,804.0,125.5,3.15,28.5,767.5,488.43,361.56
2016,7,7,10,0,841.0,112.0,3.2,29.0,809.0,540.78,401.76
2016,7,7,10,15,848.0,113.5,3.2,29.5,839.0,586.05,435.64
2016,7,7,10,30,855.0,115.0,3.2,30.0,869.0,630.65,468.1
2016,7,7,10,45,583.5,275.5,3.2,30.5,796.5,623.33,458.61
2016,7,7,11,0,312.0,436.0,3.2,31.0,724.0,603.06,438.52
2016,7,7,11,15,344.0,414.0,3.25,31.0,737.0,625.71,455.53
2016,7,7,11,30,376.0,392.0,3.3,31.0,750.0,649.36,473.02
2016,7,7,11,45,246.0,424.0,3.4,31.5,659.5,590.74,429.22
2016,7,7,12,0,116.0,456.0,3.5,32.0,569.0,523.7,379.01
2016,7,7,12,15,105.0,468.0,3.6,32.0,570.0,531.51,384.56
2016,7,7,12,30,94.0,480.0,3.7,32.0,571.0,539.87,390.15
2016,7,7,12,45,69.0,451.5,3.8,32.0,518.0,495.78,359.15
2016,7,7,13,0,44.0,423.0,3.9,32.0,465.0,449.53,326.44
2016,7,7,13,15,69.5,442.5,4.0,32.0,508.0,497.38,361.36
2016,7,7,13,30,95.0,462.0,4.1,32.0,551.0,546.37,396.51
2016,7,7,13,45,70.0,428.5,4.2,32.0,493.5,492.44,358.48
2016,7,7,14,0,45.0,395.0,4.3,32.0,436.0,437.06,319.25
2016,7,7,14,15,34.0,357.0,4.3,31.5,388.0,389.81,286.35
2016,7,7,14,30,23.0,319.0,4.3,31.0,340.0,329.97,243.73
2016,7,7,14,45,137.5,349.5,4.3,30.5,462.0,502.69,373.8
2016,7,7,15,0,252.0,380.0,4.3,30.0,584.0,664.78,491.79
2016,7,7,15,15,130.0,291.0,4.15,29.5,396.0,435.85,327.27
2016,7,7,15,30,8.0,202.0,4.0,29.0,208.0,201.13,150.28
2016,7,7,15,45,12.5,216.5,3.85,28.5,225.5,220.75,166.43
2016,7,7,16,0,17.0,231.0,3.7,28.0,243.0,240.93,182.65
2016,7,7,16,15,10.0,200.0,3.55,27.5,207.5,203.29,154.36
2016,7,7,16,30,3.0,169.0,3.4,27.0,172.0,165.86,125.88
2016,7,7,16,45,1.5,113.0,3.3,27.0,114.5,108.0,80.83
2016,7,7,17,0,0.0,57.0,3.2,27.0,57.0,53.02,37.2
2016,7,7,17,15,0.0,31.5,3.05,26.5,31.5,29.25,18.19
2016,7,7,17,30,0.0,6.0,2.9,26.0,6.0,5.56,0.0
2016,7,7,17,45,0.0,5.0,2.8,26.0,5.0,4.63,0.0
2016,7,7,18,0,0.0,4.0,2.7,26.0,4.0,3.7,0.0
2016,7,7,18,15,0.0,3.0,2.7,25.5,3.0,2.78,0.0
2016,7,7,18,30,0.0,2.0,2.7,25.0,2.0,1.85,0.0
2016,7,7,18,45,0.0,1.5,2.75,25.0,1.5,1.39,0.0
2016,7,7,19,0,0.0,1.0,2.8,25.0,1.0,0.92,0.0
2016,7,7,19,15,0.0,0.5,2.85,24.5,0.5,0.46,0.0
2016,7,7,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,8,5,15,52.0,8.5,1.55,20.0,11.0,8.1,0.0
2016,7,8,5,30,104.0,17.0,1.7,20.0,22.0,13.41,0.0
2016,7,8,5,45,204.0,30.5,1.85,20.5,55.0,23.76,13.36
2016,7,8,6,0,304.0,44.0,2.0,21.0,88.0,33.7,23.07
2016,7,8,6,15,378.5,54.0,2.1,21.5,131.0,40.9,29.71
2016,7,8,6,30,453.0,64.0,2.2,22.0,174.0,46.87,35.09
2016,7,8,6,45,503.0,72.0,2.3,22.5,221.0,50.75,38.46
2016,7,8,7,0,553.0,80.0,2.4,23.0,268.0,54.38,41.48
2016,7,8,7,15,592.0,86.0,2.6,23.5,317.0,56.17,42.83
2016,7,8,7,30,631.0,92.0,2.8,24.0,366.0,70.24,43.61
2016,7,8,7,45,405.0,159.0,3.0,25.0,343.0,139.18,92.66
2016,7,8,8,0,179.0,226.0,3.2,26.0,320.0,197.91,144.41
2016,7,8,8,15,453.0,169.5,3.2,26.5,439.5,202.22,135.9
2016,7,8,8,30,727.0,113.0,3.2,27.0,559.0,249.2,164.07
2016,7,8,8,45,740.0,118.5,3.25,28.0,602.5,296.13,203.2
2016,7,8,9,0,753.0,124.0,3.3,29.0,646.0,344.27,243.04
2016,7,8,9,15,766.5,127.0,3.25,29.0,686.5,391.56,282.53
2016,7,8,9,30,780.0,130.0,3.2,29.0,727.0,439.74,321.89
2016,7,8,9,45,792.0,131.5,3.2,29.5,763.0,486.63,358.81
2016,7,8,10,0,804.0,133.0,3.2,30.0,799.0,533.83,394.91
2016,7,8,10,15,811.5,135.0,3.2,30.0,828.5,579.01,429.38
2016,7,8,10,30,819.0,137.0,3.2,30.0,858.0,625.79,464.11
2016,7,8,10,45,820.5,140.5,3.2,30.5,880.0,666.23,492.69
2016,7,8,11,0,822.0,144.0,3.2,31.0,902.0,705.29,519.59
2016,7,8,11,15,495.5,313.0,3.2,31.0,772.0,647.97,474.11
2016,7,8,11,30,169.0,482.0,3.2,31.0,642.0,569.29,412.17
2016,7,8,11,45,232.5,476.0,3.25,31.0,699.0,626.9,453.89
2016,7,8,12,0,296.0,470.0,3.3,31.0,756.0,688.14,497.01
2016,7,8,12,15,561.0,311.5,3.3,31.0,855.5,790.34,573.54
2016,7,8,12,30,826.0,153.0,3.3,31.0,955.0,889.11,642.14
2016,7,8,12,45,535.0,317.0,3.3,31.0,835.5,810.63,585.75
2016,7,8,13,0,244.0,481.0,3.3,31.0,716.0,700.8,503.9
2016,7,8,13,15,511.0,329.0,3.25,31.0,813.0,830.4,599.89
2016,7,8,13,30,778.0,177.0,3.2,31.0,910.0,946.41,679.44
2016,7,8,13,45,532.5,306.0,3.15,31.0,803.0,851.15,613.11
2016,7,8,14,0,287.0,435.0,3.1,31.0,696.0,739.47,532.04
2016,7,8,14,15,151.0,354.0,3.0,31.0,491.5,514.51,376.7
2016,7,8,14,30,15.0,273.0,2.9,31.0,287.0,276.23,202.97
2016,7,8,14,45,378.0,217.0,2.85,31.0,523.0,623.97,464.69
2016,7,8,15,0,741.0,161.0,2.8,31.0,759.0,920.76,666.6
2016,7,8,15,15,728.5,157.5,2.65,31.0,722.0,905.24,654.09
2016,7,8,15,30,716.0,154.0,2.5,31.0,685.0,882.2,639.4
2016,7,8,15,45,539.0,212.5,2.4,31.0,598.5,764.94,561.24
2016,7,8,16,0,362.0,271.0,2.3,31.0,512.0,644.96,476.51
2016,7,8,16,15,511.5,200.5,2.15,30.5,513.5,708.56,526.74
2016,7,8,16,30,661.0,130.0,2.0,30.0,515.0,753.98,560.75
2016,7,8,16,45,639.5,123.0,1.95,30.0,468.5,710.2,531.83
2016,7,8,17,0,618.0,116.0,1.9,30.0,422.0,665.7,502.74
2016,7,8,17,15,584.5,109.5,1.75,29.5,373.0,611.93,466.9
2016,7,8,17,30,551.0,103.0,1.6,29.0,324.0,558.8,429.99
2016,7,8,17,45,505.5,95.0,1.5,28.5,276.0,496.36,385.17
2016,7,8,18,0,460.0,87.0,1.4,28.0,228.0,431.71,337.31
2016,7,8,18,15,400.0,76.5,1.4,27.5,182.5,363.41,285.0
2016,7,8,18,30,340.0,66.0,1.4,27.0,137.0,299.79,234.24
2016,7,8,18,45,261.0,52.5,1.45,26.5,98.0,227.12,174.77
2016,7,8,19,0,182.0,39.0,1.5,26.0,59.0,162.0,118.86
2016,7,8,19,15,91.0,19.5,1.5,25.5,29.5,80.27,29.89
2016,7,8,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,9,5,15,35.5,8.5,1.75,20.0,10.0,8.1,0.0
2016,7,9,5,30,71.0,17.0,1.9,20.0,20.0,14.27,0.0
2016,7,9,5,45,181.0,31.5,2.05,20.5,53.5,24.58,13.89
2016,7,9,6,0,291.0,46.0,2.2,21.0,87.0,35.32,24.41
2016,7,9,6,15,366.0,57.0,2.25,21.5,130.0,42.83,31.36
2016,7,9,6,30,441.0,68.0,2.3,22.0,173.0,50.5,38.22
2016,7,9,6,45,286.0,100.0,2.35,22.5,174.5,76.58,60.71
2016,7,9,7,0,131.0,132.0,2.4,23.0,176.0,102.98,83.06
2016,7,9,7,15,210.0,148.0,2.45,23.5,232.5,107.75,86.71
2016,7,9,7,30,289.0,164.0,2.5,24.0,289.0,123.6,91.53
2016,7,9,7,45,208.5,195.0,2.55,25.0,291.0,165.16,120.05
2016,7,9,8,0,128.0,226.0,2.6,26.0,293.0,191.28,141.18
2016,7,9,8,15,217.5,240.0,2.6,26.5,367.5,227.51,164.73
2016,7,9,8,30,307.0,254.0,2.6,27.0,442.0,264.89,190.17
2016,7,9,8,45,417.0,239.0,2.65,27.5,515.0,296.51,212.08
2016,7,9,9,0,527.0,224.0,2.7,28.0,588.0,345.48,248.47
2016,7,9,9,15,474.0,262.0,2.75,28.0,605.0,385.03,281.32
2016,7,9,9,30,421.0,300.0,2.8,28.0,622.0,419.58,309.22
2016,7,9,9,45,448.5,306.5,2.85,28.5,664.5,462.48,341.35
2016,7,9,10,0,476.0,313.0,2.9,29.0,707.0,507.74,374.62
2016,7,9,10,15,460.5,333.0,2.95,29.0,726.0,541.65,399.72
2016,7,9,10,30,445.0,353.0,3.0,29.0,745.0,573.95,423.14
2016,7,9,10,45,413.5,377.0,3.05,29.5,749.5,597.44,438.82
2016,7,9,11,0,382.0,401.0,3.1,30.0,754.0,621.58,454.44
2016,7,9,11,15,394.0,404.5,3.1,30.0,774.5,653.64,476.9
2016,7,9,11,30,406.0,408.0,3.1,30.0,795.0,684.09,498.04
2016,7,9,11,45,387.5,421.0,3.15,30.0,793.0,702.13,510.02
2016,7,9,12,0,369.0,434.0,3.2,30.0,791.0,716.65,519.59
2016,7,9,12,15,355.5,442.5,3.2,30.0,787.5,729.76,528.14
2016,7,9,12,30,342.0,451.0,3.2,30.0,784.0,741.45,535.68
2016,7,9,12,45,375.0,434.0,3.2,30.0,796.5,770.1,556.07
2016,7,9,13,0,408.0,417.0,3.2,30.0,809.0,802.98,579.0
2016,7,9,13,15,416.5,408.0,3.2,30.0,804.0,816.27,588.28
2016,7,9,13,30,425.0,399.0,3.2,30.0,799.0,827.92,596.65
2016,7,9,13,45,442.0,385.5,3.2,30.5,794.0,841.72,605.58
2016,7,9,14,0,459.0,372.0,3.2,31.0,789.0,853.67,613.31
2016,7,9,14,15,453.0,357.5,3.15,31.0,759.0,839.78,604.67
2016,7,9,14,30,447.0,343.0,3.1,31.0,729.0,823.69,594.83
2016,7,9,14,45,487.5,314.5,3.1,31.0,721.0,836.86,605.96
2016,7,9,15,0,528.0,286.0,3.1,31.0,713.0,846.98,614.98
2016,7,9,15,15,551.0,259.5,3.05,31.0,685.5,838.85,611.39
2016,7,9,15,30,574.0,233.0,3.0,31.0,658.0,827.5,605.88
2016,7,9,15,45,559.5,219.0,2.95,31.0,613.0,791.48,582.88
2016,7,9,16,0,545.0,205.0,2.9,31.0,568.0,753.8,558.75
2016,7,9,16,15,469.5,211.5,2.8,30.5,508.0,683.09,510.72
2016,7,9,16,30,394.0,218.0,2.7,30.0,448.0,614.35,463.17
2016,7,9,16,45,548.0,156.0,2.65,30.0,444.5,664.17,504.08
2016,7,9,17,0,702.0,94.0,2.6,30.0,441.0,707.35,536.17
2016,7,9,17,15,671.5,89.0,2.35,29.5,391.0,654.99,500.42
2016,7,9,17,30,641.0,84.0,2.1,29.0,341.0,602.97,464.81
2016,7,9,17,45,599.5,78.0,1.85,28.5,291.5,542.55,421.65
2016,7,9,18,0,558.0,72.0,1.6,28.0,242.0,483.97,377.74
2016,7,9,18,15,499.0,64.0,1.5,27.0,194.5,414.19,324.91
2016,7,9,18,30,440.0,56.0,1.4,26.0,147.0,348.47,272.89
2016,7,9,18,45,355.0,45.5,1.35,25.0,105.5,270.49,209.3
2016,7,9,19,0,270.0,35.0,1.3,24.0,64.0,200.12,148.31
2016,7,9,19,15,135.0,17.5,1.35,23.5,32.0,95.97,34.83
2016,7,9,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,9.5,1.2,19.5,9.5,9.05,0.0
2016,7,10,5,30,0.0,19.0,1.4,20.0,19.0,17.08,0.0
2016,7,10,5,45,124.5,33.5,1.65,20.5,51.0,27.43,15.98
2016,7,10,6,0,249.0,48.0,1.9,21.0,83.0,36.91,25.73
2016,7,10,6,15,317.5,61.5,1.9,21.5,125.0,46.32,34.34
2016,7,10,6,30,386.0,75.0,1.9,22.0,167.0,55.3,42.35
2016,7,10,6,45,455.5,79.0,1.9,22.5,213.0,56.81,43.69
2016,7,10,7,0,525.0,83.0,1.9,23.0,259.0,56.92,43.67
2016,7,10,7,15,572.0,92.5,1.95,23.5,314.0,61.34,47.26
2016,7,10,7,30,619.0,102.0,2.0,24.0,369.0,75.2,49.38
2016,7,10,7,45,649.0,108.0,2.05,25.0,419.0,114.78,65.25
2016,7,10,8,0,679.0,114.0,2.1,26.0,469.0,157.89,92.21
2016,7,10,8,15,516.0,178.5,2.05,26.0,463.5,217.99,145.43
2016,7,10,8,30,353.0,243.0,2.0,26.0,458.0,266.58,190.15
2016,7,10,8,45,370.0,260.0,2.0,26.5,501.0,305.62,220.35
2016,7,10,9,0,387.0,277.0,2.0,27.0,544.0,346.52,251.92
2016,7,10,9,15,422.5,280.5,1.95,27.5,588.5,379.32,276.99
2016,7,10,9,30,458.0,284.0,1.9,28.0,633.0,422.06,309.09
2016,7,10,9,45,495.0,290.0,1.9,28.5,684.0,470.73,344.99
2016,7,10,10,0,532.0,296.0,1.9,29.0,735.0,522.61,382.47
2016,7,10,10,15,678.0,221.0,1.85,29.0,802.5,570.39,418.63
2016,7,10,10,30,824.0,146.0,1.8,29.0,870.0,632.53,464.7
2016,7,10,10,45,671.5,254.5,1.75,29.0,855.5,661.31,482.08
2016,7,10,11,0,519.0,363.0,1.7,29.0,841.0,681.44,492.5
2016,7,10,11,15,678.0,259.0,1.7,29.0,895.0,732.27,530.75
2016,7,10,11,30,837.0,155.0,1.7,29.0,949.0,789.93,571.76
2016,7,10,11,45,646.0,287.0,1.7,29.5,904.5,788.81,565.99
2016,7,10,12,0,455.0,419.0,1.7,30.0,860.0,774.95,550.58
2016,7,10,12,15,424.5,422.0,1.65,30.0,833.5,771.53,547.73
2016,7,10,12,30,394.0,425.0,1.6,30.0,807.0,763.28,541.63
2016,7,10,12,45,390.0,424.0,1.6,30.5,801.0,774.01,547.75
2016,7,10,13,0,386.0,423.0,1.6,31.0,795.0,783.23,552.7
2016,7,10,13,15,625.5,276.5,1.55,31.0,869.0,888.24,626.72
2016,7,10,13,30,865.0,130.0,1.5,31.0,943.0,975.13,680.71
2016,7,10,13,45,667.5,249.5,1.5,31.0,870.0,928.02,651.12
2016,7,10,14,0,470.0,369.0,1.5,31.0,797.0,861.28,604.18
2016,7,10,14,15,467.5,353.5,1.45,31.0,768.0,849.87,598.06
2016,7,10,14,30,465.0,338.0,1.4,31.0,739.0,836.2,589.99
2016,7,10,14,45,513.0,305.5,1.35,31.0,732.5,852.42,602.33
2016,7,10,15,0,561.0,273.0,1.3,31.0,726.0,865.26,612.26
2016,7,10,15,15,678.0,196.0,1.25,30.5,716.5,898.51,637.23
2016,7,10,15,30,795.0,119.0,1.2,30.0,707.0,913.3,648.05
2016,7,10,15,45,777.0,117.5,1.15,30.0,664.0,883.56,629.91
2016,7,10,16,0,759.0,116.0,1.1,30.0,621.0,851.85,610.98
2016,7,10,16,15,740.0,112.5,1.0,30.0,574.5,815.16,588.08
2016,7,10,16,30,721.0,109.0,0.9,30.0,528.0,780.94,566.68
2016,7,10,16,45,693.0,105.5,0.85,30.0,479.0,734.12,537.43
2016,7,10,17,0,665.0,102.0,0.8,30.0,430.0,686.91,507.57
2016,7,10,17,15,632.5,96.5,0.7,29.5,380.5,633.62,473.35
2016,7,10,17,30,600.0,91.0,0.6,29.0,331.0,580.85,438.65
2016,7,10,17,45,554.5,84.5,0.55,29.0,282.0,518.49,394.77
2016,7,10,18,0,509.0,78.0,0.5,29.0,233.0,458.31,350.91
2016,7,10,18,15,448.0,69.0,0.4,28.5,186.5,388.04,298.2
2016,7,10,18,30,387.0,60.0,0.3,28.0,140.0,318.8,244.38
2016,7,10,18,45,301.0,48.0,0.25,27.5,99.5,242.1,183.15
2016,7,10,19,0,215.0,36.0,0.2,27.0,59.0,173.66,125.39
2016,7,10,19,15,107.5,18.0,0.3,26.5,29.5,84.57,27.14
2016,7,10,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,8.5,1.25,19.5,8.5,8.1,0.0
2016,7,11,5,30,0.0,17.0,1.4,20.0,17.0,15.46,0.0
2016,7,11,5,45,119.5,32.0,1.55,20.5,49.0,26.27,14.89
2016,7,11,6,0,239.0,47.0,1.7,21.0,81.0,36.15,25.06
2016,7,11,6,15,313.0,60.0,1.65,21.0,122.5,45.19,33.43
2016,7,11,6,30,387.0,73.0,1.6,21.0,164.0,53.83,41.25
2016,7,11,6,45,444.0,82.0,1.6,21.5,211.0,59.05,45.81
2016,7,11,7,0,501.0,91.0,1.6,22.0,258.0,63.61,49.63
2016,7,11,7,15,541.5,98.5,1.6,23.0,307.0,66.14,51.47
2016,7,11,7,30,582.0,106.0,1.6,24.0,356.0,76.52,51.59
2016,7,11,7,45,614.0,111.5,1.65,25.0,405.0,113.92,66.04
2016,7,11,8,0,646.0,117.0,1.7,26.0,454.0,155.07,91.36
2016,7,11,8,15,669.5,122.0,1.65,26.5,501.0,198.04,123.31
2016,7,11,8,30,693.0,127.0,1.6,27.0,548.0,243.64,159.78
2016,7,11,8,45,710.5,131.0,1.6,27.5,592.5,289.32,197.52
2016,7,11,9,0,728.0,135.0,1.6,28.0,637.0,336.68,236.5
2016,7,11,9,15,742.5,138.5,1.55,28.5,677.5,388.65,278.12
2016,7,11,9,30,757.0,142.0,1.5,29.0,718.0,436.58,315.75
2016,7,11,9,45,767.5,145.0,1.45,29.5,753.5,483.03,351.24
2016,7,11,10,0,778.0,148.0,1.4,30.0,789.0,529.72,385.72
2016,7,11,10,15,786.0,150.0,1.3,30.0,819.0,574.19,418.05
2016,7,11,10,30,794.0,152.0,1.2,30.0,849.0,618.27,449.06
2016,7,11,10,45,799.0,154.5,1.2,30.0,872.5,660.26,478.47
2016,7,11,11,0,804.0,157.0,1.2,30.0,896.0,701.26,506.56
2016,7,11,11,15,604.5,282.0,1.15,30.0,844.0,697.29,499.52
2016,7,11,11,30,405.0,407.0,1.1,30.0,792.0,681.55,484.22
2016,7,11,11,45,448.5,369.5,1.1,30.5,799.5,704.32,499.9
2016,7,11,12,0,492.0,332.0,1.1,31.0,807.0,727.64,515.48
2016,7,11,12,15,282.5,397.5,1.05,31.0,670.5,623.95,442.5
2016,7,11,12,30,73.0,463.0,1.0,31.0,534.0,504.49,357.47
2016,7,11,12,45,124.5,475.5,1.0,31.0,595.5,574.63,406.78
2016,7,11,13,0,176.0,488.0,1.0,31.0,657.0,643.17,452.66
2016,7,11,13,15,129.5,470.5,0.95,31.0,594.5,590.03,415.93
2016,7,11,13,30,83.0,453.0,0.9,31.0,532.0,525.37,372.18
2016,7,11,13,45,164.0,448.5,0.9,31.0,599.5,614.91,434.91
2016,7,11,14,0,245.0,444.0,0.9,31.0,667.0,706.84,496.24
2016,7,11,14,15,218.5,433.5,0.85,30.5,628.0,664.49,468.55
2016,7,11,14,30,192.0,423.0,0.8,30.0,589.0,631.7,447.99
2016,7,11,14,45,273.0,389.0,0.8,30.0,615.0,692.06,490.9
2016,7,11,15,0,354.0,355.0,0.8,30.0,641.0,737.36,522.84
2016,7,11,15,15,324.5,342.0,0.8,30.0,594.5,695.01,495.42
2016,7,11,15,30,295.0,329.0,0.8,30.0,548.0,651.96,468.15
2016,7,11,15,45,476.5,244.0,0.8,30.0,572.0,740.75,533.31
2016,7,11,16,0,658.0,159.0,0.8,30.0,596.0,812.47,583.19
2016,7,11,16,15,625.0,156.0,0.8,29.5,547.0,766.25,555.17
2016,7,11,16,30,592.0,153.0,0.8,29.0,498.0,719.42,527.61
2016,7,11,16,45,354.5,180.5,0.8,29.0,382.0,528.67,395.3
2016,7,11,17,0,117.0,208.0,0.8,29.0,266.0,332.01,251.08
2016,7,11,17,15,149.5,183.5,0.8,28.5,249.0,327.63,251.42
2016,7,11,17,30,182.0,159.0,0.8,28.0,232.0,320.21,247.99
2016,7,11,17,45,161.5,139.0,0.8,28.0,197.0,277.91,216.09
2016,7,11,18,0,141.0,119.0,0.8,28.0,162.0,236.72,184.42
2016,7,11,18,15,118.0,98.0,0.75,27.5,129.0,193.77,150.7
2016,7,11,18,30,95.0,77.0,0.7,27.0,96.0,152.15,117.1
2016,7,11,18,45,65.5,56.5,0.65,26.5,68.0,109.03,81.51
2016,7,11,19,0,36.0,36.0,0.6,26.0,40.0,67.15,46.14
2016,7,11,19,15,18.0,18.0,0.6,25.5,20.0,26.64,3.98
2016,7,11,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
