Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,15,22.5,7.0,0.55,21.5,8.0,6.67,0.0
2016,7,12,5,30,45.0,14.0,0.6,22.0,16.0,13.34,0.0
2016,7,12,5,45,135.5,30.5,0.65,22.5,47.0,23.84,12.7
2016,7,12,6,0,226.0,47.0,0.7,23.0,78.0,36.18,24.85
2016,7,12,6,15,113.0,52.0,0.75,23.5,67.5,41.78,30.17
2016,7,12,6,30,0.0,57.0,0.8,24.0,57.0,52.38,39.48
2016,7,12,6,45,0.0,74.0,0.85,24.5,74.0,67.27,52.23
2016,7,12,7,0,0.0,91.0,0.9,25.0,91.0,82.01,64.58
2016,7,12,7,15,111.5,130.5,0.95,25.5,178.5,102.83,81.76
2016,7,12,7,30,223.0,170.0,1.0,26.0,266.0,124.51,92.94
2016,7,12,7,45,433.5,143.0,1.1,26.5,358.5,126.23,81.41
2016,7,12,8,0,644.0,116.0,1.2,27.0,451.0,152.86,89.27
2016,7,12,8,15,667.5,120.5,1.2,27.0,498.0,195.33,120.78
2016,7,12,8,30,691.0,125.0,1.2,27.0,545.0,240.44,156.96
2016,7,12,8,45,713.0,127.0,1.3,27.5,590.0,285.68,194.22
2016,7,12,9,0,735.0,129.0,1.4,28.0,635.0,337.86,236.74
2016,7,12,9,15,536.5,229.5,1.4,28.5,611.5,380.6,274.21
2016,7,12,9,30,338.0,330.0,1.4,29.0,588.0,411.79,299.62
2016,7,12,9,45,388.5,326.5,1.45,29.5,636.5,453.71,330.02
2016,7,12,10,0,439.0,323.0,1.5,30.0,685.0,494.42,359.38
2016,7,12,10,15,633.0,226.0,1.5,30.0,769.5,547.26,399.27
2016,7,12,10,30,827.0,129.0,1.5,30.0,854.0,620.18,453.1
2016,7,12,10,45,833.5,130.0,1.5,30.0,878.5,662.3,482.78
2016,7,12,11,0,840.0,131.0,1.5,30.0,903.0,703.39,511.34
2016,7,12,11,15,844.0,132.0,1.55,30.0,920.0,741.45,537.0
2016,7,12,11,30,848.0,133.0,1.6,30.0,937.0,777.98,560.72
2016,7,12,11,45,508.5,311.5,1.65,30.5,795.5,700.72,503.44
2016,7,12,12,0,169.0,490.0,1.7,31.0,654.0,598.23,425.96
2016,7,12,12,15,168.5,491.5,1.7,31.0,655.0,610.01,434.65
2016,7,12,12,30,168.0,493.0,1.7,31.0,656.0,621.33,442.2
2016,7,12,12,45,97.0,431.0,1.75,31.0,525.0,501.33,360.14
2016,7,12,13,0,26.0,369.0,1.8,31.0,394.0,379.72,274.62
2016,7,12,13,15,63.5,416.0,1.8,31.0,476.0,465.06,336.12
2016,7,12,13,30,101.0,463.0,1.8,31.0,558.0,552.85,396.9
2016,7,12,13,45,92.0,448.0,1.85,31.0,533.0,533.7,383.65
2016,7,12,14,0,83.0,433.0,1.9,31.0,508.0,513.72,370.48
2016,7,12,14,15,459.5,276.5,1.9,31.0,674.0,761.85,550.57
2016,7,12,14,30,836.0,120.0,1.9,31.0,840.0,963.16,682.41
2016,7,12,14,45,424.5,182.5,1.95,31.0,548.0,637.82,467.46
2016,7,12,15,0,13.0,245.0,2.0,31.0,256.0,247.86,181.64
2016,7,12,15,15,20.5,264.0,2.0,31.0,280.0,275.18,203.57
2016,7,12,15,30,28.0,283.0,2.0,31.0,304.0,316.54,234.37
2016,7,12,15,45,393.5,197.0,2.05,31.0,459.5,609.54,455.49
2016,7,12,16,0,759.0,111.0,2.1,31.0,615.0,845.55,618.0
2016,7,12,16,15,414.0,178.0,2.05,30.5,450.5,594.25,444.83
2016,7,12,16,30,69.0,245.0,2.0,30.0,286.0,319.73,240.61
2016,7,12,16,45,144.0,224.0,2.0,30.0,299.0,373.77,284.9
2016,7,12,17,0,219.0,203.0,2.0,30.0,312.0,409.1,313.73
2016,7,12,17,15,213.0,180.0,1.85,29.5,276.0,372.92,287.93
2016,7,12,17,30,207.0,157.0,1.7,29.0,240.0,348.65,270.71
2016,7,12,17,45,192.5,135.5,1.6,28.5,204.0,295.27,231.01
2016,7,12,18,0,178.0,114.0,1.5,28.0,168.0,265.75,208.43
2016,7,12,18,15,155.0,94.0,1.3,27.5,134.5,211.28,165.5
2016,7,12,18,30,132.0,74.0,1.1,27.0,101.0,169.24,131.24
2016,7,12,18,45,98.0,54.5,0.95,26.5,71.5,123.34,93.07
2016,7,12,19,0,64.0,35.0,0.8,26.0,42.0,79.24,55.36
2016,7,12,19,15,32.0,17.5,0.8,25.5,21.0,36.75,6.19
2016,7,12,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,7.5,0.75,20.5,7.5,7.15,0.0
2016,7,13,5,30,0.0,15.0,0.9,21.0,15.0,14.3,0.0
2016,7,13,5,45,93.0,32.5,1.1,21.5,45.0,26.59,14.62
2016,7,13,6,0,186.0,50.0,1.3,22.0,75.0,40.21,28.29
2016,7,13,6,15,262.5,64.5,1.35,22.5,116.5,48.77,36.23
2016,7,13,6,30,339.0,79.0,1.4,23.0,158.0,58.48,44.86
2016,7,13,6,45,399.0,89.0,1.45,23.5,204.5,64.29,49.91
2016,7,13,7,0,459.0,99.0,1.5,24.0,251.0,69.82,54.51
2016,7,13,7,15,502.5,107.5,1.75,25.0,300.0,73.93,57.65
2016,7,13,7,30,546.0,116.0,2.0,26.0,349.0,81.71,63.77
2016,7,13,7,45,583.0,121.0,2.3,27.0,398.5,117.01,69.68
2016,7,13,8,0,620.0,126.0,2.6,28.0,448.0,156.65,93.25
2016,7,13,8,15,645.0,131.0,2.65,28.5,495.5,198.51,123.9
2016,7,13,8,30,670.0,136.0,2.7,29.0,543.0,243.19,159.35
2016,7,13,8,45,513.5,209.5,2.75,29.5,536.0,296.93,207.82
2016,7,13,9,0,357.0,283.0,2.8,30.0,529.0,339.26,244.99
2016,7,13,9,15,392.0,289.0,2.75,30.5,574.5,378.83,274.71
2016,7,13,9,30,427.0,295.0,2.7,31.0,620.0,415.41,302.14
2016,7,13,9,45,402.5,323.0,2.65,31.5,641.5,451.12,328.61
2016,7,13,10,0,378.0,351.0,2.6,32.0,663.0,489.95,356.21
2016,7,13,10,15,586.5,253.0,2.55,32.0,757.0,542.7,396.25
2016,7,13,10,30,795.0,155.0,2.5,32.0,851.0,619.48,453.21
2016,7,13,10,45,803.5,155.0,2.5,32.5,875.5,661.75,482.41
2016,7,13,11,0,812.0,155.0,2.5,33.0,900.0,703.28,510.56
2016,7,13,11,15,816.0,156.5,2.45,33.0,917.5,741.9,536.84
2016,7,13,11,30,820.0,158.0,2.4,33.0,935.0,779.12,560.7
2016,7,13,11,45,824.0,157.5,2.4,33.0,945.5,812.98,582.29
2016,7,13,12,0,828.0,157.0,2.4,33.0,956.0,845.1,602.66
2016,7,13,12,15,828.5,157.0,2.35,33.0,958.5,872.78,619.7
2016,7,13,12,30,829.0,157.0,2.3,33.0,961.0,898.26,635.28
2016,7,13,12,45,835.5,151.5,2.3,33.5,957.5,915.22,644.56
2016,7,13,13,0,842.0,146.0,2.3,34.0,954.0,935.7,656.14
2016,7,13,13,15,839.0,145.0,2.25,34.0,942.0,948.87,664.0
2016,7,13,13,30,836.0,144.0,2.2,34.0,930.0,959.23,670.23
2016,7,13,13,45,582.0,282.5,2.2,34.0,824.0,875.86,616.2
2016,7,13,14,0,328.0,421.0,2.2,34.0,718.0,764.65,538.28
2016,7,13,14,15,570.0,280.0,2.15,34.0,778.0,877.04,619.34
2016,7,13,14,30,812.0,139.0,2.1,34.0,838.0,967.77,677.96
2016,7,13,14,45,803.0,136.5,2.1,34.0,805.5,956.3,670.93
2016,7,13,15,0,794.0,134.0,2.1,34.0,773.0,942.03,663.24
2016,7,13,15,15,782.0,131.5,2.05,33.5,735.5,922.15,652.95
2016,7,13,15,30,770.0,129.0,2.0,33.0,698.0,899.77,641.13
2016,7,13,15,45,533.0,207.0,1.95,33.0,590.0,752.23,545.2
2016,7,13,16,0,296.0,285.0,1.9,33.0,482.0,599.75,438.17
2016,7,13,16,15,497.0,200.5,1.85,33.0,501.5,694.78,510.51
2016,7,13,16,30,698.0,116.0,1.8,33.0,521.0,768.62,562.54
2016,7,13,16,45,671.0,111.5,1.75,33.0,472.5,722.11,532.09
2016,7,13,17,0,644.0,107.0,1.7,33.0,424.0,675.18,501.94
2016,7,13,17,15,610.0,101.5,1.55,32.5,374.5,621.42,466.77
2016,7,13,17,30,576.0,96.0,1.4,32.0,325.0,568.29,430.91
2016,7,13,17,45,529.0,89.0,1.25,31.5,276.0,505.14,386.02
2016,7,13,18,0,482.0,82.0,1.1,31.0,227.0,444.27,341.34
2016,7,13,18,15,418.5,72.5,1.0,30.0,181.0,369.13,285.2
2016,7,13,18,30,355.0,63.0,0.9,29.0,135.0,304.08,234.34
2016,7,13,18,45,266.0,50.0,0.85,28.5,95.0,226.23,171.52
2016,7,13,19,0,177.0,37.0,0.8,28.0,55.0,157.02,112.56
2016,7,13,19,15,88.5,18.5,0.8,27.5,27.5,76.46,15.08
2016,7,13,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,14,5,15,27.5,7.0,1.05,21.5,8.0,6.67,0.0
2016,7,14,5,30,55.0,14.0,1.2,22.0,16.0,13.34,0.0
2016,7,14,5,45,161.5,28.5,1.4,22.5,47.5,22.3,11.06
2016,7,14,6,0,268.0,43.0,1.6,23.0,79.0,33.11,22.18
2016,7,14,6,15,349.0,54.0,1.5,23.5,121.5,40.71,29.2
2016,7,14,6,30,430.0,65.0,1.4,24.0,164.0,48.4,36.05
2016,7,14,6,45,487.0,72.5,1.3,25.0,212.0,51.78,38.92
2016,7,14,7,0,544.0,80.0,1.2,26.0,260.0,54.98,41.47
2016,7,14,7,15,584.5,86.5,1.35,26.5,309.5,57.14,43.11
2016,7,14,7,30,625.0,93.0,1.5,27.0,359.0,63.49,48.23
2016,7,14,7,45,656.0,97.5,1.65,28.0,408.5,102.24,55.73
2016,7,14,8,0,687.0,102.0,1.8,29.0,458.0,144.61,80.75
2016,7,14,8,15,710.0,106.0,1.85,29.5,506.0,188.8,113.05
2016,7,14,8,30,733.0,110.0,1.9,30.0,554.0,240.58,154.0
2016,7,14,8,45,751.5,113.0,1.95,31.0,599.0,287.37,192.08
2016,7,14,9,0,770.0,116.0,2.0,32.0,644.0,335.93,231.46
2016,7,14,9,15,783.5,119.0,1.95,32.0,685.0,384.21,270.97
2016,7,14,9,30,797.0,122.0,1.9,32.0,726.0,433.36,310.26
2016,7,14,9,45,807.5,124.0,1.9,32.5,762.0,480.94,346.9
2016,7,14,10,0,818.0,126.0,1.9,33.0,798.0,532.57,385.13
2016,7,14,10,15,825.5,128.0,1.9,33.0,828.5,577.88,418.77
2016,7,14,10,30,833.0,130.0,1.9,33.0,859.0,622.62,451.17
2016,7,14,10,45,840.0,130.5,1.95,33.5,883.5,665.01,480.54
2016,7,14,11,0,847.0,131.0,2.0,34.0,908.0,706.39,508.52
2016,7,14,11,15,851.0,132.0,2.05,34.0,925.0,744.83,534.32
2016,7,14,11,30,855.0,133.0,2.1,34.0,942.0,781.71,558.1
2016,7,14,11,45,857.0,133.5,2.15,34.0,952.0,814.85,579.36
2016,7,14,12,0,859.0,134.0,2.2,34.0,962.0,846.05,599.31
2016,7,14,12,15,859.5,134.0,2.25,34.0,964.5,873.45,616.81
2016,7,14,12,30,860.0,134.0,2.3,34.0,967.0,898.59,632.92
2016,7,14,12,45,855.5,136.5,2.35,34.5,961.5,919.1,644.82
2016,7,14,13,0,851.0,139.0,2.4,35.0,956.0,936.98,655.11
2016,7,14,13,15,848.0,138.5,2.45,35.0,943.5,950.7,664.24
2016,7,14,13,30,845.0,138.0,2.5,35.0,931.0,961.59,671.74
2016,7,14,13,45,839.0,137.5,2.55,35.0,911.5,966.66,675.75
2016,7,14,14,0,833.0,137.0,2.6,35.0,892.0,968.78,678.09
2016,7,14,14,15,826.5,135.5,2.6,35.0,866.0,966.45,677.36
2016,7,14,14,30,820.0,134.0,2.6,35.0,840.0,961.2,674.96
2016,7,14,14,45,810.0,132.5,2.65,35.0,807.5,958.43,674.69
2016,7,14,15,0,800.0,131.0,2.7,35.0,775.0,944.21,667.28
2016,7,14,15,15,788.5,128.5,2.65,34.5,737.0,924.75,657.25
2016,7,14,15,30,777.0,126.0,2.6,34.0,699.0,902.75,645.65
2016,7,14,15,45,639.5,172.5,2.6,34.0,625.0,820.23,593.53
2016,7,14,16,0,502.0,219.0,2.6,34.0,551.0,729.09,532.58
2016,7,14,16,15,508.0,199.0,2.55,33.5,514.0,702.77,518.1
2016,7,14,16,30,514.0,179.0,2.5,33.0,477.0,674.13,501.35
2016,7,14,16,45,355.5,192.0,2.5,33.0,389.5,528.05,397.51
2016,7,14,17,0,197.0,205.0,2.5,33.0,302.0,393.62,298.37
2016,7,14,17,15,189.0,182.5,2.25,32.0,267.0,357.33,273.7
2016,7,14,17,30,181.0,160.0,2.0,31.0,232.0,320.83,247.81
2016,7,14,17,45,168.0,137.5,1.75,30.5,197.0,280.67,217.84
2016,7,14,18,0,155.0,115.0,1.5,30.0,162.0,240.81,187.33
2016,7,14,18,15,133.5,94.5,1.4,29.0,129.0,198.78,154.55
2016,7,14,18,30,112.0,74.0,1.3,28.0,96.0,157.94,121.67
2016,7,14,18,45,80.5,54.5,1.2,27.5,68.0,114.42,85.55
2016,7,14,19,0,49.0,35.0,1.1,27.0,40.0,72.5,49.68
2016,7,14,19,15,24.5,17.5,1.05,26.5,20.0,33.56,1.74
2016,7,14,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,15,5,15,24.5,6.5,1.05,21.0,7.0,0.0,0.0
2016,7,15,5,30,49.0,13.0,1.2,21.0,14.0,12.39,0.0
2016,7,15,5,45,145.5,28.5,1.35,21.5,45.0,22.33,10.87
2016,7,15,6,0,242.0,44.0,1.5,22.0,76.0,33.93,22.94
2016,7,15,6,15,319.5,56.5,1.4,22.5,118.0,42.67,30.99
2016,7,15,6,30,397.0,69.0,1.3,23.0,160.0,51.03,38.46
2016,7,15,6,45,454.0,78.0,1.25,23.5,207.0,56.35,43.1
2016,7,15,7,0,511.0,87.0,1.2,24.0,254.0,60.8,46.81
2016,7,15,7,15,552.0,94.0,1.2,25.0,303.0,63.06,48.43
2016,7,15,7,30,593.0,101.0,1.2,26.0,352.0,67.99,52.23
2016,7,15,7,45,625.5,106.0,1.3,27.0,401.5,105.51,59.9
2016,7,15,8,0,658.0,111.0,1.4,28.0,451.0,146.84,84.05
2016,7,15,8,15,483.5,180.0,1.4,28.5,443.5,208.83,137.82
2016,7,15,8,30,309.0,249.0,1.4,29.0,436.0,257.86,182.15
2016,7,15,8,45,436.5,228.5,1.4,30.0,515.0,289.04,202.15
2016,7,15,9,0,564.0,208.0,1.4,31.0,594.0,339.41,237.92
2016,7,15,9,15,667.0,171.0,1.45,31.0,656.0,377.45,267.46
2016,7,15,9,30,770.0,134.0,1.5,31.0,718.0,430.78,308.65
2016,7,15,9,45,807.0,121.5,1.6,31.5,759.5,477.44,344.82
2016,7,15,10,0,844.0,109.0,1.7,32.0,801.0,530.92,384.94
2016,7,15,10,15,851.0,110.5,1.75,32.0,831.5,576.66,419.25
2016,7,15,10,30,858.0,112.0,1.8,32.0,862.0,621.73,452.29
2016,7,15,10,45,567.5,277.0,1.9,32.5,779.0,608.52,439.5
2016,7,15,11,0,277.0,442.0,2.0,33.0,696.0,580.54,414.98
2016,7,15,11,15,573.0,281.0,2.0,33.0,819.0,670.67,482.82
2016,7,15,11,30,869.0,120.0,2.0,33.0,942.0,780.3,559.4
2016,7,15,11,45,865.5,124.0,2.0,33.0,950.5,812.51,579.09
2016,7,15,12,0,862.0,128.0,2.0,33.0,959.0,842.46,597.86
2016,7,15,12,15,862.5,128.0,2.0,33.0,961.0,869.91,614.99
2016,7,15,12,30,863.0,128.0,2.0,33.0,963.0,895.08,630.65
2016,7,15,12,45,849.0,137.0,2.0,33.0,955.0,912.98,641.76
2016,7,15,13,0,835.0,146.0,2.0,33.0,947.0,927.99,651.17
2016,7,15,13,15,832.0,145.0,1.95,33.0,934.5,941.1,658.96
2016,7,15,13,30,829.0,144.0,1.9,33.0,922.0,951.42,665.09
2016,7,15,13,45,815.0,149.0,1.85,33.0,900.5,962.47,671.77
2016,7,15,14,0,801.0,154.0,1.8,33.0,879.0,962.86,671.93
2016,7,15,14,15,794.0,152.0,1.75,32.5,853.0,959.9,671.6
2016,7,15,14,30,787.0,150.0,1.7,32.0,827.0,954.03,669.61
2016,7,15,14,45,638.5,222.5,1.7,32.0,758.0,891.33,631.33
2016,7,15,15,0,490.0,295.0,1.7,32.0,689.0,818.01,582.03
2016,7,15,15,15,490.0,277.0,1.6,31.5,654.5,797.33,571.04
2016,7,15,15,30,490.0,259.0,1.5,31.0,620.0,774.44,558.05
2016,7,15,15,45,245.0,185.5,1.45,31.0,366.0,440.81,328.75
2016,7,15,16,0,0.0,112.0,1.4,31.0,112.0,105.09,75.77
2016,7,15,16,15,13.5,164.0,1.35,30.5,172.0,169.39,126.55
2016,7,15,16,30,27.0,216.0,1.3,30.0,232.0,249.28,187.7
2016,7,15,16,45,13.5,172.5,1.3,29.5,180.5,179.97,135.51
2016,7,15,17,0,0.0,129.0,1.3,29.0,129.0,123.94,92.61
2016,7,15,17,15,0.0,113.5,1.25,28.5,113.5,108.81,81.36
2016,7,15,17,30,0.0,98.0,1.2,28.0,98.0,93.64,69.78
2016,7,15,17,45,0.0,83.0,1.15,27.5,83.0,78.93,58.36
2016,7,15,18,0,0.0,68.0,1.1,27.0,68.0,64.14,46.65
2016,7,15,18,15,0.0,54.0,0.95,26.5,54.0,50.35,35.49
2016,7,15,18,30,0.0,40.0,0.8,26.0,40.0,37.16,24.64
2016,7,15,18,45,0.0,28.0,0.7,25.5,28.0,25.99,15.29
2016,7,15,19,0,0.0,16.0,0.6,25.0,16.0,14.83,5.76
2016,7,15,19,15,0.0,8.0,0.55,25.0,8.0,7.41,0.0
2016,7,15,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,5,15,30.0,6.0,0.75,20.0,7.0,0.0,0.0
2016,7,16,5,30,60.0,12.0,0.8,20.0,14.0,11.44,0.0
2016,7,16,5,45,160.0,27.0,0.9,20.5,44.5,21.15,9.77
2016,7,16,6,0,260.0,42.0,1.0,21.0,75.0,32.39,21.72
2016,7,16,6,15,338.0,53.0,1.0,21.5,117.0,40.01,28.84
2016,7,16,6,30,416.0,64.0,1.0,22.0,159.0,47.73,35.78
2016,7,16,6,45,208.0,45.0,1.05,22.5,92.5,31.71,21.98
2016,7,16,7,0,0.0,26.0,1.1,23.0,26.0,24.12,15.36
2016,7,16,7,15,0.0,71.5,1.15,23.5,71.5,66.53,51.77
2016,7,16,7,30,0.0,117.0,1.2,24.0,117.0,104.7,83.7
2016,7,16,7,45,0.0,82.0,1.25,24.5,82.0,76.35,56.56
2016,7,16,8,0,0.0,47.0,1.3,25.0,47.0,43.7,29.95
2016,7,16,8,15,0.0,84.5,1.3,25.5,84.5,78.72,57.88
2016,7,16,8,30,0.0,122.0,1.3,26.0,122.0,112.27,84.0
2016,7,16,8,45,8.5,179.5,1.35,26.5,186.0,164.47,123.75
2016,7,16,9,0,17.0,237.0,1.4,27.0,250.0,216.9,162.77
2016,7,16,9,15,8.5,186.0,1.4,27.5,192.5,172.57,128.62
2016,7,16,9,30,0.0,135.0,1.4,28.0,135.0,124.85,91.9
2016,7,16,9,45,51.0,262.0,1.45,28.5,304.0,254.6,189.29
2016,7,16,10,0,102.0,389.0,1.5,29.0,473.0,389.13,285.82
2016,7,16,10,15,163.0,407.5,1.45,29.0,547.5,441.1,322.21
2016,7,16,10,30,224.0,426.0,1.4,29.0,622.0,505.28,367.18
2016,7,16,10,45,243.0,435.5,1.4,29.5,653.5,535.29,387.13
2016,7,16,11,0,262.0,445.0,1.4,30.0,685.0,572.3,411.74
2016,7,16,11,15,175.0,452.0,1.4,30.0,613.5,534.14,384.1
2016,7,16,11,30,88.0,459.0,1.4,30.0,542.0,486.65,349.92
2016,7,16,11,45,64.5,437.0,1.4,30.0,498.0,455.01,327.96
2016,7,16,12,0,41.0,415.0,1.4,30.0,454.0,420.92,303.93
2016,7,16,12,15,57.0,438.0,1.35,30.0,493.0,460.85,331.99
2016,7,16,12,30,73.0,461.0,1.3,30.0,532.0,502.14,360.2
2016,7,16,12,45,239.5,437.0,1.3,30.0,667.5,646.79,462.13
2016,7,16,13,0,406.0,413.0,1.3,30.0,803.0,795.06,561.45
2016,7,16,13,15,409.5,405.5,1.3,29.5,794.5,805.04,567.93
2016,7,16,13,30,413.0,398.0,1.3,29.0,786.0,813.3,574.84
2016,7,16,13,45,340.5,417.5,1.3,29.0,732.5,764.89,542.33
2016,7,16,14,0,268.0,437.0,1.3,29.0,679.0,721.55,513.05
2016,7,16,14,15,336.5,396.5,1.25,28.5,692.0,753.35,537.77
2016,7,16,14,30,405.0,356.0,1.2,28.0,705.0,793.94,567.12
2016,7,16,14,45,306.5,370.0,1.2,28.0,628.0,704.04,506.49
2016,7,16,15,0,208.0,384.0,1.2,28.0,551.0,611.77,443.86
2016,7,16,15,15,249.0,356.5,1.15,28.0,547.0,637.25,463.67
2016,7,16,15,30,290.0,329.0,1.1,28.0,543.0,646.72,471.84
2016,7,16,15,45,178.0,307.0,1.1,28.0,435.5,501.32,370.62
2016,7,16,16,0,66.0,285.0,1.1,28.0,328.0,359.17,268.09
2016,7,16,16,15,33.0,161.5,1.05,27.5,183.0,192.62,145.68
2016,7,16,16,30,0.0,38.0,1.0,27.0,38.0,35.34,22.72
2016,7,16,16,45,0.0,59.5,1.0,27.0,59.5,55.36,39.0
2016,7,16,17,0,0.0,81.0,1.0,27.0,81.0,75.42,55.18
2016,7,16,17,15,0.0,71.5,0.95,26.5,71.5,66.54,48.34
2016,7,16,17,30,0.0,62.0,0.9,26.0,62.0,57.66,41.44
2016,7,16,17,45,0.0,52.5,0.9,25.5,52.5,48.79,34.44
2016,7,16,18,0,0.0,43.0,0.9,25.0,43.0,39.93,27.3
2016,7,16,18,15,0.0,34.0,0.85,24.5,34.0,31.55,20.42
2016,7,16,18,30,0.0,25.0,0.8,24.0,25.0,23.18,13.43
2016,7,16,18,45,0.0,17.5,0.8,24.0,17.5,16.22,7.5
2016,7,16,19,0,0.0,10.0,0.8,24.0,10.0,9.26,1.47
2016,7,16,19,15,0.0,5.0,0.85,23.5,5.0,4.62,0.0
2016,7,16,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,17,5,15,29.5,6.0,0.55,20.5,7.0,0.0,0.0
2016,7,17,5,30,59.0,12.0,0.6,21.0,14.0,11.44,0.0
2016,7,17,5,45,170.5,26.0,0.65,21.5,45.0,20.38,8.82
2016,7,17,6,0,282.0,40.0,0.7,22.0,76.0,30.86,20.3
2016,7,17,6,15,362.5,51.0,0.65,22.5,119.0,39.17,27.99
2016,7,17,6,30,443.0,62.0,0.6,23.0,162.0,46.12,34.25
2016,7,17,6,45,502.5,69.0,0.6,23.5,210.5,49.2,36.97
2016,7,17,7,0,562.0,76.0,0.6,24.0,259.0,52.13,39.41
2016,7,17,7,15,602.5,82.5,0.6,24.5,309.0,54.43,41.2
2016,7,17,7,30,643.0,89.0,0.6,25.0,359.0,56.62,42.83
2016,7,17,7,45,676.5,92.5,0.6,25.5,410.0,95.63,51.68
2016,7,17,8,0,710.0,96.0,0.6,26.0,461.0,138.51,76.14
2016,7,17,8,15,732.5,100.0,0.6,26.5,509.5,188.85,112.76
2016,7,17,8,30,755.0,104.0,0.6,27.0,558.0,236.33,150.19
2016,7,17,8,45,777.0,105.0,0.6,27.5,604.5,283.61,188.78
2016,7,17,9,0,799.0,106.0,0.6,28.0,651.0,332.99,229.03
2016,7,17,9,15,812.0,108.5,0.5,28.5,692.5,382.2,268.21
2016,7,17,9,30,825.0,111.0,0.4,29.0,734.0,437.54,310.22
2016,7,17,9,45,843.5,108.5,0.35,29.5,773.0,486.06,346.31
2016,7,17,10,0,862.0,106.0,0.3,30.0,812.0,535.3,381.62
2016,7,17,10,15,869.5,107.5,0.3,30.5,843.0,582.24,414.53
2016,7,17,10,30,877.0,109.0,0.3,31.0,874.0,628.52,445.88
2016,7,17,10,45,882.5,110.0,0.35,31.5,898.5,672.22,475.2
2016,7,17,11,0,888.0,111.0,0.4,32.0,923.0,714.72,503.0
2016,7,17,11,15,891.5,112.0,0.45,32.0,940.5,754.37,528.16
2016,7,17,11,30,895.0,113.0,0.5,32.0,958.0,792.32,551.79
2016,7,17,11,45,897.0,113.5,0.55,32.0,968.0,826.79,573.16
2016,7,17,12,0,899.0,114.0,0.6,32.0,978.0,859.18,593.22
2016,7,17,12,15,899.5,114.0,0.6,32.0,981.0,887.61,609.95
2016,7,17,12,30,900.0,114.0,0.6,32.0,984.0,913.65,625.23
2016,7,17,12,45,893.5,117.5,0.65,32.5,977.5,934.07,636.84
2016,7,17,13,0,887.0,121.0,0.7,33.0,971.0,951.66,646.86
2016,7,17,13,15,885.0,120.5,0.75,33.0,959.0,966.74,656.81
2016,7,17,13,30,883.0,120.0,0.8,33.0,947.0,978.89,665.16
2016,7,17,13,45,878.0,119.5,0.85,33.0,927.5,985.14,670.16
2016,7,17,14,0,873.0,119.0,0.9,33.0,908.0,988.31,673.54
2016,7,17,14,15,867.0,117.5,0.9,33.0,881.5,986.4,673.1
2016,7,17,14,30,861.0,116.0,0.9,33.0,855.0,981.43,671.04
2016,7,17,14,45,852.0,115.0,0.95,33.0,822.5,971.04,666.82
2016,7,17,15,0,843.0,114.0,1.0,33.0,790.0,957.79,660.99
2016,7,17,15,15,832.0,112.0,1.0,32.5,751.5,938.74,652.18
2016,7,17,15,30,821.0,110.0,1.0,32.0,713.0,917.09,641.84
2016,7,17,15,45,805.5,107.5,1.0,32.0,670.0,896.37,630.78
2016,7,17,16,0,790.0,105.0,1.0,32.0,627.0,865.27,613.2
2016,7,17,16,15,772.0,102.0,1.0,32.0,580.5,829.38,592.55
2016,7,17,16,30,754.0,99.0,1.0,32.0,534.0,791.85,570.64
2016,7,17,16,45,730.0,95.0,1.05,32.0,484.5,746.69,543.99
2016,7,17,17,0,706.0,91.0,1.1,32.0,435.0,704.4,518.68
2016,7,17,17,15,674.5,86.0,1.05,31.5,384.5,651.15,485.2
2016,7,17,17,30,643.0,81.0,1.0,31.0,334.0,598.31,451.1
2016,7,17,17,45,600.0,75.0,1.0,30.5,284.0,536.84,409.57
2016,7,17,18,0,557.0,69.0,1.0,30.0,234.0,477.35,366.95
2016,7,17,18,15,495.5,61.0,0.9,29.0,186.5,406.25,313.79
2016,7,17,18,30,434.0,53.0,0.8,28.0,139.0,339.48,261.54
2016,7,17,18,45,343.5,42.5,0.75,27.0,97.5,259.3,196.99
2016,7,17,19,0,253.0,32.0,0.7,26.0,56.0,187.46,133.79
2016,7,17,19,15,126.5,16.0,0.7,25.5,28.0,87.59,0.0
2016,7,17,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,5,15,30.0,5.5,0.8,21.0,6.5,0.0,0.0
2016,7,18,5,30,60.0,11.0,0.9,21.0,13.0,10.48,0.0
2016,7,18,5,45,162.0,26.0,1.0,21.5,43.5,20.41,8.44
2016,7,18,6,0,264.0,41.0,1.1,22.0,74.0,31.69,20.93
2016,7,18,6,15,343.5,52.5,1.05,22.5,116.5,39.73,28.43
2016,7,18,6,30,423.0,64.0,1.0,23.0,159.0,48.02,35.85
2016,7,18,6,45,479.0,72.5,1.0,24.0,206.5,52.26,39.49
2016,7,18,7,0,535.0,81.0,1.0,25.0,254.0,56.25,42.75
2016,7,18,7,15,575.5,88.0,1.0,25.5,303.5,58.74,44.68
2016,7,18,7,30,616.0,95.0,1.0,26.0,353.0,61.02,46.37
2016,7,18,7,45,648.0,100.0,1.05,27.0,403.0,98.24,54.79
2016,7,18,8,0,680.0,105.0,1.1,28.0,453.0,140.61,78.65
2016,7,18,8,15,703.0,109.5,1.0,28.5,501.0,184.85,110.22
2016,7,18,8,30,726.0,114.0,0.9,29.0,549.0,231.66,146.81
2016,7,18,8,45,746.5,116.0,0.8,29.5,594.5,283.2,188.13
2016,7,18,9,0,767.0,118.0,0.7,30.0,640.0,331.38,226.85
2016,7,18,9,15,780.5,121.0,0.65,30.5,681.5,379.64,265.19
2016,7,18,9,30,794.0,124.0,0.6,31.0,723.0,428.78,303.01
2016,7,18,9,45,806.5,125.5,0.55,31.5,759.5,476.89,338.83
2016,7,18,10,0,819.0,127.0,0.5,32.0,796.0,525.36,373.55
2016,7,18,10,15,826.5,128.5,0.5,32.0,826.5,574.41,408.56
2016,7,18,10,30,834.0,130.0,0.5,32.0,857.0,618.97,439.69
2016,7,18,10,45,839.5,131.5,0.5,32.5,881.0,661.45,467.71
2016,7,18,11,0,845.0,133.0,0.5,33.0,905.0,702.83,494.19
2016,7,18,11,15,849.0,134.0,0.6,33.0,922.0,741.4,520.23
2016,7,18,11,30,853.0,135.0,0.7,33.0,939.0,778.42,544.14
2016,7,18,11,45,855.5,135.0,0.85,33.5,949.5,811.68,565.2
2016,7,18,12,0,858.0,135.0,1.0,34.0,960.0,843.0,584.98
2016,7,18,12,15,652.0,276.0,1.15,34.0,904.0,829.7,576.41
2016,7,18,12,30,446.0,417.0,1.3,34.0,848.0,801.47,554.71
2016,7,18,12,45,448.0,413.5,1.5,34.0,844.5,817.82,567.7
2016,7,18,13,0,450.0,410.0,1.7,34.0,841.0,832.63,579.19
2016,7,18,13,15,640.0,278.5,1.7,34.0,882.5,900.43,628.08
2016,7,18,13,30,830.0,147.0,1.7,34.0,924.0,953.64,661.94
2016,7,18,13,45,658.5,254.0,1.75,34.0,862.5,920.42,641.7
2016,7,18,14,0,487.0,361.0,1.8,34.0,801.0,867.68,604.73
2016,7,18,14,15,637.5,256.5,1.85,33.5,814.0,918.44,644.65
2016,7,18,14,30,788.0,152.0,1.9,33.0,827.0,955.77,670.83
2016,7,18,14,45,652.0,218.5,1.95,33.0,763.0,899.3,636.52
2016,7,18,15,0,516.0,285.0,2.0,33.0,699.0,831.98,592.07
2016,7,18,15,15,623.5,216.5,2.0,33.0,692.0,865.14,618.59
2016,7,18,15,30,731.0,148.0,2.0,33.0,685.0,886.6,633.43
2016,7,18,15,45,526.5,212.0,2.0,33.0,587.0,750.5,544.4
2016,7,18,16,0,322.0,276.0,2.0,33.0,489.0,612.84,448.55
2016,7,18,16,15,456.0,214.0,1.95,32.5,490.0,672.16,495.75
2016,7,18,16,30,590.0,152.0,1.9,32.0,491.0,714.55,529.49
2016,7,18,16,45,477.5,164.0,1.85,32.0,422.5,612.15,458.12
2016,7,18,17,0,365.0,176.0,1.8,32.0,354.0,507.84,384.1
2016,7,18,17,15,344.0,160.0,1.65,31.5,312.0,462.71,353.2
2016,7,18,17,30,323.0,144.0,1.5,31.0,270.0,418.09,321.52
2016,7,18,17,45,303.0,125.0,1.4,30.5,229.5,371.04,287.36
2016,7,18,18,0,283.0,106.0,1.3,30.0,189.0,324.68,252.61
2016,7,18,18,15,309.0,84.5,1.25,29.0,159.0,315.92,246.12
2016,7,18,18,30,335.0,63.0,1.2,28.0,129.0,291.83,226.35
2016,7,18,18,45,256.5,48.5,1.2,27.5,90.0,218.86,166.38
2016,7,18,19,0,178.0,34.0,1.2,27.0,51.0,153.48,108.34
2016,7,18,19,15,89.0,17.0,1.25,26.5,25.5,72.71,0.0
2016,7,18,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,15,28.0,5.5,0.95,21.5,6.0,0.0,0.0
2016,7,19,5,30,56.0,11.0,1.1,22.0,12.0,10.48,0.0
2016,7,19,5,45,162.5,26.0,1.3,22.5,43.0,20.45,7.94
2016,7,19,6,0,269.0,41.0,1.5,23.0,74.0,31.75,20.82
2016,7,19,6,15,350.5,52.5,1.6,23.5,117.0,39.79,28.32
2016,7,19,6,30,432.0,64.0,1.7,24.0,160.0,48.17,35.8
2016,7,19,6,45,489.5,72.5,1.8,24.5,208.5,52.41,39.53
2016,7,19,7,0,547.0,81.0,1.9,25.0,257.0,56.41,42.88
2016,7,19,7,15,588.0,88.0,1.95,25.5,307.0,58.9,44.82
2016,7,19,7,30,629.0,95.0,2.0,26.0,357.0,61.19,46.52
2016,7,19,7,45,660.5,99.5,2.05,27.0,407.5,97.12,54.11
2016,7,19,8,0,692.0,104.0,2.1,28.0,458.0,139.69,77.79
2016,7,19,8,15,714.5,108.5,2.0,28.5,506.0,184.47,109.84
2016,7,19,8,30,737.0,113.0,1.9,29.0,554.0,237.09,151.19
2016,7,19,8,45,753.0,117.0,1.85,29.5,599.0,284.34,190.03
2016,7,19,9,0,769.0,121.0,1.8,30.0,644.0,333.12,230.18
2016,7,19,9,15,782.0,124.0,1.65,30.0,684.5,381.34,269.73
2016,7,19,9,30,795.0,127.0,1.5,30.0,725.0,430.4,308.89
2016,7,19,9,45,517.0,257.5,1.4,30.5,654.0,447.84,324.17
2016,7,19,10,0,239.0,388.0,1.3,31.0,583.0,451.09,325.77
2016,7,19,10,15,371.0,360.5,1.2,31.0,677.0,512.26,369.22
2016,7,19,10,30,503.0,333.0,1.1,31.0,771.0,586.24,420.6
2016,7,19,10,45,669.0,236.5,1.0,31.5,836.5,636.85,456.04
2016,7,19,11,0,835.0,140.0,0.9,32.0,902.0,700.84,499.85
2016,7,19,11,15,838.5,141.0,0.8,32.0,919.0,738.77,523.39
2016,7,19,11,30,842.0,142.0,0.7,32.0,936.0,775.14,544.34
2016,7,19,11,45,503.5,314.5,0.65,32.5,791.0,695.69,486.27
2016,7,19,12,0,165.0,487.0,0.6,33.0,646.0,590.75,409.53
2016,7,19,12,15,94.5,423.5,0.5,33.0,514.5,479.41,335.75
2016,7,19,12,30,24.0,360.0,0.4,33.0,383.0,362.57,255.69
2016,7,19,12,45,91.0,422.0,0.35,33.5,509.5,486.51,340.83
2016,7,19,13,0,158.0,484.0,0.3,34.0,636.0,621.23,426.72
2016,7,19,13,15,219.0,468.5,0.25,34.0,675.5,672.22,458.64
2016,7,19,13,30,280.0,453.0,0.2,34.0,715.0,732.26,496.38
2016,7,19,13,45,238.5,450.5,0.15,34.0,670.5,688.76,467.8
2016,7,19,14,0,197.0,448.0,0.1,34.0,626.0,652.03,444.37
2016,7,19,14,15,503.5,293.5,0.15,33.5,729.5,821.15,560.39
2016,7,19,14,30,810.0,139.0,0.2,33.0,833.0,963.0,648.44
2016,7,19,14,45,798.0,138.5,0.25,33.0,800.0,950.88,641.09
2016,7,19,15,0,786.0,138.0,0.3,33.0,767.0,936.02,634.61
2016,7,19,15,15,774.5,135.5,0.3,33.0,729.5,916.81,624.66
2016,7,19,15,30,763.0,133.0,0.3,33.0,692.0,895.09,613.28
2016,7,19,15,45,743.0,131.5,0.35,33.0,648.5,864.13,597.26
2016,7,19,16,0,723.0,130.0,0.4,33.0,605.0,836.0,582.92
2016,7,19,16,15,702.5,125.5,0.4,32.5,559.5,797.88,562.37
2016,7,19,16,30,682.0,121.0,0.4,32.0,514.0,758.42,540.7
2016,7,19,16,45,483.0,156.0,0.4,32.0,421.5,607.03,442.28
2016,7,19,17,0,284.0,191.0,0.4,32.0,329.0,460.28,340.52
2016,7,19,17,15,269.0,171.0,0.4,31.5,289.5,417.95,313.54
2016,7,19,17,30,254.0,151.0,0.4,31.0,250.0,375.75,284.77
2016,7,19,17,45,229.0,131.5,0.45,31.0,211.0,327.47,250.06
2016,7,19,18,0,204.0,112.0,0.5,31.0,172.0,280.47,215.14
2016,7,19,18,15,173.0,92.0,0.5,30.0,136.0,230.54,177.26
2016,7,19,18,30,142.0,72.0,0.5,29.0,100.0,182.66,139.52
2016,7,19,18,45,97.0,52.5,0.55,28.5,69.0,121.18,89.85
2016,7,19,19,0,52.0,33.0,0.6,28.0,38.0,72.12,47.87
2016,7,19,19,15,26.0,16.5,0.6,27.5,19.0,32.87,0.0
2016,7,19,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,20,5,15,21.0,5.0,1.3,20.5,5.5,0.0,0.0
2016,7,20,5,30,42.0,10.0,1.5,21.0,11.0,9.53,0.0
2016,7,20,5,45,149.5,25.0,1.7,21.5,41.0,19.65,6.94
2016,7,20,6,0,257.0,40.0,1.9,22.0,71.0,30.97,20.21
2016,7,20,6,15,340.0,51.5,1.85,22.5,113.5,39.04,27.78
2016,7,20,6,30,423.0,63.0,1.8,23.0,156.0,47.39,35.27
2016,7,20,6,45,485.5,71.0,1.75,23.5,205.0,51.24,38.69
2016,7,20,7,0,548.0,79.0,1.7,24.0,254.0,54.89,41.77
2016,7,20,7,15,590.5,85.5,1.8,25.0,304.5,57.06,43.36
2016,7,20,7,30,633.0,92.0,1.9,26.0,355.0,59.06,44.73
2016,7,20,7,45,667.5,96.0,2.0,27.0,406.0,93.42,51.51
2016,7,20,8,0,702.0,100.0,2.1,28.0,457.0,136.26,74.89
2016,7,20,8,15,725.5,104.5,2.05,28.5,506.5,181.7,107.24
2016,7,20,8,30,749.0,109.0,2.0,29.0,556.0,234.87,149.01
2016,7,20,8,45,769.0,111.5,1.95,29.5,602.5,282.58,188.17
2016,7,20,9,0,789.0,114.0,1.9,30.0,649.0,332.21,229.05
2016,7,20,9,15,803.0,117.0,1.85,30.0,691.5,381.83,270.03
2016,7,20,9,30,817.0,120.0,1.8,30.0,734.0,432.36,310.81
2016,7,20,9,45,828.5,122.5,1.8,30.5,771.5,482.04,349.4
2016,7,20,10,0,840.0,125.0,1.8,31.0,809.0,535.94,389.64
2016,7,20,10,15,848.0,126.5,1.8,31.0,840.5,582.44,424.44
2016,7,20,10,30,856.0,128.0,1.8,31.0,872.0,628.35,457.96
2016,7,20,10,45,861.0,130.0,1.8,31.5,896.5,671.98,488.08
2016,7,20,11,0,866.0,132.0,1.8,32.0,921.0,714.42,516.55
2016,7,20,11,15,870.0,133.0,1.75,32.0,939.0,753.91,542.59
2016,7,20,11,30,874.0,134.0,1.7,32.0,957.0,791.81,566.16
2016,7,20,11,45,875.5,135.0,1.7,32.5,967.0,825.96,586.33
2016,7,20,12,0,877.0,136.0,1.7,33.0,977.0,858.08,605.02
2016,7,20,12,15,877.5,136.0,1.7,33.0,979.5,886.29,622.37
2016,7,20,12,30,878.0,136.0,1.7,33.0,982.0,912.17,638.24
2016,7,20,12,45,883.0,131.5,1.7,33.0,978.5,935.51,652.53
2016,7,20,13,0,888.0,127.0,1.7,33.0,975.0,956.28,665.28
2016,7,20,13,15,885.0,126.5,1.7,33.0,962.5,970.62,674.15
2016,7,20,13,30,882.0,126.0,1.7,33.0,950.0,981.99,681.36
2016,7,20,13,45,876.0,126.0,1.7,33.0,930.0,987.92,685.38
2016,7,20,14,0,870.0,126.0,1.7,33.0,910.0,990.78,687.7
2016,7,20,14,15,863.5,124.5,1.7,33.0,883.5,988.54,687.06
2016,7,20,14,30,857.0,123.0,1.7,33.0,857.0,983.24,684.73
2016,7,20,14,45,848.0,121.5,1.75,33.0,824.0,972.48,679.82
2016,7,20,15,0,839.0,120.0,1.8,33.0,791.0,958.84,673.25
2016,7,20,15,15,828.0,118.0,1.8,32.5,752.5,948.37,669.52
2016,7,20,15,30,817.0,116.0,1.8,32.0,714.0,926.87,658.88
2016,7,20,15,45,577.0,194.0,1.85,32.0,603.5,782.98,567.79
2016,7,20,16,0,337.0,272.0,1.9,32.0,493.0,621.72,456.18
2016,7,20,16,15,543.5,187.5,1.85,31.5,513.0,719.74,531.68
2016,7,20,16,30,750.0,103.0,1.8,31.0,533.0,791.53,582.55
2016,7,20,16,45,726.0,99.0,1.75,31.0,483.5,746.47,553.05
2016,7,20,17,0,702.0,95.0,1.7,31.0,434.0,704.71,526.45
2016,7,20,17,15,669.5,89.5,1.6,30.5,383.0,650.21,491.1
2016,7,20,17,30,637.0,84.0,1.5,30.0,332.0,596.18,455.2
2016,7,20,17,45,593.0,77.5,1.4,29.5,281.5,533.63,411.26
2016,7,20,18,0,549.0,71.0,1.3,29.0,231.0,473.12,366.68
2016,7,20,18,15,486.0,62.5,1.25,28.0,183.0,400.88,312.17
2016,7,20,18,30,423.0,54.0,1.2,27.0,135.0,333.07,258.53
2016,7,20,18,45,331.5,42.5,1.15,26.0,94.0,251.92,192.3
2016,7,20,19,0,240.0,31.0,1.1,25.0,53.0,178.6,125.77
2016,7,20,19,15,120.0,15.5,1.1,24.5,26.5,82.87,0.0
2016,7,20,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,15,25.5,4.5,0.75,19.5,5.0,0.0,0.0
2016,7,21,5,30,51.0,9.0,0.9,20.0,10.0,8.58,0.0
2016,7,21,5,45,158.5,23.5,1.05,21.0,40.0,18.47,5.62
2016,7,21,6,0,266.0,38.0,1.2,22.0,70.0,29.42,18.88
2016,7,21,6,15,348.0,50.0,1.0,22.5,113.0,37.93,26.83
2016,7,21,6,30,430.0,62.0,0.8,23.0,156.0,46.63,34.63
2016,7,21,6,45,489.0,70.5,0.6,23.5,204.0,50.94,38.45
2016,7,21,7,0,548.0,79.0,0.4,24.0,252.0,55.01,41.88
2016,7,21,7,15,589.5,85.5,0.4,25.0,302.5,57.18,43.46
2016,7,21,7,30,631.0,92.0,0.4,26.0,353.0,59.17,44.81
2016,7,21,7,45,662.0,97.5,0.45,27.0,403.5,92.81,51.63
2016,7,21,8,0,693.0,103.0,0.5,28.0,454.0,136.13,74.97
2016,7,21,8,15,716.5,107.5,0.5,28.5,503.0,181.12,106.37
2016,7,21,8,30,740.0,112.0,0.5,29.0,552.0,234.05,147.15
2016,7,21,8,45,756.0,116.5,0.55,29.5,597.5,281.91,185.82
2016,7,21,9,0,772.0,121.0,0.6,30.0,643.0,331.31,225.83
2016,7,21,9,15,499.0,235.0,0.6,30.0,581.0,362.98,257.11
2016,7,21,9,30,226.0,349.0,0.6,30.0,519.0,382.04,274.98
2016,7,21,9,45,272.5,358.0,0.65,30.5,573.0,419.05,301.05
2016,7,21,10,0,319.0,367.0,0.7,31.0,627.0,467.69,334.85
2016,7,21,10,15,560.0,263.5,0.7,31.0,741.0,531.91,381.3
2016,7,21,10,30,801.0,160.0,0.7,31.0,855.0,619.04,443.27
2016,7,21,10,45,501.0,306.5,0.75,31.5,745.5,588.27,418.77
2016,7,21,11,0,201.0,453.0,0.8,32.0,636.0,539.33,381.0
2016,7,21,11,15,127.0,438.5,0.8,32.0,555.0,486.41,344.92
2016,7,21,11,30,53.0,424.0,0.8,32.0,474.0,428.14,304.23
2016,7,21,11,45,35.0,368.5,0.85,32.5,402.0,368.85,263.32
2016,7,21,12,0,17.0,313.0,0.9,33.0,330.0,305.58,218.83
2016,7,21,12,15,69.0,398.0,0.9,33.0,465.0,433.43,308.99
2016,7,21,12,30,121.0,483.0,0.9,33.0,600.0,568.66,399.29
2016,7,21,12,45,481.0,319.0,0.95,33.0,779.0,757.65,531.28
2016,7,21,13,0,841.0,155.0,1.0,33.0,958.0,938.19,646.56
2016,7,21,13,15,471.5,307.0,1.0,33.0,756.0,766.36,534.14
2016,7,21,13,30,102.0,459.0,1.0,33.0,554.0,549.16,384.84
2016,7,21,13,45,108.5,443.5,1.05,33.5,543.0,544.7,383.92
2016,7,21,14,0,115.0,428.0,1.1,34.0,532.0,550.64,388.06
2016,7,21,14,15,89.0,408.0,1.1,34.0,487.0,497.16,352.21
2016,7,21,14,30,63.0,388.0,1.1,34.0,442.0,453.88,323.04
2016,7,21,14,45,210.0,369.0,1.15,34.0,538.5,594.28,423.3
2016,7,21,15,0,357.0,350.0,1.2,34.0,635.0,733.2,517.57
2016,7,21,15,15,562.5,243.0,1.2,33.5,666.5,828.68,585.34
2016,7,21,15,30,768.0,136.0,1.2,33.0,698.0,902.14,634.54
2016,7,21,15,45,744.5,136.0,1.25,33.0,653.5,869.49,615.42
2016,7,21,16,0,721.0,136.0,1.3,33.0,609.0,840.26,599.47
2016,7,21,16,15,700.0,131.5,1.35,32.5,562.5,801.77,578.45
2016,7,21,16,30,679.0,127.0,1.4,32.0,516.0,761.95,556.16
2016,7,21,16,45,650.5,122.0,1.45,32.0,466.5,714.16,526.86
2016,7,21,17,0,622.0,117.0,1.5,32.0,417.0,666.0,496.65
2016,7,21,17,15,587.0,110.0,1.45,31.5,367.0,610.39,460.65
2016,7,21,17,30,552.0,103.0,1.4,31.0,317.0,555.48,423.26
2016,7,21,17,45,506.0,94.0,1.35,30.5,268.0,491.6,377.97
2016,7,21,18,0,460.0,85.0,1.3,30.0,219.0,426.2,329.95
2016,7,21,18,15,396.5,74.0,1.3,29.0,172.5,355.6,276.52
2016,7,21,18,30,333.0,63.0,1.3,28.0,126.0,290.1,224.61
2016,7,21,18,45,246.0,48.0,1.3,27.5,86.5,212.46,160.98
2016,7,21,19,0,159.0,33.0,1.3,27.0,47.0,143.34,98.65
2016,7,21,19,15,79.5,16.5,1.4,26.5,23.5,66.74,0.0
2016,7,21,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
