Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,5,15,14.0,3.5,1.05,21.5,4.0,0.0,0.0
2016,7,22,5,30,28.0,7.0,1.2,22.0,8.0,6.67,0.0
2016,7,22,5,45,120.5,23.5,1.4,22.5,36.5,18.48,4.86
2016,7,22,6,0,213.0,40.0,1.6,23.0,65.0,31.03,20.04
2016,7,22,6,15,292.0,54.0,1.7,23.5,106.5,41.06,29.31
2016,7,22,6,30,371.0,68.0,1.8,24.0,148.0,50.65,37.88
2016,7,22,6,45,432.5,77.5,1.9,24.5,195.5,56.37,42.91
2016,7,22,7,0,494.0,87.0,2.0,25.0,243.0,61.74,47.44
2016,7,22,7,15,536.5,95.0,2.05,25.5,292.5,64.77,49.82
2016,7,22,7,30,579.0,103.0,2.1,26.0,342.0,67.56,51.93
2016,7,22,7,45,561.0,121.5,2.15,27.0,378.5,105.37,64.92
2016,7,22,8,0,543.0,140.0,2.2,28.0,415.0,150.17,92.41
2016,7,22,8,15,621.0,131.5,2.15,28.5,476.5,183.86,113.19
2016,7,22,8,30,699.0,123.0,2.1,29.0,538.0,227.44,145.01
2016,7,22,8,45,580.0,181.5,2.1,29.5,545.0,282.4,193.56
2016,7,22,9,0,461.0,240.0,2.1,30.0,552.0,325.25,231.1
2016,7,22,9,15,454.0,260.5,2.0,30.5,584.0,365.84,262.82
2016,7,22,9,30,447.0,281.0,1.9,31.0,616.0,405.8,293.16
2016,7,22,9,45,496.0,282.5,1.85,31.5,671.5,455.58,329.49
2016,7,22,10,0,545.0,284.0,1.8,32.0,727.0,509.71,368.2
2016,7,22,10,15,690.0,207.0,1.7,32.0,790.5,553.98,401.38
2016,7,22,10,30,835.0,130.0,1.6,32.0,854.0,615.12,446.06
2016,7,22,10,45,638.5,251.5,1.5,32.5,815.0,627.37,450.79
2016,7,22,11,0,442.0,373.0,1.4,33.0,776.0,629.26,447.36
2016,7,22,11,15,650.0,253.0,1.3,33.0,857.5,697.58,496.67
2016,7,22,11,30,858.0,133.0,1.2,33.0,939.0,776.84,550.01
2016,7,22,11,45,859.0,134.5,1.15,33.5,949.0,810.56,568.56
2016,7,22,12,0,860.0,136.0,1.1,34.0,959.0,842.26,586.0
2016,7,22,12,15,860.5,136.0,1.05,34.0,961.5,870.06,602.0
2016,7,22,12,30,861.0,136.0,1.0,34.0,964.0,895.56,616.51
2016,7,22,12,45,857.5,137.5,0.95,34.5,958.5,916.41,626.83
2016,7,22,13,0,854.0,139.0,0.9,35.0,953.0,934.59,635.51
2016,7,22,13,15,851.0,138.5,0.85,35.0,940.5,948.59,643.0
2016,7,22,13,30,848.0,138.0,0.8,35.0,928.0,959.73,648.87
2016,7,22,13,45,843.5,136.5,0.8,35.0,908.5,965.5,652.62
2016,7,22,14,0,839.0,135.0,0.8,35.0,889.0,968.27,654.79
2016,7,22,14,15,832.0,133.5,0.75,35.0,862.5,965.6,652.94
2016,7,22,14,30,825.0,132.0,0.7,35.0,836.0,959.95,649.52
2016,7,22,14,45,815.0,130.5,0.7,35.0,803.0,957.11,648.9
2016,7,22,15,0,805.0,129.0,0.7,35.0,770.0,942.94,641.65
2016,7,22,15,15,549.5,227.0,0.7,34.5,655.0,798.06,554.85
2016,7,22,15,30,294.0,325.0,0.7,34.0,540.0,645.3,454.48
2016,7,22,15,45,516.5,224.0,0.7,34.0,573.0,753.28,533.03
2016,7,22,16,0,739.0,123.0,0.7,34.0,606.0,836.52,587.67
2016,7,22,16,15,719.0,119.0,0.7,33.5,559.5,803.27,568.58
2016,7,22,16,30,699.0,115.0,0.7,33.0,513.0,764.41,547.08
2016,7,22,16,45,663.0,113.0,0.75,33.0,463.0,713.38,516.81
2016,7,22,17,0,627.0,111.0,0.8,33.0,413.0,662.42,485.85
2016,7,22,17,15,592.0,104.5,0.75,32.5,363.0,607.29,450.99
2016,7,22,17,30,557.0,98.0,0.7,32.0,313.0,552.87,414.89
2016,7,22,17,45,507.0,90.5,0.7,31.5,263.5,487.82,369.98
2016,7,22,18,0,457.0,83.0,0.7,31.0,214.0,421.23,322.17
2016,7,22,18,15,394.0,71.5,0.7,30.0,168.5,350.42,269.49
2016,7,22,18,30,331.0,60.0,0.7,29.0,123.0,284.65,218.15
2016,7,22,18,45,243.0,45.5,0.7,28.5,84.0,207.21,155.45
2016,7,22,19,0,155.0,31.0,0.7,28.0,45.0,138.4,93.45
2016,7,22,19,15,77.5,15.5,0.75,27.5,22.5,47.9,0.0
2016,7,22,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,23,5,45,112.5,19.0,1.2,22.5,31.5,14.84,2.13
2016,7,23,6,0,225.0,38.0,1.4,23.0,63.0,29.47,18.69
2016,7,23,6,15,305.0,51.0,1.3,23.5,104.5,38.76,27.35
2016,7,23,6,30,385.0,64.0,1.2,24.0,146.0,47.65,35.31
2016,7,23,6,45,446.0,73.0,1.1,25.0,193.5,53.3,40.19
2016,7,23,7,0,507.0,82.0,1.0,26.0,241.0,57.67,43.77
2016,7,23,7,15,549.5,89.5,1.0,27.0,290.5,60.48,45.87
2016,7,23,7,30,592.0,97.0,1.0,28.0,340.0,63.08,47.71
2016,7,23,7,45,627.0,102.0,1.05,29.0,390.0,91.75,52.45
2016,7,23,8,0,662.0,107.0,1.1,30.0,440.0,133.22,73.88
2016,7,23,8,15,686.0,111.5,1.1,30.5,488.5,176.69,103.75
2016,7,23,8,30,710.0,116.0,1.1,31.0,537.0,222.87,139.23
2016,7,23,8,45,730.0,119.5,1.15,31.5,582.5,274.98,180.87
2016,7,23,9,0,750.0,123.0,1.2,32.0,628.0,323.48,220.11
2016,7,23,9,15,764.5,126.0,1.2,32.0,669.5,371.4,259.07
2016,7,23,9,30,779.0,129.0,1.2,32.0,711.0,420.33,298.0
2016,7,23,9,45,799.5,126.0,1.2,32.5,750.0,467.81,334.32
2016,7,23,10,0,820.0,123.0,1.2,33.0,789.0,520.46,373.04
2016,7,23,10,15,827.5,125.0,1.15,33.5,819.5,566.27,405.61
2016,7,23,10,30,835.0,127.0,1.1,34.0,850.0,611.5,436.65
2016,7,23,10,45,841.0,128.5,1.05,34.5,874.5,654.57,465.19
2016,7,23,11,0,847.0,130.0,1.0,35.0,899.0,696.57,492.07
2016,7,23,11,15,851.0,131.0,0.95,35.0,916.5,735.44,516.86
2016,7,23,11,30,855.0,132.0,0.9,35.0,934.0,772.74,539.06
2016,7,23,11,45,857.0,132.5,0.9,35.0,944.0,806.31,559.31
2016,7,23,12,0,859.0,133.0,0.9,35.0,954.0,837.9,578.24
2016,7,23,12,15,635.5,274.0,0.85,35.0,882.0,810.62,558.23
2016,7,23,12,30,412.0,415.0,0.8,35.0,810.0,767.42,525.02
2016,7,23,12,45,408.0,413.0,0.8,35.5,803.0,778.95,531.74
2016,7,23,13,0,404.0,411.0,0.8,36.0,796.0,788.84,536.82
2016,7,23,13,15,325.5,435.5,0.75,36.0,743.0,746.92,508.62
2016,7,23,13,30,247.0,460.0,0.7,36.0,690.0,706.7,481.61
2016,7,23,13,45,219.5,453.5,0.7,36.0,654.5,672.69,460.71
2016,7,23,14,0,192.0,447.0,0.7,36.0,619.0,645.62,443.78
2016,7,23,14,15,265.5,418.0,0.7,35.5,649.0,704.64,484.94
2016,7,23,14,30,339.0,389.0,0.7,35.0,679.0,751.48,517.46
2016,7,23,14,45,566.5,261.5,0.75,35.0,722.0,854.28,588.88
2016,7,23,15,0,794.0,134.0,0.8,35.0,765.0,937.16,641.48
2016,7,23,15,15,499.5,237.0,0.8,35.0,627.5,760.46,530.76
2016,7,23,15,30,205.0,340.0,0.8,35.0,490.0,563.14,398.16
2016,7,23,15,45,473.5,230.0,0.85,35.0,547.5,719.37,511.17
2016,7,23,16,0,742.0,120.0,0.9,35.0,605.0,835.26,587.99
2016,7,23,16,15,722.5,116.0,0.95,34.5,558.5,802.17,569.29
2016,7,23,16,30,703.0,112.0,1.0,34.0,512.0,763.63,548.46
2016,7,23,16,45,681.0,106.0,1.05,34.0,464.0,719.38,522.28
2016,7,23,17,0,659.0,100.0,1.1,34.0,416.0,674.36,494.98
2016,7,23,17,15,626.0,94.0,1.05,33.5,366.0,620.34,460.84
2016,7,23,17,30,593.0,88.0,1.0,33.0,316.0,566.9,426.03
2016,7,23,17,45,551.5,80.0,1.0,32.5,267.0,505.99,384.04
2016,7,23,18,0,510.0,72.0,1.0,32.0,218.0,447.01,341.63
2016,7,23,18,15,447.5,63.0,0.95,31.0,172.0,376.24,288.74
2016,7,23,18,30,385.0,54.0,0.9,30.0,126.0,309.92,236.81
2016,7,23,18,45,297.5,41.0,0.9,29.0,86.5,228.89,171.62
2016,7,23,19,0,210.0,28.0,0.9,28.0,47.0,159.66,107.12
2016,7,23,19,15,105.0,14.0,0.95,27.5,23.5,58.07,0.0
2016,7,23,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,5,45,138.5,17.5,0.85,23.5,33.0,13.67,0.76
2016,7,24,6,0,277.0,35.0,1.0,24.0,66.0,27.92,17.26
2016,7,24,6,15,361.0,46.0,0.95,24.0,109.0,35.45,24.47
2016,7,24,6,30,445.0,57.0,0.9,24.0,152.0,42.56,30.96
2016,7,24,6,45,503.0,65.5,0.9,24.5,200.0,47.07,34.95
2016,7,24,7,0,561.0,74.0,0.9,25.0,248.0,51.32,38.55
2016,7,24,7,15,602.5,80.5,0.8,26.0,299.0,53.66,40.3
2016,7,24,7,30,644.0,87.0,0.7,27.0,350.0,55.83,41.83
2016,7,24,7,45,675.0,92.0,0.6,28.5,400.5,84.83,46.54
2016,7,24,8,0,706.0,97.0,0.5,30.0,451.0,128.39,68.51
2016,7,24,8,15,729.0,101.0,0.4,30.5,500.0,178.89,103.19
2016,7,24,8,30,752.0,105.0,0.3,31.0,549.0,226.35,139.07
2016,7,24,8,45,770.5,108.0,0.25,32.0,595.0,274.31,176.7
2016,7,24,9,0,789.0,111.0,0.2,33.0,641.0,324.06,215.58
2016,7,24,9,15,802.5,114.0,0.25,33.0,683.0,373.63,255.13
2016,7,24,9,30,816.0,117.0,0.3,33.0,725.0,424.06,294.52
2016,7,24,9,45,828.0,118.5,0.35,33.5,762.5,477.98,334.57
2016,7,24,10,0,840.0,120.0,0.4,34.0,800.0,526.84,370.03
2016,7,24,10,15,848.0,121.5,0.45,34.0,831.5,573.48,403.82
2016,7,24,10,30,856.0,123.0,0.5,34.0,863.0,619.54,436.37
2016,7,24,10,45,862.5,124.0,0.55,34.5,888.0,663.46,465.8
2016,7,24,11,0,869.0,125.0,0.6,35.0,913.0,706.28,493.77
2016,7,24,11,15,873.0,125.5,0.6,35.0,931.0,745.59,518.75
2016,7,24,11,30,877.0,126.0,0.6,35.0,949.0,783.28,541.37
2016,7,24,11,45,879.5,126.5,0.65,35.5,959.5,818.0,561.6
2016,7,24,12,0,882.0,127.0,0.7,36.0,970.0,850.7,580.48
2016,7,24,12,15,578.0,299.5,0.7,36.0,852.5,783.83,535.9
2016,7,24,12,30,274.0,472.0,0.7,36.0,735.0,696.2,474.13
2016,7,24,12,45,332.0,444.0,0.75,36.5,761.0,735.7,501.09
2016,7,24,13,0,390.0,416.0,0.8,37.0,787.0,775.66,526.77
2016,7,24,13,15,442.0,399.0,0.8,37.0,814.5,826.82,558.97
2016,7,24,13,30,494.0,382.0,0.8,37.0,842.0,872.86,587.69
2016,7,24,13,45,509.0,364.5,0.85,37.0,829.5,881.34,594.12
2016,7,24,14,0,524.0,347.0,0.9,37.0,817.0,887.57,599.76
2016,7,24,14,15,532.5,328.5,0.9,37.0,794.0,884.01,598.8
2016,7,24,14,30,541.0,310.0,0.9,37.0,771.0,877.91,596.52
2016,7,24,14,45,485.5,311.0,0.9,37.0,712.5,827.07,565.6
2016,7,24,15,0,430.0,312.0,0.9,37.0,654.0,774.8,533.8
2016,7,24,15,15,405.0,306.0,0.9,36.5,615.0,743.65,516.54
2016,7,24,15,30,380.0,300.0,0.9,36.0,576.0,698.66,490.23
2016,7,24,15,45,361.5,284.0,0.9,36.0,534.0,660.66,467.19
2016,7,24,16,0,343.0,268.0,0.9,36.0,492.0,621.84,443.21
2016,7,24,16,15,357.5,242.0,0.9,35.5,460.0,600.21,432.1
2016,7,24,16,30,372.0,216.0,0.9,35.0,428.0,576.23,419.05
2016,7,24,16,45,369.5,194.0,0.9,35.0,388.0,540.38,396.4
2016,7,24,17,0,367.0,172.0,0.9,35.0,348.0,503.25,372.5
2016,7,24,17,15,490.5,129.0,0.8,34.5,334.5,550.82,409.21
2016,7,24,17,30,614.0,86.0,0.7,34.0,321.0,579.26,431.12
2016,7,24,17,45,566.5,79.5,0.65,33.5,270.5,515.21,386.45
2016,7,24,18,0,519.0,73.0,0.6,33.0,220.0,453.48,342.4
2016,7,24,18,15,454.5,63.5,0.6,32.0,173.0,380.53,288.99
2016,7,24,18,30,390.0,54.0,0.6,31.0,126.0,312.22,236.39
2016,7,24,18,45,295.5,41.5,0.6,30.5,86.0,228.48,169.4
2016,7,24,19,0,201.0,29.0,0.6,30.0,46.0,156.67,102.31
2016,7,24,19,15,100.5,14.5,0.65,29.5,23.0,56.48,0.0
2016,7,24,19,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,25,5,45,91.5,20.0,0.75,24.5,30.0,15.7,0.68
2016,7,25,6,0,183.0,40.0,0.8,25.0,60.0,31.17,19.74
2016,7,25,6,15,260.5,55.5,0.9,25.5,100.5,42.4,30.1
2016,7,25,6,30,338.0,71.0,1.0,26.0,141.0,53.14,39.6
2016,7,25,6,45,402.0,81.5,1.1,26.5,188.5,59.54,45.19
2016,7,25,7,0,466.0,92.0,1.2,27.0,236.0,65.64,50.31
2016,7,25,7,15,510.0,101.0,1.25,28.0,285.5,70.28,53.91
2016,7,25,7,30,554.0,110.0,1.3,29.0,335.0,73.53,56.22
2016,7,25,7,45,592.5,115.0,1.4,30.0,385.5,97.61,58.86
2016,7,25,8,0,631.0,120.0,1.5,31.0,436.0,137.48,78.56
2016,7,25,8,15,656.5,125.5,1.55,31.5,484.0,180.32,107.47
2016,7,25,8,30,682.0,131.0,1.6,32.0,532.0,226.07,142.22
2016,7,25,8,45,704.5,134.0,1.65,32.5,578.5,271.89,178.86
2016,7,25,9,0,727.0,137.0,1.7,33.0,625.0,319.97,217.66
2016,7,25,9,15,742.0,140.5,1.75,33.0,666.5,372.81,260.22
2016,7,25,9,30,757.0,144.0,1.8,33.0,708.0,421.33,299.02
2016,7,25,9,45,770.5,145.5,1.9,33.5,745.0,468.4,335.49
2016,7,25,10,0,784.0,147.0,2.0,34.0,782.0,516.01,371.38
2016,7,25,10,15,793.0,149.5,2.0,34.0,813.0,562.32,405.84
2016,7,25,10,30,802.0,152.0,2.0,34.0,844.0,608.35,439.22
2016,7,25,10,45,809.0,153.0,2.05,34.5,868.5,651.32,469.05
2016,7,25,11,0,816.0,154.0,2.1,35.0,893.0,693.42,497.56
2016,7,25,11,15,542.0,306.0,2.1,35.0,801.0,665.47,474.17
2016,7,25,11,30,268.0,458.0,2.1,35.0,709.0,617.4,436.37
2016,7,25,11,45,295.5,456.5,2.15,35.5,736.0,653.87,460.84
2016,7,25,12,0,323.0,455.0,2.2,36.0,763.0,691.5,485.24
2016,7,25,12,15,579.0,304.5,2.2,36.0,858.5,788.62,555.34
2016,7,25,12,30,835.0,154.0,2.2,36.0,954.0,886.58,620.39
2016,7,25,12,45,825.5,159.0,2.25,36.5,947.0,911.39,634.25
2016,7,25,13,0,816.0,164.0,2.3,37.0,940.0,927.97,643.62
2016,7,25,13,15,812.5,163.5,2.3,37.0,927.5,941.89,652.38
2016,7,25,13,30,809.0,163.0,2.3,37.0,915.0,952.97,659.48
2016,7,25,13,45,806.5,159.5,2.3,37.0,895.5,959.04,663.64
2016,7,25,14,0,804.0,156.0,2.3,37.0,876.0,962.13,666.11
2016,7,25,14,15,796.5,154.0,2.3,36.5,849.5,958.89,666.22
2016,7,25,14,30,789.0,152.0,2.3,36.0,823.0,952.69,664.66
2016,7,25,14,45,566.5,250.5,2.3,36.0,722.5,845.45,596.41
2016,7,25,15,0,344.0,349.0,2.3,36.0,622.0,718.55,509.67
2016,7,25,15,15,294.0,341.0,2.3,36.0,566.5,662.42,473.36
2016,7,25,15,30,244.0,333.0,2.3,36.0,511.0,606.29,435.89
2016,7,25,15,45,475.0,234.5,2.3,36.0,553.0,725.03,523.79
2016,7,25,16,0,706.0,136.0,2.3,36.0,595.0,824.14,592.69
2016,7,25,16,15,411.0,192.0,2.25,35.5,454.0,604.67,444.0
2016,7,25,16,30,116.0,248.0,2.2,35.0,313.0,378.54,280.08
2016,7,25,16,45,355.5,181.5,2.15,35.0,355.5,513.34,385.06
2016,7,25,17,0,595.0,115.0,2.1,35.0,398.0,639.51,477.88
2016,7,25,17,15,550.0,111.5,1.9,34.0,349.0,581.2,438.04
2016,7,25,17,30,505.0,108.0,1.7,33.0,300.0,519.1,395.23
2016,7,25,17,45,456.0,98.5,1.5,32.5,252.0,455.54,349.14
2016,7,25,18,0,407.0,89.0,1.3,32.0,204.0,394.96,303.74
2016,7,25,18,15,345.5,75.5,1.25,31.0,159.0,325.03,250.61
2016,7,25,18,30,284.0,62.0,1.2,30.0,114.0,260.05,199.13
2016,7,25,18,45,202.5,46.0,1.15,29.5,77.0,186.76,139.1
2016,7,25,19,0,121.0,30.0,1.1,29.0,40.0,109.66,69.59
2016,7,25,19,15,60.5,15.0,1.2,28.5,20.0,39.89,0.0
2016,7,25,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.45,28.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,90.0,19.0,1.7,24.5,28.5,14.91,0.0
2016,7,26,6,0,180.0,38.0,1.8,25.0,57.0,29.58,18.33
2016,7,26,6,15,258.0,53.0,1.75,25.5,97.5,40.46,28.43
2016,7,26,6,30,336.0,68.0,1.7,26.0,138.0,50.86,37.66
2016,7,26,6,45,394.5,80.0,1.65,26.5,184.5,58.46,44.28
2016,7,26,7,0,453.0,92.0,1.6,27.0,231.0,65.68,50.35
2016,7,26,7,15,497.0,101.0,1.5,27.5,279.5,70.32,54.07
2016,7,26,7,30,541.0,110.0,1.4,28.0,328.0,73.65,56.58
2016,7,26,7,45,385.0,158.0,1.35,29.0,324.5,121.21,82.73
2016,7,26,8,0,229.0,206.0,1.3,30.0,321.0,171.85,120.6
2016,7,26,8,15,379.5,191.5,1.15,30.5,404.5,191.2,127.29
2016,7,26,8,30,530.0,177.0,1.0,31.0,488.0,232.53,152.73
2016,7,26,8,45,528.5,195.5,0.9,32.0,527.0,276.89,187.16
2016,7,26,9,0,527.0,214.0,0.8,33.0,566.0,321.29,221.25
2016,7,26,9,15,626.0,184.0,0.7,33.5,629.5,360.82,250.04
2016,7,26,9,30,725.0,154.0,0.6,34.0,693.0,410.76,286.49
2016,7,26,9,45,755.0,146.5,0.5,34.5,733.0,460.98,322.91
2016,7,26,10,0,785.0,139.0,0.4,35.0,773.0,508.55,356.31
2016,7,26,10,15,793.5,141.0,0.35,35.0,803.5,554.2,388.33
2016,7,26,10,30,802.0,143.0,0.3,35.0,834.0,599.5,419.07
2016,7,26,10,45,808.0,144.5,0.3,35.5,858.0,642.23,446.88
2016,7,26,11,0,814.0,146.0,0.3,36.0,882.0,684.01,473.25
2016,7,26,11,15,818.0,147.0,0.4,36.0,899.5,722.27,499.15
2016,7,26,11,30,822.0,148.0,0.5,36.0,917.0,758.63,522.77
2016,7,26,11,45,824.0,149.0,0.6,36.5,927.0,791.78,542.87
2016,7,26,12,0,826.0,150.0,0.7,37.0,937.0,823.06,561.74
2016,7,26,12,15,566.5,305.5,0.75,37.0,846.0,778.25,531.03
2016,7,26,12,30,307.0,461.0,0.8,37.0,755.0,714.46,485.65
2016,7,26,12,45,552.0,315.0,0.9,37.0,840.5,815.88,557.52
2016,7,26,13,0,797.0,169.0,1.0,37.0,926.0,914.49,621.3
2016,7,26,13,15,424.5,293.0,1.05,37.0,696.0,706.04,488.2
2016,7,26,13,30,52.0,417.0,1.1,37.0,466.0,458.59,318.94
2016,7,26,13,45,233.0,395.5,1.15,37.0,605.0,635.72,443.07
2016,7,26,14,0,414.0,374.0,1.2,37.0,744.0,806.38,554.49
2016,7,26,14,15,256.5,390.5,1.2,37.0,617.5,666.39,461.68
2016,7,26,14,30,99.0,407.0,1.2,37.0,491.0,509.53,356.68
2016,7,26,14,45,169.0,390.5,1.25,37.0,527.5,576.88,405.42
2016,7,26,15,0,239.0,374.0,1.3,37.0,564.0,630.11,442.93
2016,7,26,15,15,477.0,263.0,1.3,36.5,617.0,766.08,539.07
2016,7,26,15,30,715.0,152.0,1.3,36.0,670.0,871.59,610.15
2016,7,26,15,45,647.5,169.5,1.35,36.0,616.5,819.05,578.03
2016,7,26,16,0,580.0,187.0,1.4,36.0,563.0,765.71,546.05
2016,7,26,16,15,453.5,206.0,1.4,35.5,486.5,658.16,475.92
2016,7,26,16,30,327.0,225.0,1.4,35.0,410.0,547.47,401.34
2016,7,26,16,45,339.0,199.5,1.4,35.0,375.0,520.97,385.63
2016,7,26,17,0,351.0,174.0,1.4,35.0,340.0,492.27,367.41
2016,7,26,17,15,326.5,157.5,1.3,34.5,298.0,444.44,334.55
2016,7,26,17,30,302.0,141.0,1.2,34.0,256.0,397.42,301.52
2016,7,26,17,45,268.0,123.5,1.1,33.5,214.0,343.59,262.34
2016,7,26,18,0,234.0,106.0,1.0,33.0,172.0,291.84,223.51
2016,7,26,18,15,193.5,87.0,0.9,32.5,133.5,236.4,180.54
2016,7,26,18,30,153.0,68.0,0.8,32.0,95.0,184.01,138.67
2016,7,26,18,45,99.0,47.5,0.7,31.5,63.0,125.28,90.93
2016,7,26,19,0,45.0,27.0,0.6,31.0,31.0,59.78,34.36
2016,7,26,19,15,22.5,13.5,0.6,30.5,15.5,22.35,0.0
2016,7,26,19,30,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.6,29.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,5,45,12.5,17.5,1.25,24.5,19.0,16.04,0.0
2016,7,27,6,0,25.0,35.0,1.4,25.0,38.0,30.95,19.33
2016,7,27,6,15,51.0,55.5,1.4,25.5,65.0,46.15,33.16
2016,7,27,6,30,77.0,76.0,1.4,26.0,92.0,61.98,47.02
2016,7,27,6,45,102.0,96.5,1.4,26.5,124.0,77.4,60.26
2016,7,27,7,0,127.0,117.0,1.4,27.0,156.0,92.41,72.82
2016,7,27,7,15,138.5,140.0,1.5,27.5,190.0,108.52,85.99
2016,7,27,7,30,150.0,163.0,1.6,28.0,224.0,124.08,98.43
2016,7,27,7,45,95.5,178.0,1.7,29.0,219.0,146.95,109.12
2016,7,27,8,0,41.0,193.0,1.8,30.0,214.0,161.77,120.07
2016,7,27,8,15,38.5,211.0,1.7,30.5,232.0,180.09,133.24
2016,7,27,8,30,36.0,229.0,1.6,31.0,250.0,198.23,146.32
2016,7,27,8,45,23.0,220.0,1.5,32.0,234.0,200.77,147.7
2016,7,27,9,0,10.0,211.0,1.4,33.0,218.0,192.35,140.83
2016,7,27,9,15,160.0,269.5,1.25,33.0,388.0,280.39,202.44
2016,7,27,9,30,310.0,328.0,1.1,33.0,558.0,389.43,278.41
2016,7,27,9,45,528.0,244.0,0.95,33.5,660.0,434.97,309.33
2016,7,27,10,0,746.0,160.0,0.8,34.0,762.0,505.59,358.71
2016,7,27,10,15,755.0,162.5,0.75,34.0,792.5,550.25,390.46
2016,7,27,10,30,764.0,165.0,0.7,34.0,823.0,594.7,421.27
2016,7,27,10,45,768.5,169.0,0.65,34.5,847.0,637.18,448.87
2016,7,27,11,0,773.0,173.0,0.6,35.0,871.0,678.72,474.91
2016,7,27,11,15,777.5,174.0,0.65,35.0,888.0,716.53,500.15
2016,7,27,11,30,782.0,175.0,0.7,35.0,905.0,753.04,524.2
2016,7,27,11,45,545.0,316.0,0.8,35.0,827.5,725.39,502.65
2016,7,27,12,0,308.0,457.0,0.9,35.0,750.0,680.22,469.49
2016,7,27,12,15,365.0,434.0,0.95,35.0,782.5,723.65,499.58
2016,7,27,12,30,422.0,411.0,1.0,35.0,815.0,770.92,530.96
2016,7,27,12,45,595.5,300.0,1.1,35.0,866.5,839.62,579.81
2016,7,27,13,0,769.0,189.0,1.2,35.0,918.0,907.19,624.74
2016,7,27,13,15,766.0,188.0,1.2,35.0,905.5,920.67,632.43
2016,7,27,13,30,763.0,187.0,1.2,35.0,893.0,931.43,639.18
2016,7,27,13,45,668.5,233.0,1.2,35.0,842.0,904.19,623.0
2016,7,27,14,0,574.0,279.0,1.2,35.0,791.0,867.56,599.28
2016,7,27,14,15,535.0,301.0,1.2,35.0,767.0,856.68,592.46
2016,7,27,14,30,496.0,323.0,1.2,35.0,743.0,845.96,585.42
2016,7,27,14,45,251.5,256.5,1.2,35.0,469.5,525.37,376.06
2016,7,27,15,0,7.0,190.0,1.2,35.0,196.0,187.5,134.45
2016,7,27,15,15,7.0,192.5,1.15,34.5,198.0,190.35,138.08
2016,7,27,15,30,7.0,195.0,1.1,34.0,200.0,193.34,140.83
2016,7,27,15,45,301.0,188.0,1.1,34.0,383.0,509.5,376.34
2016,7,27,16,0,595.0,181.0,1.1,34.0,566.0,772.34,555.39
2016,7,27,16,15,359.0,213.5,1.05,33.5,441.0,567.38,414.28
2016,7,27,16,30,123.0,246.0,1.0,33.0,316.0,382.27,282.21
2016,7,27,16,45,78.5,212.5,0.95,33.0,255.5,292.36,218.15
2016,7,27,17,0,34.0,179.0,0.9,33.0,195.0,217.92,162.82
2016,7,27,17,15,29.0,158.0,0.85,32.5,170.5,191.51,143.91
2016,7,27,17,30,24.0,137.0,0.8,32.0,146.0,155.6,117.11
2016,7,27,17,45,17.0,116.5,0.75,32.0,122.5,129.61,97.13
2016,7,27,18,0,10.0,96.0,0.7,32.0,99.0,103.94,76.99
2016,7,27,18,15,5.0,75.5,0.65,31.5,77.0,79.74,57.83
2016,7,27,18,30,0.0,55.0,0.6,31.0,55.0,55.45,38.25
2016,7,27,18,45,0.0,36.5,0.55,30.5,36.5,36.04,22.37
2016,7,27,19,0,0.0,18.0,0.5,30.0,18.0,16.7,5.31
2016,7,27,19,15,0.0,9.0,0.5,29.5,9.0,8.58,0.0
2016,7,27,19,30,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.45,26.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.25,25.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.15,24.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,121.5,16.5,0.35,23.5,29.0,12.95,0.0
2016,7,28,6,0,243.0,33.0,0.4,24.0,58.0,25.68,15.1
2016,7,28,6,15,331.0,44.5,0.5,24.5,99.5,34.55,23.57
2016,7,28,6,30,419.0,56.0,0.6,25.0,141.0,42.15,30.42
2016,7,28,6,45,483.0,64.0,0.7,26.0,189.0,46.25,34.0
2016,7,28,7,0,547.0,72.0,0.8,27.0,237.0,50.13,37.2
2016,7,28,7,15,589.5,78.0,0.85,27.5,287.5,52.14,38.76
2016,7,28,7,30,632.0,84.0,0.9,28.0,338.0,54.01,40.13
2016,7,28,7,45,666.0,88.0,0.95,29.0,388.5,75.38,42.07
2016,7,28,8,0,700.0,92.0,1.0,30.0,439.0,117.94,61.83
2016,7,28,8,15,723.5,96.0,1.05,30.5,488.0,167.96,95.6
2016,7,28,8,30,747.0,100.0,1.1,31.0,537.0,215.27,131.59
2016,7,28,8,45,766.5,103.0,1.15,31.5,583.0,263.31,170.33
2016,7,28,9,0,786.0,106.0,1.2,32.0,629.0,313.23,211.02
2016,7,28,9,15,799.5,108.5,1.4,32.5,671.0,362.36,251.27
2016,7,28,9,30,813.0,111.0,1.6,33.0,713.0,412.35,291.43
2016,7,28,9,45,826.5,111.5,1.8,33.5,750.5,466.27,333.37
2016,7,28,10,0,840.0,112.0,2.0,34.0,788.0,515.08,370.75
2016,7,28,10,15,847.5,113.5,2.15,34.0,819.0,561.57,406.25
2016,7,28,10,30,855.0,115.0,2.3,34.0,850.0,607.44,440.53
2016,7,28,10,45,597.5,265.5,2.45,34.5,787.0,608.04,438.18
2016,7,28,11,0,340.0,416.0,2.6,35.0,724.0,596.16,425.59
2016,7,28,11,15,311.0,434.5,2.7,35.0,720.5,610.55,435.42
2016,7,28,11,30,282.0,453.0,2.8,35.0,717.0,622.6,443.3
2016,7,28,11,45,331.0,437.0,2.95,35.5,749.5,663.56,471.57
2016,7,28,12,0,380.0,421.0,3.1,36.0,782.0,706.52,500.8
2016,7,28,12,15,631.5,270.0,3.2,36.0,872.0,800.33,570.02
2016,7,28,12,30,883.0,119.0,3.3,36.0,962.0,894.25,632.89
2016,7,28,12,45,560.0,296.0,3.45,36.0,830.0,803.24,570.95
2016,7,28,13,0,237.0,473.0,3.6,36.0,698.0,682.29,482.79
2016,7,28,13,15,173.5,466.0,3.7,36.0,629.5,625.21,444.22
2016,7,28,13,30,110.0,459.0,3.8,36.0,561.0,556.37,396.63
2016,7,28,13,45,68.5,402.0,3.9,36.0,465.5,463.19,332.37
2016,7,28,14,0,27.0,345.0,4.0,36.0,370.0,367.86,264.99
2016,7,28,14,15,442.5,227.5,4.05,36.0,602.5,688.1,501.98
2016,7,28,14,30,858.0,110.0,4.1,36.0,835.0,964.81,687.12
2016,7,28,14,45,434.0,166.5,4.15,36.0,533.5,624.97,458.72
2016,7,28,15,0,10.0,223.0,4.2,36.0,232.0,223.09,161.51
2016,7,28,15,15,103.0,280.0,4.2,35.5,355.5,397.05,292.7
2016,7,28,15,30,196.0,337.0,4.2,35.0,479.0,550.84,404.77
2016,7,28,15,45,218.0,312.0,4.25,35.0,460.5,543.79,401.16
2016,7,28,16,0,240.0,287.0,4.3,35.0,442.0,534.8,396.87
2016,7,28,16,15,494.0,190.0,4.2,34.5,477.0,674.93,504.52
2016,7,28,16,30,748.0,93.0,4.1,34.0,512.0,772.21,575.83
2016,7,28,16,45,722.0,89.5,4.05,34.0,462.5,726.12,544.94
2016,7,28,17,0,696.0,86.0,4.0,34.0,413.0,682.85,516.42
2016,7,28,17,15,662.5,81.5,3.8,33.5,362.5,629.11,480.39
2016,7,28,17,30,629.0,77.0,3.6,33.0,312.0,575.96,443.9
2016,7,28,17,45,585.5,70.0,3.45,32.5,262.5,513.66,398.82
2016,7,28,18,0,542.0,63.0,3.3,32.0,213.0,453.47,353.19
2016,7,28,18,15,474.0,55.0,3.15,31.5,166.0,379.68,295.21
2016,7,28,18,30,406.0,47.0,3.0,31.0,119.0,310.97,239.04
2016,7,28,18,45,298.5,36.0,2.95,30.5,79.5,224.15,166.98
2016,7,28,19,0,191.0,25.0,2.9,30.0,40.0,141.84,83.36
2016,7,28,19,15,95.5,12.5,2.95,29.5,20.0,51.84,0.0
2016,7,28,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,5,45,112.5,16.0,1.1,23.5,27.5,12.56,0.0
2016,7,29,6,0,225.0,32.0,1.2,24.0,55.0,24.9,14.32
2016,7,29,6,15,313.5,44.0,1.25,24.0,95.5,33.57,22.74
2016,7,29,6,30,402.0,56.0,1.3,24.0,136.0,42.26,30.62
2016,7,29,6,45,463.5,64.0,1.4,24.5,183.0,46.33,34.28
2016,7,29,7,0,525.0,72.0,1.5,25.0,230.0,50.19,37.58
2016,7,29,7,15,568.0,78.5,1.6,25.5,279.5,52.58,39.48
2016,7,29,7,30,611.0,85.0,1.7,26.0,329.0,54.79,41.16
2016,7,29,7,45,646.0,89.0,1.85,26.5,379.0,73.95,42.58
2016,7,29,8,0,681.0,93.0,2.0,27.0,429.0,115.53,61.84
2016,7,29,8,15,704.5,97.0,2.05,27.0,477.0,164.66,95.57
2016,7,29,8,30,728.0,101.0,2.1,27.0,525.0,210.98,131.68
2016,7,29,8,45,544.0,186.0,2.2,27.5,518.0,270.12,186.29
2016,7,29,9,0,360.0,271.0,2.3,28.0,511.0,319.4,230.65
2016,7,29,9,15,369.0,289.5,2.25,28.5,549.0,359.11,261.15
2016,7,29,9,30,378.0,308.0,2.2,29.0,587.0,399.8,291.86
2016,7,29,9,45,607.0,207.0,2.2,29.5,682.5,436.65,319.15
2016,7,29,10,0,836.0,106.0,2.2,30.0,778.0,506.82,371.8
2016,7,29,10,15,844.5,108.0,2.1,30.0,809.5,554.08,407.55
2016,7,29,10,30,853.0,110.0,2.0,30.0,841.0,600.81,441.95
2016,7,29,10,45,860.5,110.0,1.95,30.5,867.0,644.49,472.57
2016,7,29,11,0,868.0,110.0,1.9,31.0,893.0,687.13,501.57
2016,7,29,11,15,873.0,111.0,1.8,31.5,911.5,727.65,527.23
2016,7,29,11,30,878.0,112.0,1.7,32.0,930.0,766.59,550.28
2016,7,29,11,45,490.5,291.5,1.65,32.5,749.5,659.12,472.31
2016,7,29,12,0,103.0,471.0,1.6,33.0,569.0,522.46,370.4
2016,7,29,12,15,206.0,465.0,1.55,33.0,661.0,614.3,435.23
2016,7,29,12,30,309.0,459.0,1.5,33.0,753.0,713.4,501.52
2016,7,29,12,45,206.5,464.0,1.45,33.5,660.5,635.39,446.46
2016,7,29,13,0,104.0,469.0,1.4,34.0,568.0,548.98,386.28
2016,7,29,13,15,169.5,464.0,1.35,34.0,622.5,619.31,435.19
2016,7,29,13,30,235.0,459.0,1.3,34.0,677.0,684.57,478.79
2016,7,29,13,45,554.0,285.5,1.3,34.0,783.5,842.85,589.1
2016,7,29,14,0,873.0,112.0,1.3,34.0,890.0,972.73,670.46
2016,7,29,14,15,867.0,111.0,1.3,34.0,863.5,971.36,668.85
2016,7,29,14,30,861.0,110.0,1.3,34.0,837.0,966.91,667.07
2016,7,29,14,45,521.5,244.5,1.3,34.0,679.5,789.09,555.6
2016,7,29,15,0,182.0,379.0,1.3,34.0,522.0,579.98,411.93
2016,7,29,15,15,499.5,242.0,1.3,34.0,607.5,763.38,544.54
2016,7,29,15,30,817.0,105.0,1.3,34.0,693.0,899.69,633.02
2016,7,29,15,45,796.0,105.5,1.3,34.0,648.5,877.16,618.92
2016,7,29,16,0,775.0,106.0,1.3,34.0,604.0,844.7,600.31
2016,7,29,16,15,755.0,102.5,1.2,33.5,557.0,806.73,578.09
2016,7,29,16,30,735.0,99.0,1.1,33.0,510.0,767.25,554.65
2016,7,29,16,45,701.0,97.5,1.05,33.0,459.0,721.08,525.94
2016,7,29,17,0,667.0,96.0,1.0,33.0,408.0,671.39,494.41
2016,7,29,17,15,632.0,90.0,0.9,32.5,357.0,615.63,458.51
2016,7,29,17,30,597.0,84.0,0.8,32.0,306.0,560.58,421.99
2016,7,29,17,45,542.0,78.0,0.7,31.5,256.0,492.8,374.01
2016,7,29,18,0,487.0,72.0,0.6,31.0,206.0,427.96,326.4
2016,7,29,18,15,419.0,62.0,0.5,30.5,159.5,353.99,270.09
2016,7,29,18,30,351.0,52.0,0.4,30.0,113.0,282.71,213.75
2016,7,29,18,45,252.5,38.5,0.35,29.5,75.0,201.2,147.58
2016,7,29,19,0,154.0,25.0,0.3,29.0,37.0,123.79,68.35
2016,7,29,19,15,77.0,12.5,0.3,28.5,18.5,43.97,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,30,5,45,98.0,16.5,0.65,23.5,26.5,12.99,0.0
2016,7,30,6,0,196.0,33.0,0.8,24.0,53.0,25.73,14.86
2016,7,30,6,15,281.5,46.5,0.8,24.5,93.0,35.56,24.34
2016,7,30,6,30,367.0,60.0,0.8,25.0,133.0,44.97,32.77
2016,7,30,6,45,431.0,69.5,0.85,25.5,179.5,51.21,38.29
2016,7,30,7,0,495.0,79.0,0.9,26.0,226.0,56.1,42.44
2016,7,30,7,15,539.0,86.5,0.9,26.5,275.5,58.99,44.74
2016,7,30,7,30,583.0,94.0,0.9,27.0,325.0,61.67,46.78
2016,7,30,7,45,616.5,99.5,0.95,28.0,374.5,79.38,47.91
2016,7,30,8,0,650.0,105.0,1.0,29.0,424.0,120.4,66.46
2016,7,30,8,15,675.0,109.5,1.0,29.5,472.5,163.4,94.53
2016,7,30,8,30,700.0,114.0,1.0,30.0,521.0,209.23,129.1
2016,7,30,8,45,459.5,207.0,1.0,30.5,483.5,264.71,181.42
2016,7,30,9,0,219.0,300.0,1.0,31.0,446.0,306.49,219.97
2016,7,30,9,15,162.5,321.5,1.05,31.5,433.5,318.89,230.38
2016,7,30,9,30,106.0,343.0,1.1,32.0,421.0,332.84,241.07
2016,7,30,9,45,184.5,359.5,1.15,32.5,504.0,383.12,276.03
2016,7,30,10,0,263.0,376.0,1.2,33.0,587.0,441.91,316.82
2016,7,30,10,15,284.5,374.0,1.2,33.0,611.0,469.53,336.36
2016,7,30,10,30,306.0,372.0,1.2,33.0,635.0,498.59,356.92
2016,7,30,10,45,564.5,255.5,1.3,33.5,757.0,577.0,414.21
2016,7,30,11,0,823.0,139.0,1.4,34.0,879.0,680.39,487.27
2016,7,30,11,15,827.0,140.0,1.45,34.0,896.5,718.71,513.07
2016,7,30,11,30,831.0,141.0,1.5,34.0,914.0,755.51,537.06
2016,7,30,11,45,832.5,142.5,1.55,34.0,924.0,789.12,558.5
2016,7,30,12,0,834.0,144.0,1.6,34.0,934.0,820.78,578.65
2016,7,30,12,15,834.5,144.0,1.65,34.0,937.0,848.19,596.09
2016,7,30,12,30,835.0,144.0,1.7,34.0,940.0,873.35,612.14
2016,7,30,12,45,833.5,144.0,1.75,34.5,935.0,894.33,624.35
2016,7,30,13,0,832.0,144.0,1.8,35.0,930.0,912.74,634.99
2016,7,30,13,15,829.5,143.5,1.8,35.0,918.0,927.05,643.95
2016,7,30,13,30,827.0,143.0,1.8,35.0,906.0,938.55,651.3
2016,7,30,13,45,822.0,142.0,1.85,35.0,886.5,944.28,655.78
2016,7,30,14,0,817.0,141.0,1.9,35.0,867.0,955.27,663.68
2016,7,30,14,15,810.0,139.0,1.9,34.5,840.5,952.39,663.92
2016,7,30,14,30,803.0,137.0,1.9,34.0,814.0,946.53,662.56
2016,7,30,14,45,794.0,135.0,1.95,34.0,781.5,935.78,657.48
2016,7,30,15,0,785.0,133.0,2.0,34.0,749.0,922.2,650.74
2016,7,30,15,15,772.5,130.5,2.0,34.0,711.0,902.0,639.39
2016,7,30,15,30,760.0,128.0,2.0,34.0,673.0,879.29,626.53
2016,7,30,15,45,743.0,125.0,2.0,34.0,630.5,849.49,609.1
2016,7,30,16,0,726.0,122.0,2.0,34.0,588.0,821.96,593.11
2016,7,30,16,15,579.5,159.0,1.95,33.5,512.5,720.31,528.35
2016,7,30,16,30,433.0,196.0,1.9,33.0,437.0,617.65,458.05
2016,7,30,16,45,480.5,163.5,1.9,33.0,407.0,608.94,455.53
2016,7,30,17,0,528.0,131.0,1.9,33.0,377.0,594.75,448.31
2016,7,30,17,15,501.5,118.5,1.7,32.5,329.5,543.04,412.49
2016,7,30,17,30,475.0,106.0,1.5,32.0,282.0,491.79,376.29
2016,7,30,17,45,465.0,91.0,1.35,31.5,240.5,449.45,345.9
2016,7,30,18,0,455.0,76.0,1.2,31.0,199.0,411.02,316.89
2016,7,30,18,15,387.5,65.0,1.1,30.0,154.0,334.48,258.19
2016,7,30,18,30,320.0,54.0,1.0,29.0,109.0,267.93,204.87
2016,7,30,18,45,226.0,39.5,0.9,28.5,71.5,189.17,139.6
2016,7,30,19,0,132.0,25.0,0.8,28.0,34.0,112.78,58.45
2016,7,30,19,15,66.0,12.5,0.8,27.5,17.0,39.27,0.0
2016,7,30,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,31,5,45,77.0,17.0,0.85,22.5,24.5,13.42,0.0
2016,7,31,6,0,154.0,34.0,1.0,23.0,49.0,26.56,15.43
2016,7,31,6,15,235.0,49.5,1.0,23.5,88.0,37.95,26.42
2016,7,31,6,30,316.0,65.0,1.0,24.0,127.0,48.85,36.19
2016,7,31,6,45,223.5,89.0,1.0,25.0,139.5,68.85,53.36
2016,7,31,7,0,131.0,113.0,1.0,26.0,152.0,89.58,70.72
2016,7,31,7,15,328.5,110.5,1.05,26.5,234.0,77.1,59.99
2016,7,31,7,30,526.0,108.0,1.1,27.0,316.0,72.81,56.13
2016,7,31,7,45,560.5,115.5,1.15,27.5,365.0,88.89,57.27
2016,7,31,8,0,595.0,123.0,1.2,28.0,414.0,128.51,75.42
2016,7,31,8,15,373.5,189.5,1.2,28.5,379.0,184.41,123.69
2016,7,31,8,30,152.0,256.0,1.2,29.0,344.0,229.84,166.57
2016,7,31,8,45,425.5,198.0,1.2,29.5,473.5,248.87,171.62
2016,7,31,9,0,699.0,140.0,1.2,30.0,603.0,305.86,208.99
2016,7,31,9,15,715.0,144.0,1.1,30.5,644.5,353.25,246.94
2016,7,31,9,30,731.0,148.0,1.0,31.0,686.0,401.9,284.88
2016,7,31,9,45,770.5,135.0,0.95,31.5,728.5,451.94,322.75
2016,7,31,10,0,810.0,122.0,0.9,32.0,771.0,500.31,358.51
2016,7,31,10,15,818.5,124.0,0.85,32.0,802.0,550.73,395.1
2016,7,31,10,30,827.0,126.0,0.8,32.0,833.0,596.5,427.44
2016,7,31,10,45,832.0,128.0,0.75,32.5,858.0,639.38,455.96
2016,7,31,11,0,837.0,130.0,0.7,33.0,883.0,681.11,482.73
2016,7,31,11,15,499.0,299.0,0.75,33.0,750.5,624.52,440.92
2016,7,31,11,30,161.0,468.0,0.8,33.0,618.0,545.63,382.71
2016,7,31,11,45,208.0,468.5,0.9,33.5,664.0,594.4,416.45
2016,7,31,12,0,255.0,469.0,1.0,34.0,710.0,646.22,450.68
2016,7,31,12,15,230.0,475.0,1.1,34.0,693.0,643.44,448.8
2016,7,31,12,30,205.0,481.0,1.2,34.0,676.0,639.13,446.32
2016,7,31,12,45,514.5,317.0,1.3,34.0,803.0,781.18,547.73
2016,7,31,13,0,824.0,153.0,1.4,34.0,930.0,919.7,638.48
2016,7,31,13,15,821.0,152.0,1.45,34.0,917.5,933.65,646.44
2016,7,31,13,30,818.0,151.0,1.5,34.0,905.0,944.72,654.11
2016,7,31,13,45,809.5,152.5,1.6,34.0,884.5,950.13,659.1
2016,7,31,14,0,801.0,154.0,1.7,34.0,864.0,952.55,662.41
2016,7,31,14,15,793.5,152.0,1.7,34.0,837.5,949.31,661.15
2016,7,31,14,30,786.0,150.0,1.7,34.0,811.0,943.1,658.24
2016,7,31,14,45,441.0,258.5,1.75,34.0,626.5,724.84,516.97
2016,7,31,15,0,96.0,367.0,1.8,34.0,442.0,469.93,338.02
2016,7,31,15,15,413.5,255.0,1.8,33.5,554.5,694.31,503.39
2016,7,31,15,30,731.0,143.0,1.8,33.0,667.0,872.58,624.96
2016,7,31,15,45,483.5,213.5,1.85,33.0,551.0,706.58,514.02
2016,7,31,16,0,236.0,284.0,1.9,33.0,435.0,527.28,387.89
2016,7,31,16,15,276.0,253.0,1.85,32.5,416.5,539.07,400.18
2016,7,31,16,30,316.0,222.0,1.8,32.0,398.0,533.13,399.09
2016,7,31,16,45,441.0,173.0,1.8,32.0,392.5,586.72,441.1
2016,7,31,17,0,566.0,124.0,1.8,32.0,387.0,622.21,469.63
2016,7,31,17,15,527.5,116.0,1.6,31.5,337.5,559.1,425.33
2016,7,31,17,30,489.0,108.0,1.4,31.0,288.0,503.82,386.02
2016,7,31,17,45,435.0,98.0,1.2,30.5,239.0,437.18,337.01
