Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,18,0,381.0,88.0,1.0,30.0,190.0,374.03,289.03
2016,7,31,18,15,313.0,74.0,0.95,29.0,146.0,301.3,233.03
2016,7,31,18,30,245.0,60.0,0.9,28.0,102.0,234.27,179.29
2016,7,31,18,45,162.0,42.0,0.85,27.5,66.0,150.01,110.16
2016,7,31,19,0,79.0,24.0,0.8,27.0,30.0,77.24,35.24
2016,7,31,19,15,39.5,12.0,0.8,26.5,15.0,27.74,0.0
2016,7,31,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,30.5,16.0,0.95,22.5,19.0,14.09,0.0
2016,8,1,6,0,61.0,32.0,1.1,23.0,38.0,27.4,15.89
2016,8,1,6,15,104.0,51.5,1.1,23.0,69.0,41.28,29.24
2016,8,1,6,30,147.0,71.0,1.1,23.0,100.0,55.81,42.27
2016,8,1,6,45,184.5,89.0,1.15,23.5,136.5,68.77,53.61
2016,8,1,7,0,222.0,107.0,1.2,24.0,173.0,81.23,64.24
2016,8,1,7,15,112.0,117.0,1.2,24.5,150.5,93.24,74.2
2016,8,1,7,30,2.0,127.0,1.2,25.0,128.0,111.57,89.21
2016,8,1,7,45,8.5,148.5,1.25,25.5,152.5,129.88,99.02
2016,8,1,8,0,15.0,170.0,1.3,26.0,177.0,149.75,113.63
2016,8,1,8,15,20.0,192.0,1.3,26.5,202.5,170.67,128.88
2016,8,1,8,30,25.0,214.0,1.3,27.0,228.0,192.29,144.54
2016,8,1,8,45,85.5,258.0,1.3,28.0,313.5,235.44,174.11
2016,8,1,9,0,146.0,302.0,1.3,29.0,399.0,285.81,209.09
2016,8,1,9,15,89.5,296.5,1.2,29.5,357.5,281.96,207.09
2016,8,1,9,30,33.0,291.0,1.1,30.0,316.0,263.58,193.88
2016,8,1,9,45,26.5,287.0,1.05,30.5,308.0,261.99,192.17
2016,8,1,10,0,20.0,283.0,1.0,31.0,300.0,265.41,193.97
2016,8,1,10,15,32.0,324.0,0.9,31.0,351.5,303.09,220.66
2016,8,1,10,30,44.0,365.0,0.8,31.0,403.0,348.67,252.33
2016,8,1,10,45,180.5,392.5,0.75,31.5,553.5,458.92,329.42
2016,8,1,11,0,317.0,420.0,0.7,32.0,704.0,582.12,411.87
2016,8,1,11,15,405.5,400.0,0.65,32.0,771.5,646.5,454.02
2016,8,1,11,30,494.0,380.0,0.6,32.0,839.0,714.91,498.46
2016,8,1,11,45,486.5,389.5,0.6,32.5,845.5,741.27,513.37
2016,8,1,12,0,479.0,399.0,0.6,33.0,852.0,766.25,527.61
2016,8,1,12,15,476.0,401.5,0.65,33.0,852.5,787.3,541.27
2016,8,1,12,30,473.0,404.0,0.7,33.0,853.0,806.92,554.03
2016,8,1,12,45,478.5,399.5,0.75,33.0,851.5,826.1,566.81
2016,8,1,13,0,484.0,395.0,0.8,33.0,850.0,843.77,578.68
2016,8,1,13,15,486.0,386.0,0.85,33.0,838.0,852.14,584.95
2016,8,1,13,30,488.0,377.0,0.9,33.0,826.0,858.46,590.14
2016,8,1,13,45,598.0,294.5,0.95,33.0,832.5,893.88,616.82
2016,8,1,14,0,708.0,212.0,1.0,33.0,839.0,926.88,640.23
2016,8,1,14,15,699.0,209.0,1.0,32.5,812.5,921.72,638.72
2016,8,1,14,30,690.0,206.0,1.0,32.0,786.0,913.8,636.08
2016,8,1,14,45,609.0,239.0,1.0,32.0,736.0,871.05,609.95
2016,8,1,15,0,528.0,272.0,1.0,32.0,686.0,823.62,579.63
2016,8,1,15,15,458.5,282.0,0.95,31.5,628.5,766.13,543.65
2016,8,1,15,30,389.0,292.0,0.9,31.0,571.0,695.64,498.82
2016,8,1,15,45,505.5,230.0,0.85,31.0,567.5,744.91,535.63
2016,8,1,16,0,622.0,168.0,0.8,31.0,564.0,779.07,560.49
2016,8,1,16,15,457.0,197.0,0.8,31.0,475.5,648.05,472.79
2016,8,1,16,30,292.0,226.0,0.8,31.0,387.0,517.06,382.39
2016,8,1,16,45,353.0,191.0,0.85,31.0,367.0,520.47,389.29
2016,8,1,17,0,414.0,156.0,0.9,31.0,347.0,532.65,400.64
2016,8,1,17,15,379.0,143.5,0.9,30.5,302.0,478.8,363.57
2016,8,1,17,30,344.0,131.0,0.9,30.0,257.0,413.49,317.73
2016,8,1,17,45,353.0,110.5,0.9,29.5,221.5,396.05,306.03
2016,8,1,18,0,362.0,90.0,0.9,29.0,186.0,363.86,282.16
2016,8,1,18,15,295.0,75.0,0.85,28.5,142.0,291.45,225.5
2016,8,1,18,30,228.0,60.0,0.8,28.0,98.0,224.67,171.51
2016,8,1,18,45,149.5,41.5,0.75,27.5,62.5,143.18,104.47
2016,8,1,19,0,71.0,23.0,0.7,27.0,27.0,71.5,28.18
2016,8,1,19,15,35.5,11.5,0.75,26.5,13.5,25.54,0.0
2016,8,1,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,5,45,67.5,16.5,0.45,22.5,22.5,15.73,0.0
2016,8,2,6,0,135.0,33.0,0.5,23.0,45.0,27.05,15.41
2016,8,2,6,15,219.0,49.0,0.45,23.5,84.0,37.66,26.13
2016,8,2,6,30,303.0,65.0,0.4,24.0,123.0,48.97,36.28
2016,8,2,6,45,263.0,85.5,0.35,25.0,147.0,66.47,51.3
2016,8,2,7,0,223.0,106.0,0.3,26.0,171.0,80.56,63.04
2016,8,2,7,15,218.0,129.5,0.4,26.5,204.0,96.12,75.85
2016,8,2,7,30,213.0,153.0,0.5,27.0,237.0,110.94,87.77
2016,8,2,7,45,252.5,172.0,0.6,27.5,285.0,128.43,93.76
2016,8,2,8,0,292.0,191.0,0.7,28.0,333.0,161.64,112.04
2016,8,2,8,15,297.0,213.5,0.75,28.5,371.5,197.38,136.37
2016,8,2,8,30,302.0,236.0,0.8,29.0,410.0,234.04,163.28
2016,8,2,8,45,285.0,262.5,0.9,29.5,438.0,269.32,190.77
2016,8,2,9,0,268.0,289.0,1.0,30.0,466.0,303.18,217.09
2016,8,2,9,15,270.5,310.5,1.05,30.0,499.0,338.48,243.94
2016,8,2,9,30,273.0,332.0,1.1,30.0,532.0,374.22,270.77
2016,8,2,9,45,168.5,345.0,1.15,30.5,470.5,363.71,264.37
2016,8,2,10,0,64.0,358.0,1.2,31.0,409.0,341.6,248.55
2016,8,2,10,15,80.0,383.0,1.15,31.0,449.5,377.12,273.63
2016,8,2,10,30,96.0,408.0,1.1,31.0,490.0,414.5,299.44
2016,8,2,10,45,124.5,427.5,1.1,31.5,537.0,452.41,325.1
2016,8,2,11,0,153.0,447.0,1.1,32.0,584.0,498.26,355.8
2016,8,2,11,15,183.5,455.0,1.0,32.0,623.0,538.29,382.39
2016,8,2,11,30,214.0,463.0,0.9,32.0,662.0,580.51,410.01
2016,8,2,11,45,133.5,445.5,0.8,32.0,570.5,514.97,364.01
2016,8,2,12,0,53.0,428.0,0.7,32.0,479.0,441.64,312.7
2016,8,2,12,15,122.0,454.5,0.7,31.5,570.5,532.5,376.67
2016,8,2,12,30,191.0,481.0,0.7,31.0,662.0,626.44,439.89
2016,8,2,12,45,428.0,369.5,0.75,31.0,773.0,752.14,527.15
2016,8,2,13,0,665.0,258.0,0.8,31.0,884.0,878.27,611.69
2016,8,2,13,15,661.0,256.5,0.95,30.5,871.5,890.03,621.39
2016,8,2,13,30,657.0,255.0,1.1,30.0,859.0,899.24,630.98
2016,8,2,13,45,360.0,330.5,1.25,29.5,660.5,699.64,500.1
2016,8,2,14,0,63.0,406.0,1.4,29.0,462.0,465.73,337.11
2016,8,2,14,15,239.5,374.0,1.45,28.5,576.5,631.05,459.26
2016,8,2,14,30,416.0,342.0,1.5,28.0,691.0,784.72,566.62
2016,8,2,14,45,212.0,273.5,1.6,28.0,451.0,504.19,373.44
2016,8,2,15,0,8.0,205.0,1.7,28.0,211.0,203.32,150.89
2016,8,2,15,15,7.0,199.5,1.7,27.5,205.0,197.4,147.86
2016,8,2,15,30,6.0,194.0,1.7,27.0,199.0,191.51,144.0
2016,8,2,15,45,3.0,155.0,1.75,27.0,157.5,150.13,112.55
2016,8,2,16,0,0.0,116.0,1.8,27.0,116.0,109.08,80.9
2016,8,2,16,15,0.0,91.0,1.8,26.5,91.0,84.81,62.24
2016,8,2,16,30,0.0,66.0,1.8,26.0,66.0,61.43,43.95
2016,8,2,16,45,0.0,37.0,1.8,26.0,37.0,34.38,22.31
2016,8,2,17,0,0.0,8.0,1.8,26.0,8.0,7.42,0.41
2016,8,2,17,15,0.0,7.0,1.75,25.5,7.0,6.49,0.0
2016,8,2,17,30,0.0,6.0,1.7,25.0,6.0,5.56,0.0
2016,8,2,17,45,0.0,5.0,1.65,25.0,5.0,4.63,0.0
2016,8,2,18,0,0.0,4.0,1.6,25.0,4.0,3.7,0.0
2016,8,2,18,15,0.0,3.0,1.45,24.5,3.0,2.78,0.0
2016,8,2,18,30,0.0,2.0,1.3,24.0,2.0,1.85,0.0
2016,8,2,18,45,0.0,1.0,1.2,24.0,1.0,0.92,0.0
2016,8,2,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,4.0,2.05,21.0,4.0,3.81,0.0
2016,8,3,6,0,0.0,8.0,2.1,21.0,8.0,7.4,0.07
2016,8,3,6,15,0.0,15.5,2.15,21.0,15.5,14.36,6.57
2016,8,3,6,30,0.0,23.0,2.2,21.0,23.0,21.32,12.85
2016,8,3,6,45,0.0,32.5,2.25,21.5,32.5,30.16,20.66
2016,8,3,7,0,0.0,42.0,2.3,22.0,42.0,39.0,28.37
2016,8,3,7,15,0.0,63.5,2.35,22.0,63.5,59.06,45.72
2016,8,3,7,30,0.0,85.0,2.4,22.0,85.0,78.13,61.97
2016,8,3,7,45,0.0,88.5,2.5,22.5,88.5,81.68,61.6
2016,8,3,8,0,0.0,92.0,2.6,23.0,92.0,85.17,64.08
2016,8,3,8,15,0.0,105.5,2.65,23.5,105.5,97.26,73.43
2016,8,3,8,30,0.0,119.0,2.7,24.0,119.0,109.38,82.69
2016,8,3,8,45,0.0,118.5,2.8,24.5,118.5,109.33,82.2
2016,8,3,9,0,0.0,118.0,2.9,25.0,118.0,109.15,81.65
2016,8,3,9,15,0.0,110.5,2.95,25.0,110.5,102.6,76.27
2016,8,3,9,30,0.0,103.0,3.0,25.0,103.0,95.9,70.8
2016,8,3,9,45,2.0,136.0,3.05,25.5,138.0,126.7,94.61
2016,8,3,10,0,4.0,169.0,3.1,26.0,173.0,157.63,118.15
2016,8,3,10,15,7.0,193.5,3.1,26.0,200.0,181.72,136.44
2016,8,3,10,30,10.0,218.0,3.1,26.0,227.0,206.2,154.93
2016,8,3,10,45,8.5,199.0,3.15,26.5,207.0,189.11,141.43
2016,8,3,11,0,7.0,180.0,3.2,27.0,187.0,171.55,127.7
2016,8,3,11,15,10.0,221.0,3.2,27.0,230.5,211.77,158.18
2016,8,3,11,30,13.0,262.0,3.2,27.0,274.0,252.44,188.59
2016,8,3,11,45,12.5,253.0,3.25,27.0,265.0,244.93,182.83
2016,8,3,12,0,12.0,244.0,3.3,27.0,256.0,237.23,177.07
2016,8,3,12,15,17.5,296.5,3.3,27.0,313.5,291.78,217.82
2016,8,3,12,30,23.0,349.0,3.3,27.0,371.0,347.24,258.59
2016,8,3,12,45,41.5,391.0,3.35,27.0,430.5,410.93,305.37
2016,8,3,13,0,60.0,433.0,3.4,27.0,490.0,472.89,350.3
2016,8,3,13,15,50.5,413.0,3.4,26.5,460.0,448.89,333.48
2016,8,3,13,30,41.0,393.0,3.4,26.0,430.0,423.86,316.12
2016,8,3,13,45,27.5,331.0,3.4,26.0,355.5,351.58,263.43
2016,8,3,14,0,14.0,269.0,3.4,26.0,281.0,269.68,202.68
2016,8,3,14,15,18.0,286.5,3.35,26.0,302.0,291.66,219.71
2016,8,3,14,30,22.0,304.0,3.3,26.0,323.0,314.08,236.78
2016,8,3,14,45,24.5,301.0,3.25,26.0,321.5,314.74,237.66
2016,8,3,15,0,27.0,298.0,3.2,26.0,320.0,328.36,248.3
2016,8,3,15,15,13.5,185.0,3.05,26.0,196.0,189.17,143.08
2016,8,3,15,30,0.0,72.0,2.9,26.0,72.0,67.13,47.84
2016,8,3,15,45,8.0,145.5,2.8,26.0,151.0,145.32,109.96
2016,8,3,16,0,16.0,219.0,2.7,26.0,230.0,228.38,174.69
2016,8,3,16,15,8.0,174.5,2.5,25.5,180.0,175.81,134.3
2016,8,3,16,30,0.0,130.0,2.3,25.0,130.0,123.85,93.87
2016,8,3,16,45,0.0,73.0,2.15,25.0,73.0,67.95,49.55
2016,8,3,17,0,0.0,16.0,2.0,25.0,16.0,14.85,6.53
2016,8,3,17,15,0.0,14.0,1.85,24.5,14.0,12.98,5.07
2016,8,3,17,30,0.0,12.0,1.7,24.0,12.0,11.12,3.58
2016,8,3,17,45,0.0,9.5,1.55,24.0,9.5,8.8,1.66
2016,8,3,18,0,0.0,7.0,1.4,24.0,7.0,6.48,0.0
2016,8,3,18,15,0.0,5.5,1.3,23.5,5.5,5.09,0.0
2016,8,3,18,30,0.0,4.0,1.2,23.0,4.0,3.7,0.0
2016,8,3,18,45,0.0,2.5,1.2,23.0,2.5,2.31,0.0
2016,8,3,19,0,0.0,1.0,1.2,23.0,1.0,0.92,0.0
2016,8,3,19,15,0.0,0.5,1.2,23.0,0.5,0.48,0.0
2016,8,3,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,5,45,75.0,15.5,2.15,19.5,22.0,14.77,0.0
2016,8,4,6,0,150.0,31.0,2.3,20.0,44.0,24.31,12.93
2016,8,4,6,15,246.0,44.5,2.4,20.0,83.0,34.2,23.47
2016,8,4,6,30,342.0,58.0,2.5,20.0,122.0,43.69,32.27
2016,8,4,6,45,414.5,67.0,2.6,20.5,169.0,49.29,37.4
2016,8,4,7,0,487.0,76.0,2.7,21.0,216.0,54.27,41.76
2016,8,4,7,15,243.5,72.5,2.7,21.5,142.5,49.89,37.86
2016,8,4,7,30,0.0,69.0,2.7,22.0,69.0,64.2,50.02
2016,8,4,7,45,0.0,80.0,2.7,22.5,80.0,74.4,55.68
2016,8,4,8,0,0.0,91.0,2.7,23.0,91.0,84.29,63.38
2016,8,4,8,15,0.0,104.0,2.65,23.5,104.0,95.94,72.39
2016,8,4,8,30,0.0,117.0,2.6,24.0,117.0,107.63,81.3
2016,8,4,8,45,21.0,191.5,2.6,25.0,205.5,176.2,133.8
2016,8,4,9,0,42.0,266.0,2.6,26.0,294.0,236.48,178.56
2016,8,4,9,15,24.5,234.5,2.55,26.0,251.5,211.46,159.53
2016,8,4,9,30,7.0,203.0,2.5,26.0,209.0,187.15,141.0
2016,8,4,9,45,14.5,246.0,2.45,26.5,257.5,228.77,172.09
2016,8,4,10,0,22.0,289.0,2.4,27.0,306.0,271.3,203.22
2016,8,4,10,15,25.0,309.5,2.35,27.5,330.0,287.0,214.06
2016,8,4,10,30,28.0,330.0,2.3,28.0,354.0,309.67,230.02
2016,8,4,10,45,43.0,367.5,2.25,28.5,405.5,354.93,262.32
2016,8,4,11,0,58.0,405.0,2.2,29.0,457.0,402.16,295.43
2016,8,4,11,15,51.0,404.0,2.15,29.0,450.5,402.21,294.9
2016,8,4,11,30,44.0,403.0,2.1,29.0,444.0,401.47,294.02
2016,8,4,11,45,161.5,431.0,2.1,29.0,583.0,523.59,382.68
2016,8,4,12,0,279.0,459.0,2.1,29.0,722.0,655.58,474.72
2016,8,4,12,15,168.5,447.5,2.1,29.0,606.5,565.04,409.95
2016,8,4,12,30,58.0,436.0,2.1,29.0,491.0,463.84,337.39
2016,8,4,12,45,111.5,455.0,2.1,29.5,560.0,540.39,391.99
2016,8,4,13,0,165.0,474.0,2.1,30.0,629.0,615.6,443.55
2016,8,4,13,15,126.0,458.0,2.1,30.0,575.5,571.83,412.61
2016,8,4,13,30,87.0,442.0,2.1,30.0,522.0,516.87,374.42
2016,8,4,13,45,50.5,352.0,2.1,30.0,398.5,394.89,289.01
2016,8,4,14,0,14.0,262.0,2.1,30.0,275.0,262.85,193.43
2016,8,4,14,15,34.5,316.0,2.05,30.0,345.5,347.88,256.59
2016,8,4,14,30,55.0,370.0,2.0,30.0,416.0,427.16,313.62
2016,8,4,14,45,40.5,333.0,2.0,30.0,366.5,376.53,277.31
2016,8,4,15,0,26.0,296.0,2.0,30.0,317.0,325.3,240.62
2016,8,4,15,15,42.5,301.5,1.95,29.5,333.0,349.44,259.95
2016,8,4,15,30,59.0,307.0,1.9,29.0,349.0,373.76,279.13
2016,8,4,15,45,29.5,213.5,1.9,29.0,234.5,244.58,183.78
2016,8,4,16,0,0.0,120.0,1.9,29.0,120.0,113.03,83.19
2016,8,4,16,15,5.0,150.5,1.85,28.5,153.0,148.46,111.56
2016,8,4,16,30,10.0,181.0,1.8,28.0,186.0,185.8,141.13
2016,8,4,16,45,9.5,167.0,1.8,28.0,171.5,172.03,130.86
2016,8,4,17,0,9.0,153.0,1.8,28.0,157.0,158.34,120.67
2016,8,4,17,15,4.5,134.5,1.65,27.5,136.5,136.64,104.08
2016,8,4,17,30,0.0,116.0,1.5,27.0,116.0,115.16,87.4
2016,8,4,17,45,229.5,92.5,1.4,27.0,152.0,274.58,218.32
2016,8,4,18,0,459.0,69.0,1.3,27.0,188.0,401.41,315.96
2016,8,4,18,15,384.5,59.0,1.2,26.0,142.5,321.81,252.19
2016,8,4,18,30,310.0,49.0,1.1,25.0,97.0,253.65,196.06
2016,8,4,18,45,207.0,34.5,1.0,24.5,61.5,171.92,125.72
2016,8,4,19,0,104.0,20.0,0.9,24.0,26.0,87.76,10.87
2016,8,4,19,15,52.0,10.0,0.9,23.5,13.0,30.58,0.0
2016,8,4,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,5,5,45,100.5,13.5,2.25,21.0,22.0,12.87,0.0
2016,8,5,6,0,201.0,27.0,2.3,21.0,44.0,21.12,10.16
2016,8,5,6,15,302.0,38.0,2.25,21.0,84.0,29.52,19.37
2016,8,5,6,30,403.0,49.0,2.2,21.0,124.0,36.9,26.27
2016,8,5,6,45,201.5,29.0,2.2,21.5,66.5,18.83,10.78
2016,8,5,7,0,0.0,9.0,2.2,22.0,9.0,8.33,1.64
2016,8,5,7,15,0.0,39.0,2.2,22.0,39.0,36.21,25.95
2016,8,5,7,30,0.0,69.0,2.2,22.0,69.0,64.2,50.04
2016,8,5,7,45,0.0,76.0,2.25,22.5,76.0,70.74,52.69
2016,8,5,8,0,0.0,83.0,2.3,23.0,83.0,77.29,57.71
2016,8,5,8,15,0.0,96.5,2.35,23.0,96.5,89.41,67.28
2016,8,5,8,30,0.0,110.0,2.4,23.0,110.0,101.53,76.75
2016,8,5,8,45,3.0,148.5,2.5,23.5,150.5,135.96,103.58
2016,8,5,9,0,6.0,187.0,2.6,24.0,191.0,170.53,130.05
2016,8,5,9,15,5.5,185.5,2.65,24.0,189.5,170.34,129.55
2016,8,5,9,30,5.0,184.0,2.7,24.0,188.0,169.87,128.92
2016,8,5,9,45,16.5,245.5,2.8,24.5,258.5,229.15,173.96
2016,8,5,10,0,28.0,307.0,2.9,25.0,329.0,282.47,213.59
2016,8,5,10,15,56.5,354.0,2.9,25.0,401.5,340.41,256.62
2016,8,5,10,30,85.0,401.0,2.9,25.0,474.0,401.72,301.64
2016,8,5,10,45,160.5,419.5,2.9,25.5,561.0,467.56,349.6
2016,8,5,11,0,236.0,438.0,2.9,26.0,648.0,545.24,405.3
2016,8,5,11,15,133.0,403.5,2.8,26.0,522.5,457.55,340.76
2016,8,5,11,30,30.0,369.0,2.7,26.0,397.0,360.63,268.47
2016,8,5,11,45,19.5,283.0,2.65,26.5,301.5,277.95,207.37
2016,8,5,12,0,9.0,197.0,2.6,27.0,206.0,191.13,142.03
2016,8,5,12,15,10.5,196.5,2.5,27.0,207.0,192.54,143.3
2016,8,5,12,30,12.0,196.0,2.4,27.0,208.0,194.0,144.44
2016,8,5,12,45,184.0,311.5,2.35,27.5,484.0,471.65,352.87
2016,8,5,13,0,356.0,427.0,2.3,28.0,760.0,750.52,545.28
2016,8,5,13,15,225.5,436.0,2.25,28.0,646.0,642.77,467.42
2016,8,5,13,30,95.0,445.0,2.2,28.0,532.0,527.44,384.96
2016,8,5,13,45,172.5,436.0,2.15,28.0,590.0,607.46,443.61
2016,8,5,14,0,250.0,427.0,2.1,28.0,648.0,689.78,501.42
2016,8,5,14,15,176.5,413.0,2.05,28.0,566.5,598.81,437.52
2016,8,5,14,30,103.0,399.0,2.0,28.0,485.0,504.75,371.14
2016,8,5,14,45,237.5,365.5,1.95,28.5,552.5,628.12,461.19
2016,8,5,15,0,372.0,332.0,1.9,29.0,620.0,723.49,528.4
2016,8,5,15,15,548.0,237.0,1.85,29.0,636.5,799.96,584.71
2016,8,5,15,30,724.0,142.0,1.8,29.0,653.0,860.17,626.39
2016,8,5,15,45,616.5,172.5,1.75,29.0,588.0,786.07,577.88
2016,8,5,16,0,509.0,203.0,1.7,29.0,523.0,707.47,524.74
2016,8,5,16,15,312.0,219.5,1.6,28.5,410.5,529.89,399.63
2016,8,5,16,30,115.0,236.0,1.5,28.0,298.0,363.76,276.52
2016,8,5,16,45,57.5,187.0,1.45,28.0,218.0,245.28,187.93
2016,8,5,17,0,0.0,138.0,1.4,28.0,138.0,134.86,101.72
2016,8,5,17,15,0.0,120.0,1.3,27.5,120.0,117.23,88.59
2016,8,5,17,30,0.0,102.0,1.2,27.0,102.0,99.49,74.9
2016,8,5,17,45,0.0,84.0,1.15,26.5,84.0,81.61,60.82
2016,8,5,18,0,0.0,66.0,1.1,26.0,66.0,63.55,46.28
2016,8,5,18,15,0.0,49.5,1.05,25.5,49.5,46.96,32.65
2016,8,5,18,30,0.0,33.0,1.0,25.0,33.0,30.65,19.08
2016,8,5,18,45,0.0,20.5,0.95,24.5,20.5,19.02,8.98
2016,8,5,19,0,0.0,8.0,0.9,24.0,8.0,7.41,0.0
2016,8,5,19,15,0.0,4.0,0.95,24.0,4.0,3.81,0.0
2016,8,5,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,6,5,45,61.0,14.5,1.1,21.5,19.5,13.82,0.0
2016,8,6,6,0,122.0,29.0,1.3,22.0,39.0,23.9,11.8
2016,8,6,6,15,209.5,45.5,1.3,22.5,77.5,35.09,23.87
2016,8,6,6,30,297.0,62.0,1.3,23.0,116.0,46.9,34.55
2016,8,6,6,45,367.0,73.5,1.35,23.5,162.5,54.29,41.19
2016,8,6,7,0,437.0,85.0,1.4,24.0,209.0,61.35,47.29
2016,8,6,7,15,486.0,94.0,1.45,24.5,258.5,66.17,51.29
2016,8,6,7,30,535.0,103.0,1.5,25.0,308.0,69.78,54.12
2016,8,6,7,45,392.0,148.5,1.6,25.5,310.5,103.42,82.09
2016,8,6,8,0,249.0,194.0,1.7,26.0,313.0,157.54,112.43
2016,8,6,8,15,289.5,210.5,1.7,26.5,364.0,191.23,133.93
2016,8,6,8,30,330.0,227.0,1.7,27.0,415.0,229.39,160.8
2016,8,6,8,45,434.0,215.0,1.75,27.5,484.5,258.02,179.62
2016,8,6,9,0,538.0,203.0,1.8,28.0,554.0,304.11,213.45
2016,8,6,9,15,554.5,215.5,1.7,28.5,599.0,350.73,250.27
2016,8,6,9,30,571.0,228.0,1.6,29.0,644.0,398.93,287.52
2016,8,6,9,45,682.0,183.0,1.55,29.5,704.5,440.99,319.43
2016,8,6,10,0,793.0,138.0,1.5,30.0,765.0,497.61,361.76
2016,8,6,10,15,802.5,140.0,1.45,30.0,797.0,544.63,397.09
2016,8,6,10,30,812.0,142.0,1.4,30.0,829.0,591.36,431.21
2016,8,6,10,45,822.0,141.5,1.4,30.5,855.0,635.75,462.22
2016,8,6,11,0,832.0,141.0,1.4,31.0,881.0,680.17,492.36
2016,8,6,11,15,836.0,142.0,1.4,31.0,898.5,719.16,519.1
2016,8,6,11,30,840.0,143.0,1.4,31.0,916.0,756.58,543.69
2016,8,6,11,45,845.0,142.0,1.45,31.5,927.0,791.32,564.94
2016,8,6,12,0,850.0,141.0,1.5,32.0,938.0,824.22,584.85
2016,8,6,12,15,850.5,141.0,1.5,32.0,940.5,852.26,602.23
2016,8,6,12,30,851.0,141.0,1.5,32.0,943.0,877.94,618.12
2016,8,6,12,45,849.0,141.0,1.55,32.0,937.0,898.92,631.67
2016,8,6,13,0,847.0,141.0,1.6,32.0,931.0,917.21,643.65
2016,8,6,13,15,843.5,140.0,1.6,32.0,918.0,930.36,651.94
2016,8,6,13,30,840.0,139.0,1.6,32.0,905.0,940.57,658.55
2016,8,6,13,45,836.0,137.0,1.65,32.0,884.5,946.33,663.17
2016,8,6,14,0,832.0,135.0,1.7,32.0,864.0,949.06,666.08
2016,8,6,14,15,824.0,133.0,1.7,32.0,836.5,944.89,664.24
2016,8,6,14,30,816.0,131.0,1.7,32.0,809.0,945.98,665.88
2016,8,6,14,45,806.0,129.0,1.7,32.0,775.5,934.09,659.5
2016,8,6,15,0,796.0,127.0,1.7,32.0,742.0,919.33,651.54
2016,8,6,15,15,783.0,124.0,1.65,32.0,702.5,897.85,638.85
2016,8,6,15,30,770.0,121.0,1.6,32.0,663.0,873.82,624.65
2016,8,6,15,45,753.5,117.5,1.6,32.0,619.5,843.63,607.06
2016,8,6,16,0,737.0,114.0,1.6,32.0,576.0,811.37,588.05
2016,8,6,16,15,715.5,110.0,1.55,31.5,528.5,776.34,567.73
2016,8,6,16,30,694.0,106.0,1.5,31.0,481.0,736.18,543.69
2016,8,6,16,45,501.0,138.0,1.5,31.0,394.5,590.54,444.64
2016,8,6,17,0,308.0,170.0,1.5,31.0,308.0,449.5,342.29
2016,8,6,17,15,295.0,149.0,1.35,30.5,267.5,406.49,312.64
2016,8,6,17,30,282.0,128.0,1.2,30.0,227.0,363.33,281.41
2016,8,6,17,45,367.5,98.5,1.1,29.5,205.0,388.24,301.65
2016,8,6,18,0,453.0,69.0,1.0,29.0,183.0,395.67,307.03
2016,8,6,18,15,377.5,58.0,0.95,28.5,138.0,315.13,243.54
2016,8,6,18,30,302.0,47.0,0.9,28.0,93.0,245.72,186.72
2016,8,6,18,45,198.0,32.5,0.85,27.5,57.5,164.45,116.48
2016,8,6,19,0,94.0,18.0,0.8,27.0,22.0,78.46,0.0
2016,8,6,19,15,47.0,9.0,0.8,26.5,11.0,27.4,0.0
2016,8,6,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,1.0,1.8,22.5,1.0,0.95,0.0
2016,8,7,6,0,0.0,2.0,2.0,23.0,2.0,1.85,0.0
2016,8,7,6,15,0.0,5.0,2.1,23.5,5.0,4.62,0.0
2016,8,7,6,30,0.0,8.0,2.2,24.0,8.0,7.4,0.68
2016,8,7,6,45,0.0,11.5,2.3,24.5,11.5,10.65,3.54
2016,8,7,7,0,0.0,15.0,2.4,25.0,15.0,13.9,6.36
2016,8,7,7,15,14.0,77.5,2.4,25.0,83.0,71.07,55.41
2016,8,7,7,30,28.0,140.0,2.4,25.0,151.0,114.84,92.21
2016,8,7,7,45,140.0,166.0,2.45,25.5,232.0,127.61,102.32
2016,8,7,8,0,252.0,192.0,2.5,26.0,313.0,155.65,111.16
2016,8,7,8,15,157.5,214.5,2.5,26.0,292.5,185.88,135.84
2016,8,7,8,30,63.0,237.0,2.5,26.0,272.0,205.93,154.72
2016,8,7,8,45,56.5,253.5,2.5,26.5,287.5,223.83,168.14
2016,8,7,9,0,50.0,270.0,2.5,27.0,303.0,241.03,180.92
2016,8,7,9,15,29.0,238.0,2.45,27.5,257.5,215.35,161.42
2016,8,7,9,30,8.0,206.0,2.4,28.0,212.0,189.99,142.02
2016,8,7,9,45,20.0,260.5,2.35,28.5,276.5,243.33,181.57
2016,8,7,10,0,32.0,315.0,2.3,29.0,341.0,290.69,215.81
2016,8,7,10,15,24.0,296.5,2.25,29.0,316.5,275.36,204.12
2016,8,7,10,30,16.0,278.0,2.2,29.0,292.0,262.75,194.57
2016,8,7,10,45,15.5,275.5,2.2,29.0,289.0,261.98,193.86
2016,8,7,11,0,15.0,273.0,2.2,29.0,286.0,261.0,192.99
2016,8,7,11,15,8.0,204.5,2.15,29.0,211.5,195.21,143.94
2016,8,7,11,30,1.0,136.0,2.1,29.0,137.0,127.53,92.82
2016,8,7,11,45,9.5,225.0,2.1,29.0,234.0,216.7,160.17
2016,8,7,12,0,18.0,314.0,2.1,29.0,331.0,306.83,226.26
2016,8,7,12,15,67.0,392.5,2.05,29.0,455.5,425.23,312.04
2016,8,7,12,30,116.0,471.0,2.0,29.0,580.0,550.9,399.81
2016,8,7,12,45,86.0,448.0,2.0,29.5,529.0,505.41,366.38
2016,8,7,13,0,56.0,425.0,2.0,30.0,478.0,461.26,334.61
2016,8,7,13,15,201.5,422.0,2.0,29.5,606.0,606.1,440.25
2016,8,7,13,30,347.0,419.0,2.0,29.0,734.0,756.68,545.03
2016,8,7,13,45,299.5,422.0,2.0,29.0,690.0,723.89,521.35
2016,8,7,14,0,252.0,425.0,2.0,29.0,646.0,689.15,497.7
2016,8,7,14,15,213.0,415.5,2.0,29.0,598.0,636.47,462.29
2016,8,7,14,30,174.0,406.0,2.0,29.0,550.0,593.37,432.87
2016,8,7,14,45,111.0,367.0,2.05,29.0,457.5,494.37,363.75
2016,8,7,15,0,48.0,328.0,2.1,29.0,365.0,381.26,282.63
2016,8,7,15,15,125.5,326.5,2.1,28.5,416.5,469.66,350.6
2016,8,7,15,30,203.0,325.0,2.1,28.0,468.0,542.75,405.91
2016,8,7,15,45,355.5,263.0,2.15,28.0,493.0,626.38,470.28
2016,8,7,16,0,508.0,201.0,2.2,28.0,518.0,702.78,528.46
2016,8,7,16,15,467.0,195.0,2.2,27.5,468.5,650.64,493.18
2016,8,7,16,30,426.0,189.0,2.2,27.0,419.0,598.9,458.38
2016,8,7,16,45,368.5,178.5,2.2,27.0,363.0,515.38,398.86
2016,8,7,17,0,311.0,168.0,2.2,27.0,307.0,448.99,350.24
2016,8,7,17,15,281.0,152.0,2.1,26.5,265.0,399.47,314.1
2016,8,7,17,30,251.0,136.0,2.0,26.0,223.0,351.41,277.99
2016,8,7,17,45,216.0,116.5,1.95,26.0,182.5,297.09,235.5
2016,8,7,18,0,181.0,97.0,1.9,26.0,142.0,245.02,193.63
2016,8,7,18,15,139.0,76.0,1.8,25.5,105.5,179.36,140.24
2016,8,7,18,30,97.0,55.0,1.7,25.0,69.0,127.03,96.35
2016,8,7,18,45,48.5,34.5,1.65,24.5,41.5,74.68,50.52
2016,8,7,19,0,0.0,14.0,1.6,24.0,14.0,13.0,0.0
2016,8,7,19,15,0.0,7.0,1.65,23.5,7.0,6.67,0.0
2016,8,7,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,9.5,1.4,22.0,9.5,9.05,0.0
2016,8,8,6,0,0.0,19.0,1.6,22.0,19.0,17.64,6.5
2016,8,8,6,15,1.5,39.0,1.55,22.0,39.0,35.27,23.96
2016,8,8,6,30,3.0,59.0,1.5,22.0,59.0,52.47,39.4
2016,8,8,6,45,15.0,79.5,1.45,22.5,83.5,69.92,54.73
2016,8,8,7,0,27.0,100.0,1.4,23.0,108.0,83.96,66.83
2016,8,8,7,15,47.0,124.5,1.3,23.0,141.0,102.54,82.59
2016,8,8,7,30,67.0,149.0,1.2,23.0,174.0,120.65,97.65
2016,8,8,7,45,50.5,165.0,1.2,23.5,185.5,133.21,107.6
2016,8,8,8,0,34.0,181.0,1.2,24.0,197.0,150.06,114.32
2016,8,8,8,15,105.0,214.5,1.2,24.0,272.5,179.39,133.54
2016,8,8,8,30,176.0,248.0,1.2,24.0,348.0,224.38,164.81
2016,8,8,8,45,114.5,260.0,1.2,24.5,327.5,233.45,173.78
2016,8,8,9,0,53.0,272.0,1.2,25.0,307.0,243.09,182.76
2016,8,8,9,15,41.0,275.5,1.2,25.5,303.5,248.21,186.39
2016,8,8,9,30,29.0,279.0,1.2,26.0,300.0,251.63,188.56
2016,8,8,9,45,26.0,285.5,1.2,26.5,305.5,259.77,194.03
2016,8,8,10,0,23.0,292.0,1.2,27.0,311.0,274.01,203.9
2016,8,8,10,15,23.5,303.5,1.15,27.0,323.0,286.82,212.92
2016,8,8,10,30,24.0,315.0,1.1,27.0,335.0,299.68,221.94
2016,8,8,10,45,32.5,346.5,1.1,27.5,374.5,330.14,243.35
2016,8,8,11,0,41.0,378.0,1.1,28.0,414.0,367.2,269.1
2016,8,8,11,15,25.5,296.0,1.05,28.0,319.0,288.59,212.18
2016,8,8,11,30,10.0,214.0,1.0,28.0,224.0,206.11,151.72
2016,8,8,11,45,10.5,222.5,1.0,28.5,233.0,215.15,158.35
2016,8,8,12,0,11.0,231.0,1.0,29.0,242.0,224.27,164.67
2016,8,8,12,15,44.0,341.0,0.95,29.0,383.0,357.68,261.54
2016,8,8,12,30,77.0,451.0,0.9,29.0,524.0,494.33,355.7
2016,8,8,12,45,63.0,433.0,0.9,29.0,492.5,470.39,338.06
2016,8,8,13,0,49.0,415.0,0.9,29.0,461.0,445.06,320.67
2016,8,8,13,15,123.5,435.0,0.95,29.0,547.5,546.3,392.58
2016,8,8,13,30,198.0,455.0,1.0,29.0,634.0,643.42,459.01
2016,8,8,13,45,274.0,426.0,1.05,29.0,668.0,703.32,500.51
2016,8,8,14,0,350.0,397.0,1.1,29.0,702.0,754.04,536.16
2016,8,8,14,15,217.5,392.5,1.15,29.0,580.5,616.33,443.28
2016,8,8,14,30,85.0,388.0,1.2,29.0,459.0,475.52,345.55
2016,8,8,14,45,50.0,321.5,1.3,29.0,363.5,373.54,274.97
2016,8,8,15,0,15.0,255.0,1.4,29.0,268.0,260.25,192.92
2016,8,8,15,15,7.5,202.0,1.5,28.5,208.5,200.49,149.44
2016,8,8,15,30,0.0,149.0,1.6,28.0,149.0,141.15,104.81
2016,8,8,15,45,0.0,153.5,1.7,28.0,153.5,146.0,108.98
2016,8,8,16,0,0.0,158.0,1.8,28.0,158.0,151.12,113.27
2016,8,8,16,15,0.0,142.0,1.85,27.5,142.0,135.57,101.79
2016,8,8,16,30,0.0,126.0,1.9,27.0,126.0,119.97,90.15
2016,8,8,16,45,0.0,80.5,1.95,27.0,80.5,74.96,54.77
2016,8,8,17,0,0.0,35.0,2.0,27.0,35.0,32.51,20.8
2016,8,8,17,15,0.0,30.0,1.95,26.5,30.0,27.84,17.15
2016,8,8,17,30,0.0,25.0,1.9,26.0,25.0,23.19,13.43
2016,8,8,17,45,0.0,20.5,1.9,25.5,20.5,19.0,10.03
2016,8,8,18,0,0.0,16.0,1.9,25.0,16.0,14.82,6.58
2016,8,8,18,15,0.0,11.5,1.95,24.5,11.5,10.65,3.08
2016,8,8,18,30,0.0,7.0,2.0,24.0,7.0,6.48,0.0
2016,8,8,18,45,0.0,4.0,2.05,24.0,4.0,3.7,0.0
2016,8,8,19,0,0.0,1.0,2.1,24.0,1.0,0.95,0.0
2016,8,8,19,15,0.0,0.5,2.2,23.5,0.5,0.48,0.0
2016,8,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,9,5,45,91.5,12.5,1.7,21.5,19.0,11.91,0.0
2016,8,9,6,0,183.0,25.0,1.9,22.0,38.0,19.64,7.35
2016,8,9,6,15,288.5,36.5,1.9,22.5,77.5,28.64,18.31
2016,8,9,6,30,394.0,48.0,1.9,23.0,117.0,36.52,25.63
2016,8,9,6,45,468.5,55.0,1.9,23.5,165.0,40.02,28.91
2016,8,9,7,0,543.0,62.0,1.9,24.0,213.0,43.39,31.88
2016,8,9,7,15,271.5,77.0,1.9,24.0,152.5,53.51,40.58
2016,8,9,7,30,0.0,92.0,1.9,24.0,92.0,83.71,66.25
2016,8,9,7,45,14.0,134.0,1.9,24.5,140.5,117.95,94.67
2016,8,9,8,0,28.0,176.0,1.9,25.0,189.0,146.11,111.21
2016,8,9,8,15,24.5,189.5,1.9,25.5,202.0,168.03,127.58
2016,8,9,8,30,21.0,203.0,1.9,26.0,215.0,181.82,137.67
2016,8,9,8,45,58.0,246.0,1.95,26.5,283.0,218.23,163.61
2016,8,9,9,0,95.0,289.0,2.0,27.0,351.0,266.66,198.66
2016,8,9,9,15,82.5,304.5,2.05,27.0,361.0,283.34,211.49
2016,8,9,9,30,70.0,320.0,2.1,27.0,371.0,298.67,223.15
2016,8,9,9,45,78.0,342.5,2.15,27.5,402.0,326.95,243.5
2016,8,9,10,0,86.0,365.0,2.2,28.0,433.0,356.28,264.37
2016,8,9,10,15,51.5,324.0,2.2,28.0,365.5,312.51,232.22
2016,8,9,10,30,17.0,283.0,2.2,28.0,298.0,267.62,198.88
2016,8,9,10,45,47.5,350.5,2.25,28.5,393.0,342.73,253.87
2016,8,9,11,0,78.0,418.0,2.3,29.0,488.0,425.89,313.01
2016,8,9,11,15,53.5,391.0,2.3,29.0,439.5,392.11,288.09
2016,8,9,11,30,29.0,364.0,2.3,29.0,391.0,355.22,261.17
2016,8,9,11,45,31.0,373.5,2.35,29.5,403.0,369.29,270.92
2016,8,9,12,0,33.0,383.0,2.4,30.0,415.0,383.64,280.62
2016,8,9,12,15,207.0,398.5,2.4,30.0,593.0,550.92,403.03
2016,8,9,12,30,381.0,414.0,2.4,30.0,771.0,729.64,527.24
2016,8,9,12,45,197.5,341.5,2.45,30.5,526.5,511.93,374.32
2016,8,9,13,0,14.0,269.0,2.5,31.0,282.0,266.16,194.52
2016,8,9,13,15,146.5,353.5,2.55,31.0,486.5,486.73,357.57
2016,8,9,13,30,279.0,438.0,2.6,31.0,691.0,710.97,512.75
2016,8,9,13,45,147.5,360.0,2.65,31.0,493.5,505.3,369.13
2016,8,9,14,0,16.0,282.0,2.7,31.0,296.0,284.34,208.66
2016,8,9,14,15,82.0,342.0,2.7,31.0,410.0,420.75,310.41
2016,8,9,14,30,148.0,402.0,2.7,31.0,524.0,563.77,412.28
2016,8,9,14,45,131.0,382.0,2.75,31.0,487.0,529.86,388.37
2016,8,9,15,0,114.0,362.0,2.8,31.0,450.0,495.21,364.66
2016,8,9,15,15,202.0,335.0,2.8,30.5,480.0,551.3,409.01
2016,8,9,15,30,290.0,308.0,2.8,30.0,510.0,618.07,459.86
2016,8,9,15,45,145.0,185.0,2.8,30.0,286.0,331.17,252.15
2016,8,9,16,0,0.0,62.0,2.8,30.0,62.0,57.73,39.89
2016,8,9,16,15,340.0,85.0,2.65,29.5,266.0,414.8,324.97
2016,8,9,16,30,680.0,108.0,2.5,29.0,470.0,723.16,549.32
2016,8,9,16,45,649.5,103.0,2.45,29.0,420.5,673.81,513.81
2016,8,9,17,0,619.0,98.0,2.4,29.0,371.0,624.31,480.28
2016,8,9,17,15,578.0,92.0,2.25,28.5,320.5,565.92,439.82
2016,8,9,17,30,537.0,86.0,2.1,28.0,270.0,508.78,398.18
2016,8,9,17,45,487.5,76.5,1.95,27.5,221.5,443.45,348.91
2016,8,9,18,0,438.0,67.0,1.8,27.0,173.0,380.88,299.85
2016,8,9,18,15,355.0,56.5,1.7,26.5,128.5,298.14,233.25
2016,8,9,18,30,272.0,46.0,1.6,26.0,84.0,227.23,173.72
2016,8,9,18,45,136.0,32.0,1.55,25.5,51.0,134.04,90.89
2016,8,9,19,0,0.0,18.0,1.5,25.0,18.0,17.16,0.0
2016,8,9,19,15,0.0,9.0,1.5,24.5,9.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,10,5,45,87.5,12.5,0.95,22.5,18.5,11.91,0.0
2016,8,10,6,0,175.0,25.0,1.1,23.0,37.0,19.68,6.71
2016,8,10,6,15,283.0,36.5,1.15,23.0,76.5,28.77,18.33
2016,8,10,6,30,391.0,48.0,1.2,23.0,116.0,36.66,25.73
2016,8,10,6,45,462.5,56.0,1.3,23.5,163.5,40.99,29.74
2016,8,10,7,0,534.0,64.0,1.4,24.0,211.0,45.12,33.38
2016,8,10,7,15,581.5,70.0,1.45,24.5,261.5,47.39,35.25
2016,8,10,7,30,629.0,76.0,1.5,25.0,312.0,49.51,36.91
2016,8,10,7,45,665.0,80.0,1.6,25.5,363.0,50.01,37.13
2016,8,10,8,0,701.0,84.0,1.7,26.0,414.0,96.18,51.24
2016,8,10,8,15,725.0,87.5,1.75,26.5,463.0,140.67,77.16
2016,8,10,8,30,749.0,91.0,1.8,27.0,512.0,187.91,111.91
2016,8,10,8,45,483.5,190.5,1.85,27.5,471.0,246.42,168.99
2016,8,10,9,0,218.0,290.0,1.9,28.0,430.0,292.73,213.62
2016,8,10,9,15,332.0,280.0,1.9,28.0,510.5,330.62,240.29
2016,8,10,9,30,446.0,270.0,1.9,28.0,591.0,380.71,277.26
2016,8,10,9,45,292.0,323.5,1.95,28.5,538.0,389.73,286.38
2016,8,10,10,0,138.0,377.0,2.0,29.0,485.0,383.87,282.65
2016,8,10,10,15,339.5,340.0,2.0,29.0,621.5,465.45,342.42
2016,8,10,10,30,541.0,303.0,2.0,29.0,758.0,566.26,415.35
2016,8,10,10,45,519.0,324.5,2.05,29.5,771.5,599.81,438.13
2016,8,10,11,0,497.0,346.0,2.1,30.0,785.0,631.0,459.06
2016,8,10,11,15,492.5,358.5,2.1,30.0,801.0,664.45,482.03
2016,8,10,11,30,488.0,371.0,2.1,30.0,817.0,696.85,503.88
2016,8,10,11,45,474.0,380.0,2.15,30.5,817.0,717.73,516.95
2016,8,10,12,0,460.0,389.0,2.2,31.0,817.0,736.74,528.64
2016,8,10,12,15,372.0,422.0,2.15,31.0,768.5,712.54,510.38
2016,8,10,12,30,284.0,455.0,2.1,31.0,720.0,683.97,489.21
2016,8,10,12,45,147.5,341.5,2.05,31.0,479.5,462.72,337.05
2016,8,10,13,0,11.0,228.0,2.0,31.0,239.0,224.48,163.77
2016,8,10,13,15,11.5,238.0,1.95,31.0,249.5,235.12,172.33
2016,8,10,13,30,12.0,248.0,1.9,31.0,260.0,245.87,180.27
2016,8,10,13,45,16.5,281.0,1.85,31.0,296.0,282.87,207.45
2016,8,10,14,0,21.0,314.0,1.8,31.0,332.0,320.63,234.85
2016,8,10,14,15,78.5,356.5,1.85,31.0,421.5,432.5,316.69
2016,8,10,14,30,136.0,399.0,1.9,31.0,511.0,548.91,399.01
2016,8,10,14,45,218.0,371.5,1.95,31.0,542.0,601.8,438.17
2016,8,10,15,0,300.0,344.0,2.0,31.0,573.0,665.91,484.74
2016,8,10,15,15,300.0,324.0,2.0,30.5,542.5,644.96,472.3
2016,8,10,15,30,300.0,304.0,2.0,30.0,512.0,622.48,459.35
2016,8,10,15,45,441.0,238.0,2.05,30.0,521.5,688.55,510.5
2016,8,10,16,0,582.0,172.0,2.1,30.0,531.0,739.0,550.02
2016,8,10,16,15,517.5,175.5,2.0,29.5,475.0,669.58,502.68
2016,8,10,16,30,453.0,179.0,1.9,29.0,419.0,607.88,460.48
2016,8,10,16,45,430.0,162.5,1.85,29.0,371.5,558.67,426.82
2016,8,10,17,0,407.0,146.0,1.8,29.0,324.0,509.34,392.24
2016,8,10,17,15,382.5,130.0,1.6,28.5,279.5,459.67,356.7
2016,8,10,17,30,358.0,114.0,1.4,28.0,235.0,410.58,320.59
2016,8,10,17,45,321.0,97.5,1.25,27.5,192.0,353.43,277.18
2016,8,10,18,0,284.0,81.0,1.1,27.0,149.0,298.49,233.97
2016,8,10,18,15,227.5,64.5,1.0,26.5,110.0,223.56,173.84
2016,8,10,18,30,171.0,48.0,0.9,26.0,71.0,165.46,125.12
2016,8,10,18,45,85.5,30.5,0.85,25.5,42.0,95.82,61.97
2016,8,10,19,0,0.0,13.0,0.8,25.0,13.0,12.39,0.0
2016,8,10,19,15,0.0,6.5,0.8,25.0,6.5,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
