Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,5,45,69.5,12.5,0.95,22.5,17.0,11.91,0.0
2016,8,11,6,0,139.0,25.0,1.1,23.0,34.0,19.7,5.98
2016,8,11,6,15,245.0,38.0,1.15,23.0,72.5,29.38,18.77
2016,8,11,6,30,351.0,51.0,1.2,23.0,111.0,38.66,27.41
2016,8,11,6,45,431.5,59.0,1.3,23.5,159.0,43.69,32.04
2016,8,11,7,0,512.0,67.0,1.4,24.0,207.0,47.69,35.58
2016,8,11,7,15,372.0,105.0,1.45,24.5,218.0,74.35,58.29
2016,8,11,7,30,232.0,143.0,1.5,25.0,229.0,104.75,83.68
2016,8,11,7,45,337.5,148.0,1.55,25.5,294.5,107.6,85.58
2016,8,11,8,0,443.0,153.0,1.6,26.0,360.0,128.2,84.68
2016,8,11,8,15,458.0,169.5,1.6,26.5,405.5,168.69,110.0
2016,8,11,8,30,473.0,186.0,1.6,27.0,451.0,211.1,140.89
2016,8,11,8,45,413.0,224.0,1.6,27.5,470.0,255.5,177.99
2016,8,11,9,0,353.0,262.0,1.6,28.0,489.0,300.4,215.04
2016,8,11,9,15,396.5,267.0,1.6,28.0,538.5,340.82,245.88
2016,8,11,9,30,440.0,272.0,1.6,28.0,588.0,379.17,275.47
2016,8,11,9,45,438.0,289.0,1.6,28.5,618.0,418.36,305.3
2016,8,11,10,0,436.0,306.0,1.6,29.0,648.0,457.23,334.06
2016,8,11,10,15,440.5,318.5,1.6,29.0,676.0,495.47,362.33
2016,8,11,10,30,445.0,331.0,1.6,29.0,704.0,533.81,390.07
2016,8,11,10,45,392.0,369.0,1.6,29.5,705.5,561.67,408.33
2016,8,11,11,0,339.0,407.0,1.6,30.0,707.0,580.92,420.06
2016,8,11,11,15,611.5,256.0,1.55,30.0,809.0,656.45,477.06
2016,8,11,11,30,884.0,105.0,1.5,30.0,911.0,749.79,543.18
2016,8,11,11,45,580.0,279.0,1.5,30.5,810.5,707.6,508.85
2016,8,11,12,0,276.0,453.0,1.5,31.0,710.0,645.41,459.43
2016,8,11,12,15,582.5,279.5,1.5,31.0,823.0,757.76,542.57
2016,8,11,12,30,889.0,106.0,1.5,31.0,936.0,872.53,618.49
2016,8,11,12,45,884.0,108.0,1.5,31.5,929.5,893.19,629.1
2016,8,11,13,0,879.0,110.0,1.5,32.0,923.0,910.92,638.88
2016,8,11,13,15,553.0,278.5,1.5,32.0,787.5,804.17,568.85
2016,8,11,13,30,227.0,447.0,1.5,32.0,652.0,661.98,468.3
2016,8,11,13,45,545.0,277.5,1.5,32.0,754.5,817.63,580.88
2016,8,11,14,0,863.0,108.0,1.5,32.0,857.0,945.2,662.97
2016,8,11,14,15,693.0,203.0,1.5,32.0,791.5,900.67,634.6
2016,8,11,14,30,523.0,298.0,1.5,32.0,726.0,837.1,591.98
2016,8,11,14,45,397.5,324.0,1.5,32.0,641.5,734.79,524.83
2016,8,11,15,0,272.0,350.0,1.5,32.0,557.0,645.55,464.25
2016,8,11,15,15,539.0,224.5,1.5,31.5,607.0,772.82,559.42
2016,8,11,15,30,806.0,99.0,1.5,31.0,657.0,867.78,624.02
2016,8,11,15,45,789.0,97.0,1.55,31.0,612.5,845.68,610.91
2016,8,11,16,0,772.0,95.0,1.6,31.0,568.0,813.84,592.6
2016,8,11,16,15,751.5,91.5,1.55,30.5,521.0,775.3,569.88
2016,8,11,16,30,731.0,88.0,1.5,30.0,474.0,735.3,545.87
2016,8,11,16,45,703.0,84.5,1.5,30.0,424.0,688.04,515.79
2016,8,11,17,0,675.0,81.0,1.5,30.0,374.0,643.9,487.26
2016,8,11,17,15,637.5,75.5,1.4,29.5,323.0,586.9,449.03
2016,8,11,17,30,600.0,70.0,1.3,29.0,272.0,530.91,410.09
2016,8,11,17,45,545.0,63.5,1.2,28.5,222.5,463.44,360.09
2016,8,11,18,0,490.0,57.0,1.1,28.0,173.0,399.18,310.43
2016,8,11,18,15,408.5,48.0,1.05,27.5,127.5,320.24,247.52
2016,8,11,18,30,327.0,39.0,1.0,27.0,82.0,247.91,187.13
2016,8,11,18,45,205.5,26.0,1.0,26.5,48.5,155.47,99.47
2016,8,11,19,0,84.0,13.0,1.0,26.0,15.0,48.82,0.0
2016,8,11,19,15,42.0,6.5,1.1,25.5,7.5,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,5,45,89.5,11.0,0.95,22.5,17.0,10.48,0.0
2016,8,12,6,0,179.0,22.0,1.1,23.0,34.0,17.3,3.77
2016,8,12,6,15,288.5,33.5,1.15,23.5,73.0,26.22,16.05
2016,8,12,6,30,398.0,45.0,1.2,24.0,112.0,34.21,23.49
2016,8,12,6,45,476.5,52.0,1.3,24.5,160.5,37.83,26.88
2016,8,12,7,0,555.0,59.0,1.4,25.0,209.0,41.33,29.97
2016,8,12,7,15,601.5,64.5,1.4,25.5,259.5,43.4,31.69
2016,8,12,7,30,648.0,70.0,1.4,26.0,310.0,45.36,33.22
2016,8,12,7,45,685.0,73.0,1.4,26.5,361.5,50.18,37.12
2016,8,12,8,0,722.0,76.0,1.4,27.0,413.0,87.7,44.84
2016,8,12,8,15,746.0,79.5,1.45,27.5,462.0,133.35,70.54
2016,8,12,8,30,770.0,83.0,1.5,28.0,511.0,181.71,105.61
2016,8,12,8,45,789.5,85.0,1.55,28.5,558.0,230.48,144.87
2016,8,12,9,0,809.0,87.0,1.6,29.0,605.0,287.69,191.9
2016,8,12,9,15,822.5,89.0,1.6,29.0,647.5,337.66,234.07
2016,8,12,9,30,836.0,91.0,1.6,29.0,690.0,388.36,276.25
2016,8,12,9,45,511.5,233.5,1.65,29.5,606.0,404.46,294.0
2016,8,12,10,0,187.0,376.0,1.7,30.0,522.0,405.59,296.28
2016,8,12,10,15,531.0,236.0,1.75,30.0,675.0,474.41,348.05
2016,8,12,10,30,875.0,96.0,1.8,30.0,828.0,583.21,428.78
2016,8,12,10,45,882.0,96.0,1.85,30.5,853.0,627.94,460.58
2016,8,12,11,0,889.0,96.0,1.9,31.0,878.0,671.5,491.14
2016,8,12,11,15,893.0,96.5,1.9,31.0,895.5,712.06,519.3
2016,8,12,11,30,897.0,97.0,1.9,31.0,913.0,750.87,544.45
2016,8,12,11,45,900.0,97.0,1.95,31.5,923.5,786.51,566.56
2016,8,12,12,0,903.0,97.0,2.0,32.0,934.0,820.0,587.1
2016,8,12,12,15,631.5,260.0,2.0,32.0,846.5,779.99,558.42
2016,8,12,12,30,360.0,423.0,2.0,32.0,759.0,718.62,511.15
2016,8,12,12,45,236.5,441.0,2.0,32.5,661.5,641.54,456.98
2016,8,12,13,0,113.0,459.0,2.0,33.0,564.0,552.56,393.69
2016,8,12,13,15,219.5,443.0,2.0,33.0,642.0,642.43,458.03
2016,8,12,13,30,326.0,427.0,2.0,33.0,720.0,742.99,526.67
2016,8,12,13,45,593.0,269.5,2.0,33.0,787.5,856.51,608.08
2016,8,12,14,0,860.0,112.0,2.0,33.0,855.0,945.24,665.75
2016,8,12,14,15,853.5,110.5,2.0,32.5,828.0,942.65,665.41
2016,8,12,14,30,847.0,109.0,2.0,32.0,801.0,936.96,664.15
2016,8,12,14,45,834.0,109.0,2.0,32.0,766.5,923.67,656.88
2016,8,12,15,0,821.0,109.0,2.0,32.0,732.0,907.57,647.99
2016,8,12,15,15,808.5,107.0,1.95,32.0,692.5,894.85,640.87
2016,8,12,15,30,796.0,105.0,1.9,32.0,653.0,871.82,627.18
2016,8,12,15,45,775.5,104.0,1.85,32.0,608.0,840.26,608.05
2016,8,12,16,0,755.0,103.0,1.8,32.0,563.0,806.77,587.64
2016,8,12,16,15,733.5,99.0,1.75,31.5,515.5,767.2,564.19
2016,8,12,16,30,712.0,95.0,1.7,31.0,468.0,726.24,539.44
2016,8,12,16,45,679.0,92.0,1.7,31.0,417.5,680.0,509.9
2016,8,12,17,0,646.0,89.0,1.7,31.0,367.0,630.19,477.22
2016,8,12,17,15,606.5,83.0,1.55,30.5,316.5,572.15,437.83
2016,8,12,17,30,567.0,77.0,1.4,30.0,266.0,515.27,397.24
2016,8,12,17,45,508.5,69.5,1.25,29.5,216.5,445.54,345.26
2016,8,12,18,0,450.0,62.0,1.1,29.0,167.0,379.26,293.87
2016,8,12,18,15,367.5,51.5,1.05,28.5,122.5,299.7,230.56
2016,8,12,18,30,285.0,41.0,1.0,28.0,78.0,225.82,169.18
2016,8,12,18,45,171.0,26.0,0.95,27.5,45.5,137.59,83.31
2016,8,12,19,0,57.0,11.0,0.9,27.0,13.0,35.05,0.0
2016,8,12,19,15,28.5,5.5,0.95,26.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,13,5,45,76.0,11.0,1.6,22.5,16.0,10.48,0.0
2016,8,13,6,0,152.0,22.0,1.8,23.0,32.0,17.33,2.81
2016,8,13,6,15,257.0,35.5,1.9,23.5,70.5,27.48,17.01
2016,8,13,6,30,362.0,49.0,2.0,24.0,109.0,37.98,26.64
2016,8,13,6,45,436.5,58.0,2.15,24.5,156.5,43.1,31.36
2016,8,13,7,0,511.0,67.0,2.3,25.0,204.0,47.96,35.64
2016,8,13,7,15,559.5,73.5,2.4,25.5,254.0,50.46,37.72
2016,8,13,7,30,608.0,80.0,2.5,26.0,304.0,52.82,39.57
2016,8,13,7,45,644.5,85.0,2.6,27.0,355.0,53.86,40.15
2016,8,13,8,0,681.0,90.0,2.7,28.0,406.0,89.46,47.83
2016,8,13,8,15,706.5,94.5,2.7,28.5,455.5,134.2,72.81
2016,8,13,8,30,732.0,99.0,2.7,29.0,505.0,186.82,110.96
2016,8,13,8,45,750.0,103.0,2.75,29.5,551.0,234.9,149.49
2016,8,13,9,0,768.0,107.0,2.8,30.0,597.0,284.74,190.87
2016,8,13,9,15,782.5,109.5,2.85,30.0,639.5,333.81,232.43
2016,8,13,9,30,797.0,112.0,2.9,30.0,682.0,383.87,274.33
2016,8,13,9,45,810.0,113.5,2.95,30.5,719.5,433.22,314.34
2016,8,13,10,0,823.0,115.0,3.0,31.0,757.0,487.38,356.62
2016,8,13,10,15,831.0,117.0,3.0,31.0,788.0,534.45,393.42
2016,8,13,10,30,839.0,119.0,3.0,31.0,819.0,580.93,428.87
2016,8,13,10,45,496.0,278.0,3.05,31.5,695.0,544.27,400.01
2016,8,13,11,0,153.0,437.0,3.1,32.0,571.0,487.02,354.06
2016,8,13,11,15,224.5,436.0,3.1,32.0,637.5,547.43,397.83
2016,8,13,11,30,296.0,435.0,3.1,32.0,704.0,611.26,443.06
2016,8,13,11,45,234.0,451.5,3.1,32.0,665.5,595.68,430.88
2016,8,13,12,0,172.0,468.0,3.1,32.0,627.0,574.12,414.76
2016,8,13,12,15,240.5,456.5,3.1,32.0,680.0,631.47,456.01
2016,8,13,12,30,309.0,445.0,3.1,32.0,733.0,695.05,500.58
2016,8,13,12,45,346.0,425.0,3.1,32.0,745.0,722.67,520.15
2016,8,13,13,0,383.0,405.0,3.1,32.0,757.0,750.06,539.77
2016,8,13,13,15,377.0,402.0,3.05,32.0,744.5,754.1,542.38
2016,8,13,13,30,371.0,399.0,3.0,32.0,732.0,756.45,544.06
2016,8,13,13,45,591.0,270.0,3.0,32.0,786.0,854.23,616.12
2016,8,13,14,0,811.0,141.0,3.0,32.0,840.0,935.0,670.61
2016,8,13,14,15,471.5,268.5,2.95,32.0,671.5,750.97,545.58
2016,8,13,14,30,132.0,396.0,2.9,32.0,503.0,541.62,393.86
2016,8,13,14,45,219.0,367.5,2.85,32.0,537.0,597.75,437.34
2016,8,13,15,0,306.0,339.0,2.8,32.0,571.0,664.95,486.31
2016,8,13,15,15,526.5,233.0,2.7,32.0,605.5,768.72,563.51
2016,8,13,15,30,747.0,127.0,2.6,32.0,640.0,850.32,620.12
2016,8,13,15,45,436.0,199.5,2.55,32.0,494.5,638.51,474.27
2016,8,13,16,0,125.0,272.0,2.5,32.0,349.0,412.6,307.87
2016,8,13,16,15,396.5,191.0,2.4,31.5,403.5,580.41,438.33
2016,8,13,16,30,668.0,110.0,2.3,31.0,458.0,710.17,534.07
2016,8,13,16,45,640.0,103.5,2.25,31.0,408.5,661.42,500.55
2016,8,13,17,0,612.0,97.0,2.2,31.0,359.0,612.39,467.54
2016,8,13,17,15,571.5,90.5,1.95,30.5,308.5,554.18,426.71
2016,8,13,17,30,531.0,84.0,1.7,30.0,258.0,497.21,384.99
2016,8,13,17,45,479.0,74.0,1.45,29.5,210.0,430.19,334.32
2016,8,13,18,0,427.0,64.0,1.2,29.0,162.0,366.18,284.08
2016,8,13,18,15,345.0,52.5,1.15,28.5,118.0,284.34,218.8
2016,8,13,18,30,263.0,41.0,1.1,28.0,74.0,214.04,159.82
2016,8,13,18,45,157.0,25.5,1.1,27.5,42.5,128.78,72.94
2016,8,13,19,0,51.0,10.0,1.1,27.0,11.0,31.37,0.0
2016,8,13,19,15,25.5,5.0,1.1,26.5,5.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,5,45,87.5,10.5,1.4,22.5,16.0,10.01,0.0
2016,8,14,6,0,175.0,21.0,1.6,23.0,32.0,17.0,1.52
2016,8,14,6,15,284.0,33.0,1.6,23.5,70.5,26.0,15.72
2016,8,14,6,30,393.0,45.0,1.6,24.0,109.0,34.47,23.65
2016,8,14,6,45,467.0,52.5,1.65,24.5,156.5,38.48,27.41
2016,8,14,7,0,541.0,60.0,1.7,25.0,204.0,42.33,30.82
2016,8,14,7,15,588.5,66.5,1.75,25.5,254.5,45.12,33.16
2016,8,14,7,30,636.0,73.0,1.8,26.0,305.0,47.74,35.25
2016,8,14,7,45,671.0,77.0,1.85,26.5,356.0,48.34,35.57
2016,8,14,8,0,706.0,81.0,1.9,27.0,407.0,87.51,46.45
2016,8,14,8,15,730.5,85.0,1.85,27.5,456.5,132.76,71.15
2016,8,14,8,30,755.0,89.0,1.8,28.0,506.0,180.8,105.54
2016,8,14,8,45,773.5,91.5,1.75,28.5,552.5,229.01,144.15
2016,8,14,9,0,792.0,94.0,1.7,29.0,599.0,279.0,185.62
2016,8,14,9,15,806.0,96.5,1.65,29.5,641.0,335.31,231.92
2016,8,14,9,30,820.0,99.0,1.6,30.0,683.0,385.89,273.19
2016,8,14,9,45,831.0,101.0,1.55,30.5,720.5,435.39,312.61
2016,8,14,10,0,842.0,103.0,1.5,31.0,758.0,484.98,350.78
2016,8,14,10,15,849.5,104.5,1.5,31.0,789.0,532.21,386.99
2016,8,14,10,30,857.0,106.0,1.5,31.0,820.0,578.76,421.71
2016,8,14,10,45,862.5,107.5,1.5,31.5,844.5,623.22,453.13
2016,8,14,11,0,868.0,109.0,1.5,32.0,869.0,666.46,482.77
2016,8,14,11,15,872.0,110.0,1.55,32.0,886.5,706.8,511.09
2016,8,14,11,30,876.0,111.0,1.6,32.0,904.0,745.45,536.51
2016,8,14,11,45,568.0,282.5,1.7,32.0,799.5,699.15,501.6
2016,8,14,12,0,260.0,454.0,1.8,32.0,695.0,632.48,450.67
2016,8,14,12,15,570.0,283.0,1.85,32.0,811.5,748.25,536.89
2016,8,14,12,30,880.0,112.0,1.9,32.0,928.0,866.76,616.69
2016,8,14,12,45,879.5,111.0,2.0,32.0,923.0,888.37,630.36
2016,8,14,13,0,879.0,110.0,2.1,32.0,918.0,907.16,643.25
2016,8,14,13,15,638.5,247.0,2.15,32.0,829.0,849.99,606.43
2016,8,14,13,30,398.0,384.0,2.2,32.0,740.0,766.02,546.07
2016,8,14,13,45,349.0,394.0,2.25,32.0,701.0,739.51,528.9
2016,8,14,14,0,300.0,404.0,2.3,32.0,662.0,711.1,509.81
2016,8,14,14,15,576.5,253.5,2.25,32.0,729.0,838.2,602.7
2016,8,14,14,30,853.0,103.0,2.2,32.0,796.0,933.41,665.11
2016,8,14,14,45,437.0,187.0,2.2,32.0,541.5,634.5,466.23
2016,8,14,15,0,21.0,271.0,2.2,32.0,287.0,282.45,207.22
2016,8,14,15,15,417.0,182.5,2.15,31.5,468.5,608.79,455.09
2016,8,14,15,30,813.0,94.0,2.1,31.0,650.0,864.03,629.44
2016,8,14,15,45,406.5,123.5,2.05,31.0,401.5,530.55,399.9
2016,8,14,16,0,0.0,153.0,2.0,31.0,153.0,146.31,107.67
2016,8,14,16,15,239.0,160.5,1.9,31.0,284.0,393.45,302.09
2016,8,14,16,30,478.0,168.0,1.8,31.0,415.0,612.37,462.53
2016,8,14,16,45,554.5,129.5,1.7,31.0,386.5,621.66,469.92
2016,8,14,17,0,631.0,91.0,1.6,31.0,358.0,618.23,468.87
2016,8,14,17,15,603.0,81.0,1.4,30.0,308.0,564.25,432.41
2016,8,14,17,30,575.0,71.0,1.2,29.0,258.0,510.59,394.59
2016,8,14,17,45,523.5,63.0,1.0,28.5,209.5,444.78,344.99
2016,8,14,18,0,472.0,55.0,0.8,28.0,161.0,382.0,295.73
2016,8,14,18,15,393.5,45.0,0.8,27.5,117.0,304.95,234.28
2016,8,14,18,30,315.0,35.0,0.8,27.0,73.0,234.57,174.82
2016,8,14,18,45,157.5,23.0,0.8,27.0,42.0,123.51,63.63
2016,8,14,19,0,0.0,11.0,0.8,27.0,11.0,10.48,0.0
2016,8,14,19,15,0.0,5.5,0.75,26.5,5.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,5,45,87.5,10.0,0.7,23.5,15.0,9.53,0.0
2016,8,15,6,0,175.0,20.0,0.8,24.0,30.0,16.15,0.0
2016,8,15,6,15,286.0,31.5,0.8,24.5,68.5,24.72,14.54
2016,8,15,6,30,397.0,43.0,0.8,25.0,107.0,32.79,22.12
2016,8,15,6,45,470.5,51.0,0.8,25.5,154.5,37.32,26.3
2016,8,15,7,0,544.0,59.0,0.8,26.0,202.0,41.63,30.09
2016,8,15,7,15,591.5,65.0,0.8,26.5,252.5,44.08,32.13
2016,8,15,7,30,639.0,71.0,0.8,27.0,303.0,46.37,33.95
2016,8,15,7,45,673.0,75.5,0.85,27.5,354.0,47.39,34.62
2016,8,15,8,0,707.0,80.0,0.9,28.0,405.0,85.12,44.97
2016,8,15,8,15,731.5,83.5,0.85,28.5,454.5,130.04,68.73
2016,8,15,8,30,756.0,87.0,0.8,29.0,504.0,177.74,102.26
2016,8,15,8,45,772.5,91.0,0.8,29.5,550.0,226.8,141.01
2016,8,15,9,0,789.0,95.0,0.8,30.0,596.0,277.44,182.39
2016,8,15,9,15,803.0,97.5,0.9,30.0,638.0,327.45,224.14
2016,8,15,9,30,817.0,100.0,1.0,30.0,680.0,384.07,270.17
2016,8,15,9,45,820.5,106.0,1.15,30.5,716.0,433.61,309.91
2016,8,15,10,0,824.0,112.0,1.3,31.0,752.0,482.54,348.12
2016,8,15,10,15,832.5,113.5,1.4,31.0,783.0,529.53,384.47
2016,8,15,10,30,841.0,115.0,1.5,31.0,814.0,575.97,419.56
2016,8,15,10,45,543.0,270.5,1.6,31.5,727.0,564.95,409.59
2016,8,15,11,0,245.0,426.0,1.7,32.0,640.0,533.66,383.67
2016,8,15,11,15,551.0,274.5,1.7,32.0,768.5,627.21,453.96
2016,8,15,11,30,857.0,123.0,1.7,32.0,897.0,740.92,535.11
2016,8,15,11,45,509.0,294.0,1.75,32.0,755.5,664.76,478.19
2016,8,15,12,0,161.0,465.0,1.8,32.0,614.0,562.17,401.51
2016,8,15,12,15,86.5,350.0,1.8,32.0,430.0,404.21,292.78
2016,8,15,12,30,12.0,235.0,1.8,32.0,246.0,230.39,167.42
2016,8,15,12,45,166.5,334.0,1.85,32.5,486.5,471.31,343.69
2016,8,15,13,0,321.0,433.0,1.9,33.0,727.0,720.51,511.89
2016,8,15,13,15,290.0,434.0,1.85,33.0,697.0,704.94,499.0
2016,8,15,13,30,259.0,435.0,1.8,33.0,667.0,687.32,486.89
2016,8,15,13,45,280.5,406.0,1.8,33.0,651.5,686.73,488.14
2016,8,15,14,0,302.0,377.0,1.8,33.0,636.0,684.48,488.26
2016,8,15,14,15,552.0,254.5,1.75,33.0,708.5,811.48,578.95
2016,8,15,14,30,802.0,132.0,1.7,33.0,781.0,922.51,650.76
2016,8,15,14,45,793.5,128.5,1.65,33.0,747.5,910.27,642.42
2016,8,15,15,0,785.0,125.0,1.6,33.0,714.0,895.11,633.64
2016,8,15,15,15,771.5,122.5,1.5,32.5,675.0,873.64,621.66
2016,8,15,15,30,758.0,120.0,1.4,32.0,636.0,849.66,608.13
2016,8,15,15,45,741.0,116.0,1.35,32.0,592.0,818.47,589.31
2016,8,15,16,0,724.0,112.0,1.3,32.0,548.0,785.27,569.15
2016,8,15,16,15,701.0,108.0,1.2,32.0,500.5,749.3,546.5
2016,8,15,16,30,678.0,104.0,1.1,32.0,453.0,708.22,520.26
2016,8,15,16,45,649.0,98.0,1.05,32.0,403.0,659.0,488.66
2016,8,15,17,0,620.0,92.0,1.0,32.0,353.0,609.55,456.3
2016,8,15,17,15,578.5,85.5,0.9,31.5,302.5,550.46,416.49
2016,8,15,17,30,537.0,79.0,0.8,31.0,252.0,492.72,375.56
2016,8,15,17,45,478.0,70.5,0.7,30.5,203.5,422.91,324.07
2016,8,15,18,0,419.0,62.0,0.6,30.0,155.0,356.65,273.13
2016,8,15,18,15,334.0,50.0,0.55,29.5,111.5,273.31,207.48
2016,8,15,18,30,249.0,38.0,0.5,29.0,68.0,201.77,147.8
2016,8,15,18,45,124.5,19.0,0.5,29.0,34.0,99.76,43.27
2016,8,15,19,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,62.5,10.0,1.6,22.5,13.5,9.53,0.0
2016,8,16,6,0,125.0,20.0,1.8,23.0,27.0,15.78,0.0
2016,8,16,6,15,233.5,33.5,1.9,23.5,64.5,25.99,15.53
2016,8,16,6,30,342.0,47.0,2.0,24.0,102.0,36.54,25.34
2016,8,16,6,45,420.5,56.0,2.15,25.0,149.0,41.72,30.07
2016,8,16,7,0,499.0,65.0,2.3,26.0,196.0,46.65,34.34
2016,8,16,7,15,549.5,72.0,2.3,26.5,246.0,49.61,36.83
2016,8,16,7,30,600.0,79.0,2.3,27.0,296.0,52.4,39.05
2016,8,16,7,45,638.5,83.5,2.35,27.5,347.0,53.11,39.44
2016,8,16,8,0,677.0,88.0,2.4,28.0,398.0,83.01,44.75
2016,8,16,8,15,703.0,92.5,2.35,28.5,447.5,127.57,68.35
2016,8,16,8,30,729.0,97.0,2.3,29.0,497.0,180.03,105.67
2016,8,16,8,45,750.0,99.5,2.25,29.5,543.5,227.4,143.17
2016,8,16,9,0,771.0,102.0,2.2,30.0,590.0,276.85,183.93
2016,8,16,9,15,786.0,105.0,2.2,30.0,632.5,326.7,225.92
2016,8,16,9,30,801.0,108.0,2.2,30.0,675.0,377.58,268.24
2016,8,16,9,45,822.0,104.5,2.2,30.5,714.5,431.53,311.26
2016,8,16,10,0,843.0,101.0,2.2,31.0,754.0,480.85,349.88
2016,8,16,10,15,851.0,103.0,2.2,31.0,785.5,528.85,387.2
2016,8,16,10,30,859.0,105.0,2.2,31.0,817.0,576.22,423.04
2016,8,16,10,45,601.5,251.5,2.25,31.5,757.5,581.93,424.76
2016,8,16,11,0,344.0,398.0,2.3,32.0,698.0,573.96,415.06
2016,8,16,11,15,610.5,253.5,2.3,32.0,799.5,649.18,472.51
2016,8,16,11,30,877.0,109.0,2.3,32.0,901.0,741.74,539.55
2016,8,16,11,45,602.0,273.0,2.35,32.5,819.5,715.11,515.87
2016,8,16,12,0,327.0,437.0,2.4,33.0,738.0,669.84,478.26
2016,8,16,12,15,605.0,273.5,2.4,33.0,831.5,766.96,550.98
2016,8,16,12,30,883.0,110.0,2.4,33.0,925.0,864.82,617.05
2016,8,16,12,45,886.0,107.0,2.4,33.0,920.5,887.59,630.93
2016,8,16,13,0,889.0,104.0,2.4,33.0,916.0,907.58,643.7
2016,8,16,13,15,886.5,103.5,2.4,33.0,903.0,922.15,653.12
2016,8,16,13,30,884.0,103.0,2.4,33.0,890.0,933.64,660.72
2016,8,16,13,45,649.5,228.5,2.4,33.0,799.5,865.1,617.36
2016,8,16,14,0,415.0,354.0,2.4,33.0,709.0,776.78,554.1
2016,8,16,14,15,273.5,372.5,2.35,33.0,603.5,658.25,473.24
2016,8,16,14,30,132.0,391.0,2.3,33.0,498.0,536.01,387.29
2016,8,16,14,45,196.0,368.0,2.3,33.0,518.5,575.77,418.18
2016,8,16,15,0,260.0,345.0,2.3,33.0,539.0,627.01,455.57
2016,8,16,15,15,539.5,218.5,2.25,33.0,592.5,761.87,555.21
2016,8,16,15,30,819.0,92.0,2.2,33.0,646.0,864.0,623.99
2016,8,16,15,45,802.5,89.5,2.15,33.0,601.5,833.68,604.49
2016,8,16,16,0,786.0,87.0,2.1,33.0,557.0,808.61,589.58
2016,8,16,16,15,765.0,84.0,2.05,32.5,509.0,769.8,566.54
2016,8,16,16,30,744.0,81.0,2.0,32.0,461.0,729.55,542.24
2016,8,16,16,45,712.5,78.0,1.95,32.0,410.5,679.77,509.82
2016,8,16,17,0,681.0,75.0,1.9,32.0,360.0,629.75,476.61
2016,8,16,17,15,642.0,70.0,1.65,31.0,308.5,575.54,440.25
2016,8,16,17,30,603.0,65.0,1.4,30.0,257.0,519.26,400.6
2016,8,16,17,45,541.5,59.0,1.2,29.5,207.0,448.64,347.3
2016,8,16,18,0,480.0,53.0,1.0,29.0,157.0,381.83,294.79
2016,8,16,18,15,392.0,43.5,0.95,28.5,112.5,300.14,229.35
2016,8,16,18,30,304.0,34.0,0.9,28.0,68.0,225.97,166.05
2016,8,16,18,45,152.0,17.0,0.85,27.5,34.0,111.77,39.23
2016,8,16,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,17,5,45,66.0,9.5,1.45,22.5,13.0,9.05,0.0
2016,8,17,6,0,132.0,19.0,1.6,23.0,26.0,15.0,0.0
2016,8,17,6,15,243.5,32.0,1.65,23.5,63.5,24.84,14.5
2016,8,17,6,30,355.0,45.0,1.7,24.0,101.0,34.84,23.88
2016,8,17,6,45,429.5,54.5,1.8,24.5,148.0,40.54,29.12
2016,8,17,7,0,504.0,64.0,1.9,25.0,195.0,45.95,33.9
2016,8,17,7,15,555.0,71.0,1.9,25.5,245.5,48.95,36.43
2016,8,17,7,30,606.0,78.0,1.9,26.0,296.0,51.78,38.7
2016,8,17,7,45,642.0,83.0,1.9,27.0,347.0,52.88,39.34
2016,8,17,8,0,678.0,88.0,1.9,28.0,398.0,81.44,44.18
2016,8,17,8,15,704.5,92.5,1.85,28.5,447.5,126.11,67.34
2016,8,17,8,30,731.0,97.0,1.8,29.0,497.0,178.75,104.46
2016,8,17,8,45,752.0,99.5,1.75,30.0,543.5,226.25,141.54
2016,8,17,9,0,773.0,102.0,1.7,31.0,590.0,275.82,181.74
2016,8,17,9,15,788.0,105.0,1.65,31.5,632.5,325.8,222.94
2016,8,17,9,30,803.0,108.0,1.6,32.0,675.0,376.8,264.23
2016,8,17,9,45,816.0,109.0,1.55,32.5,713.0,431.22,306.8
2016,8,17,10,0,829.0,110.0,1.5,33.0,751.0,480.33,344.34
2016,8,17,10,15,837.5,112.0,1.55,33.0,782.0,528.02,380.85
2016,8,17,10,30,846.0,114.0,1.6,33.0,813.0,575.15,416.02
2016,8,17,10,45,850.5,116.0,1.7,33.0,837.5,619.1,448.43
2016,8,17,11,0,855.0,118.0,1.8,33.0,862.0,661.76,479.29
2016,8,17,11,15,859.0,119.0,1.85,33.0,879.0,701.73,507.48
2016,8,17,11,30,863.0,120.0,1.9,33.0,896.0,740.02,533.28
2016,8,17,11,45,490.5,288.5,2.0,33.5,731.0,644.21,463.0
2016,8,17,12,0,118.0,457.0,2.1,34.0,566.0,520.28,370.42
2016,8,17,12,15,492.5,289.0,2.15,34.0,743.0,687.96,494.49
2016,8,17,12,30,867.0,121.0,2.2,34.0,920.0,860.24,610.82
2016,8,17,12,45,847.5,132.5,2.3,34.0,909.5,876.9,620.85
2016,8,17,13,0,828.0,144.0,2.4,34.0,899.0,890.26,630.23
2016,8,17,13,15,633.5,254.0,2.4,34.0,826.5,849.35,603.09
2016,8,17,13,30,439.0,364.0,2.4,34.0,754.0,790.0,559.74
2016,8,17,13,45,626.0,251.5,2.45,34.0,792.5,865.09,615.5
2016,8,17,14,0,813.0,139.0,2.5,34.0,831.0,929.45,658.09
2016,8,17,14,15,805.0,137.0,2.5,33.5,803.5,925.33,657.08
2016,8,17,14,30,797.0,135.0,2.5,33.0,776.0,918.17,654.85
2016,8,17,14,45,656.5,196.0,2.5,33.0,709.0,856.25,616.0
2016,8,17,15,0,516.0,257.0,2.5,33.0,642.0,783.61,566.91
2016,8,17,15,15,322.5,284.0,2.45,32.5,520.0,618.11,453.44
2016,8,17,15,30,129.0,311.0,2.4,32.0,398.0,457.4,338.09
2016,8,17,15,45,174.5,286.5,2.35,32.0,395.5,472.07,351.74
2016,8,17,16,0,220.0,262.0,2.3,32.0,393.0,483.98,362.55
2016,8,17,16,15,168.5,240.0,2.15,31.5,335.5,413.11,311.62
2016,8,17,16,30,117.0,218.0,2.0,31.0,278.0,344.1,261.23
2016,8,17,16,45,58.5,116.0,1.95,31.0,146.0,164.3,125.27
2016,8,17,17,0,0.0,14.0,1.9,31.0,14.0,12.98,4.77
2016,8,17,17,15,0.0,12.0,1.65,30.5,12.0,11.12,3.34
2016,8,17,17,30,0.0,10.0,1.4,30.0,10.0,9.26,1.87
2016,8,17,17,45,0.0,8.0,1.2,29.5,8.0,7.41,0.37
2016,8,17,18,0,0.0,6.0,1.0,29.0,6.0,5.55,0.0
2016,8,17,18,15,0.0,4.0,0.9,28.5,4.0,3.7,0.0
2016,8,17,18,30,0.0,2.0,0.8,28.0,2.0,1.85,0.0
2016,8,17,18,45,0.0,1.0,0.75,27.5,1.0,0.92,0.0
2016,8,17,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,8.5,0.8,22.5,8.5,8.1,0.0
2016,8,18,6,0,0.0,17.0,0.9,23.0,17.0,15.65,0.0
2016,8,18,6,15,53.0,36.0,0.95,23.0,44.0,30.58,19.07
2016,8,18,6,30,106.0,55.0,1.0,23.0,71.0,45.84,33.26
2016,8,18,6,45,143.0,75.0,1.05,23.5,106.0,58.71,44.75
2016,8,18,7,0,180.0,95.0,1.1,24.0,141.0,72.94,57.11
2016,8,18,7,15,199.5,116.0,1.15,24.0,178.0,87.25,69.35
2016,8,18,7,30,219.0,137.0,1.2,24.0,215.0,100.95,80.81
2016,8,18,7,45,298.5,148.5,1.3,24.5,273.5,108.06,86.38
2016,8,18,8,0,378.0,160.0,1.4,25.0,332.0,122.93,85.33
2016,8,18,8,15,369.0,184.5,1.45,25.5,369.0,171.22,116.87
2016,8,18,8,30,360.0,209.0,1.5,26.0,406.0,211.08,146.04
2016,8,18,8,45,361.0,231.0,1.6,26.5,443.5,250.58,176.49
2016,8,18,9,0,362.0,253.0,1.7,27.0,481.0,290.44,207.87
2016,8,18,9,15,409.5,256.5,1.7,27.5,531.5,324.58,233.79
2016,8,18,9,30,457.0,260.0,1.7,28.0,582.0,369.88,268.21
2016,8,18,9,45,468.5,271.5,1.7,28.5,617.5,411.3,299.91
2016,8,18,10,0,480.0,283.0,1.7,29.0,653.0,453.62,331.53
2016,8,18,10,15,669.0,193.5,1.65,29.0,732.5,502.29,368.65
2016,8,18,10,30,858.0,104.0,1.6,29.0,812.0,571.94,420.88
2016,8,18,10,45,862.0,106.5,1.55,29.5,836.5,616.49,452.36
2016,8,18,11,0,866.0,109.0,1.5,30.0,861.0,659.68,482.02
2016,8,18,11,15,674.5,236.0,1.5,30.0,829.0,675.99,490.0
2016,8,18,11,30,483.0,363.0,1.5,30.0,797.0,680.72,489.26
2016,8,18,11,45,481.0,370.0,1.5,30.5,806.5,708.98,507.25
2016,8,18,12,0,479.0,377.0,1.5,31.0,816.0,736.09,523.95
2016,8,18,12,15,461.5,380.0,1.5,31.0,804.0,745.54,529.9
2016,8,18,12,30,444.0,383.0,1.5,31.0,792.0,752.7,534.45
2016,8,18,12,45,662.5,245.5,1.5,31.0,850.5,831.07,591.71
2016,8,18,13,0,881.0,108.0,1.5,31.0,909.0,901.54,636.77
2016,8,18,13,15,878.0,107.5,1.5,31.0,895.5,915.54,645.1
2016,8,18,13,30,875.0,107.0,1.5,31.0,882.0,926.46,652.22
2016,8,18,13,45,871.5,105.0,1.55,31.0,861.5,932.25,656.92
2016,8,18,14,0,868.0,103.0,1.6,31.0,841.0,934.85,659.82
2016,8,18,14,15,861.0,102.0,1.6,31.0,813.0,932.02,658.86
2016,8,18,14,30,854.0,101.0,1.6,31.0,785.0,926.07,656.13
2016,8,18,14,45,844.5,99.0,1.65,31.0,750.5,913.6,650.05
2016,8,18,15,0,835.0,97.0,1.7,31.0,716.0,898.17,642.21
2016,8,18,15,15,518.5,203.0,1.7,31.0,580.0,722.95,527.79
2016,8,18,15,30,202.0,309.0,1.7,31.0,444.0,521.65,384.02
2016,8,18,15,45,277.5,272.5,1.7,31.0,444.0,561.71,416.61
2016,8,18,16,0,353.0,236.0,1.7,31.0,444.0,583.16,434.74
2016,8,18,16,15,222.5,224.5,1.65,30.5,352.0,440.23,332.4
2016,8,18,16,30,92.0,213.0,1.6,30.0,260.0,304.55,231.55
2016,8,18,16,45,80.0,188.5,1.55,30.0,226.0,267.25,204.52
2016,8,18,17,0,68.0,164.0,1.5,30.0,192.0,230.18,176.74
2016,8,18,17,15,63.0,141.0,1.3,29.5,164.0,200.4,154.45
2016,8,18,17,30,58.0,118.0,1.1,29.0,136.0,170.5,131.51
2016,8,18,17,45,47.5,96.0,0.95,28.5,109.0,138.27,106.02
2016,8,18,18,0,37.0,74.0,0.8,28.0,82.0,106.27,80.11
2016,8,18,18,15,19.5,54.0,0.75,27.5,58.0,73.44,52.97
2016,8,18,18,30,2.0,34.0,0.7,27.0,34.0,36.65,22.37
2016,8,18,18,45,1.0,17.0,0.7,26.5,17.0,16.7,0.0
2016,8,18,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,8.0,1.05,20.5,8.0,7.63,0.0
2016,8,19,6,0,0.0,16.0,1.2,21.0,16.0,14.77,0.0
2016,8,19,6,15,38.0,34.0,1.15,21.5,40.0,29.03,17.79
2016,8,19,6,30,76.0,52.0,1.1,22.0,64.0,43.59,31.46
2016,8,19,6,45,97.0,73.5,1.05,22.5,94.5,60.23,46.23
2016,8,19,7,0,118.0,95.0,1.0,23.0,125.0,76.41,60.29
2016,8,19,7,15,128.0,118.0,1.0,23.5,157.5,93.06,74.4
2016,8,19,7,30,138.0,141.0,1.0,24.0,190.0,109.16,87.7
2016,8,19,7,45,422.5,109.0,1.0,25.0,293.0,73.57,57.17
2016,8,19,8,0,707.0,77.0,1.0,26.0,396.0,76.17,41.19
2016,8,19,8,15,732.0,80.5,0.95,26.5,445.5,121.16,63.35
2016,8,19,8,30,757.0,84.0,0.9,27.0,495.0,168.98,96.32
2016,8,19,8,45,777.0,86.5,0.9,27.5,541.5,217.68,134.65
2016,8,19,9,0,797.0,89.0,0.9,28.0,588.0,268.3,176.3
2016,8,19,9,15,576.0,192.5,0.9,28.5,567.0,324.0,227.22
2016,8,19,9,30,355.0,296.0,0.9,29.0,546.0,366.25,263.82
2016,8,19,9,45,249.5,332.5,0.9,29.5,513.0,373.95,271.22
2016,8,19,10,0,144.0,369.0,0.9,30.0,480.0,377.46,274.19
2016,8,19,10,15,159.5,386.5,0.9,30.0,514.0,411.13,298.13
2016,8,19,10,30,175.0,404.0,0.9,30.0,548.0,446.37,322.72
2016,8,19,10,45,178.0,417.5,0.95,30.0,568.0,472.31,340.82
2016,8,19,11,0,181.0,431.0,1.0,30.0,588.0,498.45,358.95
2016,8,19,11,15,175.5,440.5,1.05,30.0,595.5,515.55,370.69
2016,8,19,11,30,170.0,450.0,1.1,30.0,603.0,532.04,381.98
2016,8,19,11,45,228.0,446.5,1.15,30.0,653.5,584.63,418.95
2016,8,19,12,0,286.0,443.0,1.2,30.0,704.0,641.44,458.08
2016,8,19,12,15,241.5,452.5,1.2,30.0,673.5,626.62,446.95
2016,8,19,12,30,197.0,462.0,1.2,30.0,643.0,609.84,434.99
2016,8,19,12,45,234.5,452.0,1.25,30.0,666.0,643.38,459.05
2016,8,19,13,0,272.0,442.0,1.3,30.0,689.0,683.73,486.97
2016,8,19,13,15,356.5,402.0,1.25,29.5,720.0,732.21,521.81
2016,8,19,13,30,441.0,362.0,1.2,29.0,751.0,788.47,561.1
2016,8,19,13,45,391.0,374.0,1.2,29.0,712.5,755.73,538.83
2016,8,19,14,0,341.0,386.0,1.2,29.0,674.0,728.91,520.98
2016,8,19,14,15,397.0,347.5,1.15,29.0,672.5,747.44,535.52
2016,8,19,14,30,453.0,309.0,1.1,29.0,671.0,775.31,555.38
2016,8,19,14,45,324.5,329.5,1.1,29.0,583.0,667.07,482.05
2016,8,19,15,0,196.0,350.0,1.1,29.0,495.0,558.33,407.12
2016,8,19,15,15,271.0,315.0,1.1,28.5,503.0,604.28,443.49
2016,8,19,15,30,346.0,280.0,1.1,28.0,511.0,633.13,467.05
2016,8,19,15,45,325.0,262.5,1.1,28.0,467.5,592.06,439.61
2016,8,19,16,0,304.0,245.0,1.1,28.0,424.0,550.41,412.0
2016,8,19,16,15,233.5,230.0,1.05,27.5,360.0,455.88,345.64
2016,8,19,16,30,163.0,215.0,1.0,27.0,296.0,378.19,289.48
2016,8,19,16,45,123.5,189.5,1.0,26.5,247.5,315.44,243.78
2016,8,19,17,0,84.0,164.0,1.0,26.0,199.0,242.53,188.82
2016,8,19,17,15,73.0,141.5,0.95,25.5,169.0,208.58,163.25
2016,8,19,17,30,62.0,119.0,0.9,25.0,139.0,174.97,137.09
2016,8,19,17,45,48.5,96.5,0.9,25.0,110.0,140.11,108.95
2016,8,19,18,0,35.0,74.0,0.9,25.0,81.0,105.67,80.54
2016,8,19,18,15,17.5,53.0,0.9,24.5,56.5,71.49,51.99
2016,8,19,18,30,0.0,32.0,0.9,24.0,32.0,33.23,19.79
2016,8,19,18,45,0.0,16.0,0.9,24.0,16.0,15.2,0.0
2016,8,19,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,5.5,1.15,20.5,5.5,5.24,0.0
2016,8,20,6,0,0.0,11.0,1.3,21.0,11.0,10.2,0.0
2016,8,20,6,15,0.0,29.5,1.25,21.5,29.5,26.87,15.89
2016,8,20,6,30,0.0,48.0,1.2,22.0,48.0,43.0,30.92
2016,8,20,6,45,11.5,69.0,1.15,22.5,72.0,60.92,46.79
2016,8,20,7,0,23.0,90.0,1.1,23.0,96.0,75.97,59.9
2016,8,20,7,15,31.5,111.5,1.0,23.5,121.5,92.72,74.11
2016,8,20,7,30,40.0,133.0,0.9,24.0,147.0,109.11,87.64
2016,8,20,7,45,24.5,142.5,0.8,25.0,151.5,117.28,93.79
2016,8,20,8,0,9.0,152.0,0.7,26.0,156.0,133.12,101.03
2016,8,20,8,15,26.5,184.0,0.55,26.5,198.0,162.1,122.01
2016,8,20,8,30,44.0,216.0,0.4,27.0,240.0,184.68,137.43
2016,8,20,8,45,97.0,250.5,0.3,27.5,309.0,226.03,165.55
2016,8,20,9,0,150.0,285.0,0.2,28.0,378.0,266.25,192.71
2016,8,20,9,15,191.5,304.0,0.25,28.5,432.0,305.56,220.27
2016,8,20,9,30,233.0,323.0,0.3,29.0,486.0,349.33,251.16
2016,8,20,9,45,155.0,337.0,0.35,29.5,448.0,344.9,249.16
2016,8,20,10,0,77.0,351.0,0.4,30.0,410.0,338.44,244.95
2016,8,20,10,15,107.5,376.0,0.4,30.0,462.5,381.62,275.27
2016,8,20,10,30,138.0,401.0,0.4,30.0,515.0,423.1,303.81
2016,8,20,10,45,187.5,412.0,0.45,30.5,571.5,473.15,337.91
2016,8,20,11,0,237.0,423.0,0.5,31.0,628.0,527.42,374.37
2016,8,20,11,15,545.5,274.0,0.55,31.0,758.5,620.22,442.08
2016,8,20,11,30,854.0,125.0,0.6,31.0,889.0,733.86,521.64
2016,8,20,11,45,857.5,125.0,0.7,31.0,899.0,768.78,543.65
2016,8,20,12,0,861.0,125.0,0.8,31.0,909.0,801.67,565.29
2016,8,20,12,15,861.5,125.0,0.85,31.0,910.5,829.91,583.28
2016,8,20,12,30,862.0,125.0,0.9,31.0,912.0,855.65,599.76
2016,8,20,12,45,859.5,125.0,0.95,31.5,906.0,876.17,611.84
2016,8,20,13,0,857.0,125.0,1.0,32.0,900.0,893.85,622.24
2016,8,20,13,15,853.5,124.5,1.1,31.5,886.0,907.21,633.38
2016,8,20,13,30,850.0,124.0,1.2,31.0,872.0,917.56,642.84
2016,8,20,13,45,842.5,124.0,1.3,31.0,850.5,921.63,647.26
2016,8,20,14,0,835.0,124.0,1.4,31.0,829.0,922.61,649.9
2016,8,20,14,15,827.0,122.5,1.45,30.5,800.5,918.48,650.12
2016,8,20,14,30,819.0,121.0,1.5,30.0,772.0,911.32,648.58
2016,8,20,14,45,810.0,118.0,1.55,30.0,738.0,906.41,647.29
2016,8,20,15,0,801.0,115.0,1.6,30.0,704.0,890.93,639.33
2016,8,20,15,15,441.5,206.0,1.6,29.5,528.0,653.21,481.91
2016,8,20,15,30,82.0,297.0,1.6,29.0,352.0,384.95,286.65
2016,8,20,15,45,408.5,200.5,1.65,29.0,443.0,609.08,458.4
2016,8,20,16,0,735.0,104.0,1.7,29.0,534.0,777.3,577.46
2016,8,20,16,15,711.5,100.0,1.65,29.0,486.0,740.14,552.04
2016,8,20,16,30,688.0,96.0,1.6,29.0,438.0,698.35,525.13
2016,8,20,16,45,658.0,90.5,1.55,29.0,388.0,648.71,492.31
2016,8,20,17,0,628.0,85.0,1.5,29.0,338.0,598.95,458.7
2016,8,20,17,15,584.5,78.5,1.35,28.5,287.5,538.47,416.31
2016,8,20,17,30,541.0,72.0,1.2,28.0,237.0,479.56,372.88
2016,8,20,17,45,485.0,63.0,1.1,27.5,188.5,411.6,321.09
2016,8,20,18,0,429.0,54.0,1.0,27.0,140.0,347.12,269.69
2016,8,20,18,15,336.0,42.5,0.95,26.5,97.5,263.5,201.51
2016,8,20,18,30,243.0,31.0,0.9,26.0,55.0,188.34,133.71
2016,8,20,18,45,121.5,15.5,0.85,25.5,27.5,87.35,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
