Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,21,5,45,47.5,8.0,1.4,21.5,10.0,7.63,0.0
2016,8,21,6,0,95.0,16.0,1.6,22.0,20.0,12.64,0.0
2016,8,21,6,15,204.0,30.5,1.7,22.5,55.5,23.78,13.16
2016,8,21,6,30,313.0,45.0,1.8,23.0,91.0,34.45,23.52
2016,8,21,6,45,397.0,54.0,1.95,23.5,137.5,40.61,29.24
2016,8,21,7,0,481.0,63.0,2.1,24.0,184.0,45.6,33.71
2016,8,21,7,15,439.0,87.5,2.1,24.5,217.5,62.57,48.26
2016,8,21,7,30,397.0,112.0,2.1,25.0,251.0,78.2,61.38
2016,8,21,7,45,449.5,122.0,2.1,25.5,304.0,83.01,65.13
2016,8,21,8,0,502.0,132.0,2.1,26.0,357.0,103.91,69.0
2016,8,21,8,15,616.0,112.0,2.05,26.5,421.0,126.75,72.84
2016,8,21,8,30,730.0,92.0,2.0,27.0,485.0,168.26,97.26
2016,8,21,8,45,756.0,93.0,2.0,27.5,532.5,215.51,134.24
2016,8,21,9,0,782.0,94.0,2.0,28.0,580.0,265.35,175.37
2016,8,21,9,15,555.0,198.0,2.0,28.0,555.5,320.68,227.37
2016,8,21,9,30,328.0,302.0,2.0,28.0,531.0,359.75,263.01
2016,8,21,9,45,351.0,303.5,2.05,28.5,561.0,391.68,287.23
2016,8,21,10,0,374.0,305.0,2.1,29.0,591.0,425.37,312.52
2016,8,21,10,15,387.0,324.5,2.2,29.0,631.0,470.25,346.05
2016,8,21,10,30,400.0,344.0,2.3,29.0,671.0,516.24,379.8
2016,8,21,10,45,632.5,225.0,2.4,29.5,761.0,572.96,423.33
2016,8,21,11,0,865.0,106.0,2.5,30.0,851.0,652.13,482.64
2016,8,21,11,15,868.5,107.0,2.6,30.0,868.0,692.09,511.65
2016,8,21,11,30,872.0,108.0,2.7,30.0,885.0,730.27,538.31
2016,8,21,11,45,876.0,107.0,2.85,30.5,895.0,765.08,560.99
2016,8,21,12,0,880.0,106.0,3.0,31.0,905.0,797.78,582.14
2016,8,21,12,15,880.5,106.5,3.05,31.0,907.5,826.78,601.41
2016,8,21,12,30,881.0,107.0,3.1,31.0,910.0,853.22,619.0
2016,8,21,12,45,877.0,108.5,3.2,31.0,903.5,874.04,633.24
2016,8,21,13,0,873.0,110.0,3.3,31.0,897.0,891.94,645.67
2016,8,21,13,15,870.0,109.0,3.3,31.0,883.5,905.25,654.61
2016,8,21,13,30,867.0,108.0,3.3,31.0,870.0,915.49,661.67
2016,8,21,13,45,541.5,260.5,3.3,31.0,732.5,788.12,575.19
2016,8,21,14,0,216.0,413.0,3.3,31.0,595.0,627.89,457.67
2016,8,21,14,15,190.0,399.5,3.25,31.0,555.5,594.64,435.47
2016,8,21,14,30,164.0,386.0,3.2,31.0,516.0,560.31,411.65
2016,8,21,14,45,498.5,240.5,3.2,31.0,611.0,745.53,551.16
2016,8,21,15,0,833.0,95.0,3.2,31.0,706.0,888.79,650.3
2016,8,21,15,15,535.5,197.0,3.15,30.5,581.5,728.58,542.16
2016,8,21,15,30,238.0,299.0,3.1,30.0,457.0,542.08,406.11
2016,8,21,15,45,253.0,273.5,3.05,30.0,430.5,539.78,406.86
2016,8,21,16,0,268.0,248.0,3.0,30.0,404.0,521.7,395.61
2016,8,21,16,15,134.0,194.5,2.8,29.5,272.5,329.07,252.66
2016,8,21,16,30,0.0,141.0,2.6,29.0,141.0,136.53,102.47
2016,8,21,16,45,0.0,125.0,2.45,29.0,125.0,121.02,90.94
2016,8,21,17,0,0.0,109.0,2.3,29.0,109.0,105.45,78.94
2016,8,21,17,15,0.0,92.5,2.0,28.5,92.5,89.26,66.41
2016,8,21,17,30,0.0,76.0,1.7,28.0,76.0,72.96,53.55
2016,8,21,17,45,244.0,60.5,1.4,27.5,108.5,248.36,197.02
2016,8,21,18,0,488.0,45.0,1.1,27.0,141.0,369.47,288.05
2016,8,21,18,15,392.0,36.0,1.1,26.5,97.5,285.18,217.81
2016,8,21,18,30,296.0,27.0,1.1,26.0,54.0,209.8,146.69
2016,8,21,18,45,148.0,13.5,1.1,25.5,27.0,79.51,0.0
2016,8,21,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,22,5,45,95.5,7.5,1.6,17.5,11.5,7.15,0.0
2016,8,22,6,0,191.0,15.0,1.8,18.0,23.0,14.3,0.0
2016,8,22,6,15,322.5,26.5,1.9,18.5,63.0,20.91,10.98
2016,8,22,6,30,454.0,38.0,2.0,19.0,103.0,29.21,19.44
2016,8,22,6,45,532.5,45.0,2.15,20.0,153.0,33.1,23.18
2016,8,22,7,0,611.0,52.0,2.3,21.0,203.0,36.85,26.56
2016,8,22,7,15,660.5,57.5,2.4,21.5,256.5,42.99,31.9
2016,8,22,7,30,710.0,63.0,2.5,22.0,310.0,45.52,33.99
2016,8,22,7,45,745.0,66.5,2.6,23.0,364.0,46.3,34.41
2016,8,22,8,0,780.0,70.0,2.7,24.0,418.0,67.88,36.19
2016,8,22,8,15,804.5,73.5,2.6,24.5,470.0,116.8,58.8
2016,8,22,8,30,829.0,77.0,2.5,25.0,522.0,175.61,99.82
2016,8,22,8,45,847.5,79.5,2.4,25.5,570.5,227.75,141.26
2016,8,22,9,0,866.0,82.0,2.3,26.0,619.0,281.5,186.34
2016,8,22,9,15,726.5,145.5,2.15,26.0,618.5,327.56,230.26
2016,8,22,9,30,587.0,209.0,2.0,26.0,618.0,371.26,269.58
2016,8,22,9,45,751.5,148.5,1.95,26.5,702.0,421.23,307.74
2016,8,22,10,0,916.0,88.0,1.9,27.0,786.0,494.12,363.07
2016,8,22,10,15,923.5,89.5,1.85,27.0,818.5,545.01,402.89
2016,8,22,10,30,931.0,91.0,1.8,27.0,851.0,595.08,440.96
2016,8,22,10,45,936.5,91.5,1.75,27.5,876.5,642.03,474.78
2016,8,22,11,0,942.0,92.0,1.7,28.0,902.0,687.53,506.46
2016,8,22,11,15,945.5,92.5,1.7,28.0,919.5,730.03,536.53
2016,8,22,11,30,949.0,93.0,1.7,28.0,937.0,770.54,563.0
2016,8,22,11,45,951.5,93.0,1.7,28.0,947.5,807.68,586.85
2016,8,22,12,0,954.0,93.0,1.7,28.0,958.0,842.41,608.99
2016,8,22,12,15,954.0,93.0,1.65,28.0,959.5,872.55,627.51
2016,8,22,12,30,954.0,93.0,1.6,28.0,961.0,899.85,644.12
2016,8,22,12,45,951.5,94.0,1.6,28.5,954.5,923.01,657.35
2016,8,22,13,0,949.0,95.0,1.6,29.0,948.0,943.03,668.63
2016,8,22,13,15,946.0,94.5,1.55,29.0,933.5,957.87,677.4
2016,8,22,13,30,943.0,94.0,1.5,29.0,919.0,969.38,684.2
2016,8,22,13,45,938.5,93.0,1.5,29.0,897.0,975.6,688.55
2016,8,22,14,0,934.0,92.0,1.5,29.0,875.0,978.41,690.98
2016,8,22,14,15,927.5,90.5,1.45,29.0,846.0,975.39,689.25
2016,8,22,14,30,921.0,89.0,1.4,29.0,817.0,968.98,685.62
2016,8,22,14,45,911.5,88.0,1.4,29.0,780.5,957.02,679.43
2016,8,22,15,0,902.0,87.0,1.4,29.0,744.0,941.89,671.42
2016,8,22,15,15,890.5,85.0,1.3,28.5,702.5,920.74,659.62
2016,8,22,15,30,879.0,83.0,1.2,28.0,661.0,896.75,646.08
2016,8,22,15,45,862.5,81.0,1.2,28.0,614.5,865.66,628.14
2016,8,22,16,0,846.0,79.0,1.2,28.0,568.0,832.32,608.67
2016,8,22,16,15,825.5,76.0,1.15,27.5,517.5,792.4,585.18
2016,8,22,16,30,805.0,73.0,1.1,27.0,467.0,757.79,564.91
2016,8,22,16,45,776.0,69.5,1.05,27.0,414.0,707.59,532.43
2016,8,22,17,0,747.0,66.0,1.0,27.0,361.0,656.9,499.0
2016,8,22,17,15,706.5,61.5,0.85,26.5,307.0,596.63,457.71
2016,8,22,17,30,666.0,57.0,0.7,26.0,253.0,537.4,415.35
2016,8,22,17,45,604.0,50.5,0.6,25.5,201.0,467.68,362.47
2016,8,22,18,0,542.0,44.0,0.5,25.0,149.0,398.39,307.42
2016,8,22,18,15,441.0,35.0,0.5,24.5,103.0,309.28,235.1
2016,8,22,18,30,340.0,26.0,0.5,24.0,57.0,229.62,157.0
2016,8,22,18,45,170.0,13.0,0.5,24.0,28.5,88.37,0.0
2016,8,22,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,23,5,45,87.5,7.0,1.6,16.5,10.5,0.0,0.0
2016,8,23,6,0,175.0,14.0,1.8,17.0,21.0,13.34,0.0
2016,8,23,6,15,306.5,25.5,1.75,17.5,60.0,20.07,10.18
2016,8,23,6,30,438.0,37.0,1.7,18.0,99.0,28.4,18.81
2016,8,23,6,45,515.5,45.0,1.7,18.5,148.5,33.17,23.4
2016,8,23,7,0,593.0,53.0,1.7,19.0,198.0,37.72,27.57
2016,8,23,7,15,642.5,58.5,1.65,20.0,250.5,40.01,29.52
2016,8,23,7,30,692.0,64.0,1.6,21.0,303.0,46.39,34.91
2016,8,23,7,45,726.0,68.5,1.55,22.5,356.0,47.91,35.89
2016,8,23,8,0,760.0,73.0,1.5,24.0,409.0,67.84,37.51
2016,8,23,8,15,785.0,76.0,1.55,24.5,460.5,115.34,58.66
2016,8,23,8,30,810.0,79.0,1.6,25.0,512.0,165.66,92.62
2016,8,23,8,45,826.5,82.5,1.65,26.0,560.0,224.29,138.66
2016,8,23,9,0,843.0,86.0,1.7,27.0,608.0,277.27,182.44
2016,8,23,9,15,857.0,88.5,1.6,27.0,651.5,329.93,227.13
2016,8,23,9,30,871.0,91.0,1.5,27.0,695.0,383.32,271.86
2016,8,23,9,45,881.0,93.0,1.45,27.5,733.5,435.22,313.99
2016,8,23,10,0,891.0,95.0,1.4,28.0,772.0,486.99,354.61
2016,8,23,10,15,577.0,240.5,1.3,28.0,686.5,489.94,358.81
2016,8,23,10,30,263.0,386.0,1.2,28.0,601.0,473.94,346.22
2016,8,23,10,45,384.5,357.0,1.15,28.5,681.5,539.43,392.71
2016,8,23,11,0,506.0,328.0,1.1,29.0,762.0,611.45,442.38
2016,8,23,11,15,319.0,384.5,1.05,29.0,660.5,561.3,405.32
2016,8,23,11,30,132.0,441.0,1.0,29.0,559.0,495.89,357.34
2016,8,23,11,45,272.5,412.0,0.95,29.5,657.5,585.86,420.93
2016,8,23,12,0,413.0,383.0,0.9,30.0,756.0,685.96,487.98
2016,8,23,12,15,249.5,410.5,0.85,30.0,636.0,595.24,423.78
2016,8,23,12,30,86.0,438.0,0.8,30.0,516.0,488.44,348.57
2016,8,23,12,45,49.0,343.5,0.8,30.0,388.0,371.09,268.36
2016,8,23,13,0,12.0,249.0,0.8,30.0,260.0,245.13,178.59
2016,8,23,13,15,229.5,300.5,0.75,30.0,501.0,513.55,374.69
2016,8,23,13,30,447.0,352.0,0.7,30.0,742.0,781.08,551.06
2016,8,23,13,45,478.0,332.5,0.7,30.0,740.5,800.51,561.51
2016,8,23,14,0,509.0,313.0,0.7,30.0,739.0,817.95,573.84
2016,8,23,14,15,699.5,207.5,0.65,30.0,770.5,896.73,627.01
2016,8,23,14,30,890.0,102.0,0.6,30.0,802.0,952.27,659.74
2016,8,23,14,45,880.0,100.5,0.6,30.0,766.5,939.58,652.42
2016,8,23,15,0,870.0,99.0,0.6,30.0,731.0,923.83,644.32
2016,8,23,15,15,574.0,193.0,0.6,29.5,600.5,762.78,545.55
2016,8,23,15,30,278.0,287.0,0.6,29.0,470.0,577.36,419.84
2016,8,23,15,45,147.0,244.5,0.65,29.0,341.0,397.95,296.07
2016,8,23,16,0,16.0,202.0,0.7,29.0,212.0,212.12,158.48
2016,8,23,16,15,55.5,203.5,0.7,28.5,231.5,261.07,198.34
2016,8,23,16,30,95.0,205.0,0.7,28.0,251.0,297.87,227.8
2016,8,23,16,45,90.0,182.0,0.75,28.0,222.0,267.91,205.89
2016,8,23,17,0,85.0,159.0,0.8,28.0,193.0,237.79,183.76
2016,8,23,17,15,79.0,135.5,0.75,27.5,163.5,206.13,160.04
2016,8,23,17,30,73.0,112.0,0.7,27.0,134.0,174.34,135.53
2016,8,23,17,45,61.0,90.0,0.65,26.5,105.5,140.73,108.69
2016,8,23,18,0,49.0,68.0,0.6,26.0,77.0,107.38,81.35
2016,8,23,18,15,27.0,47.5,0.65,25.5,52.5,70.98,50.91
2016,8,23,18,30,5.0,27.0,0.7,25.0,28.0,30.57,15.81
2016,8,23,18,45,2.5,13.5,0.75,24.5,14.0,13.98,0.0
2016,8,23,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,5,45,41.5,7.0,0.75,17.5,8.5,0.0,0.0
2016,8,24,6,0,83.0,14.0,0.8,18.0,17.0,13.34,0.0
2016,8,24,6,15,202.0,29.5,0.85,18.5,53.0,23.1,12.26
2016,8,24,6,30,321.0,45.0,0.9,19.0,89.0,34.64,24.04
2016,8,24,6,45,402.0,56.0,0.95,20.0,136.5,42.92,31.67
2016,8,24,7,0,483.0,67.0,1.0,21.0,184.0,49.55,37.59
2016,8,24,7,15,478.0,81.5,1.2,22.0,221.5,58.6,45.34
2016,8,24,7,30,473.0,96.0,1.4,23.0,259.0,67.17,52.46
2016,8,24,7,45,471.5,116.0,1.6,24.0,301.0,79.2,62.33
2016,8,24,8,0,470.0,136.0,1.8,25.0,343.0,102.2,70.37
2016,8,24,8,15,596.5,121.0,1.7,25.5,416.5,128.0,75.7
2016,8,24,8,30,723.0,106.0,1.6,26.0,490.0,168.19,97.87
2016,8,24,8,45,741.5,111.0,1.55,26.5,537.0,217.24,136.07
2016,8,24,9,0,760.0,116.0,1.5,27.0,584.0,273.17,181.63
2016,8,24,9,15,663.0,165.0,1.4,27.0,595.0,321.58,225.06
2016,8,24,9,30,566.0,214.0,1.3,27.0,606.0,366.36,263.61
2016,8,24,9,45,563.0,232.0,1.2,27.5,640.5,412.36,299.22
2016,8,24,10,0,560.0,250.0,1.1,28.0,675.0,457.8,333.1
2016,8,24,10,15,468.0,301.5,1.05,28.0,666.5,485.45,353.94
2016,8,24,10,30,376.0,353.0,1.0,28.0,658.0,508.35,370.02
2016,8,24,10,45,362.0,372.0,0.95,28.5,673.0,537.96,389.77
2016,8,24,11,0,348.0,391.0,0.9,29.0,688.0,566.13,407.85
2016,8,24,11,15,283.5,415.0,0.85,29.0,660.5,563.08,404.54
2016,8,24,11,30,219.0,439.0,0.8,29.0,633.0,556.14,398.46
2016,8,24,11,45,261.0,434.5,0.75,29.5,668.5,596.93,425.54
2016,8,24,12,0,303.0,430.0,0.7,30.0,704.0,640.91,453.76
2016,8,24,12,15,275.5,438.0,0.65,30.0,687.5,641.55,452.77
2016,8,24,12,30,248.0,446.0,0.6,30.0,671.0,640.05,450.77
2016,8,24,12,45,247.0,443.0,0.55,30.0,665.5,648.95,456.25
2016,8,24,13,0,246.0,440.0,0.5,30.0,660.0,656.82,460.94
2016,8,24,13,15,255.0,430.5,0.45,30.0,655.5,666.19,466.95
2016,8,24,13,30,264.0,421.0,0.4,30.0,651.0,674.54,472.31
2016,8,24,13,45,216.5,415.5,0.4,30.0,601.0,623.73,439.02
2016,8,24,14,0,169.0,410.0,0.4,30.0,551.0,580.02,410.35
2016,8,24,14,15,263.0,376.5,0.4,29.5,586.5,649.35,460.4
2016,8,24,14,30,357.0,343.0,0.4,29.0,622.0,706.11,500.66
2016,8,24,14,45,326.0,333.5,0.4,29.0,579.5,670.0,476.95
2016,8,24,15,0,295.0,324.0,0.4,29.0,537.0,632.86,453.45
2016,8,24,15,15,292.5,303.5,0.45,28.5,504.5,608.68,440.6
2016,8,24,15,30,290.0,283.0,0.5,28.0,472.0,583.05,426.38
2016,8,24,15,45,357.5,245.0,0.55,28.0,461.0,597.25,440.14
2016,8,24,16,0,425.0,207.0,0.6,28.0,450.0,620.62,459.39
2016,8,24,16,15,313.5,204.5,0.6,28.0,375.0,503.71,377.7
2016,8,24,16,30,202.0,202.0,0.6,28.0,300.0,393.1,298.45
2016,8,24,16,45,185.5,182.0,0.65,28.0,263.5,354.25,271.73
2016,8,24,17,0,169.0,162.0,0.7,28.0,227.0,315.83,244.0
2016,8,24,17,15,308.0,126.0,0.65,27.0,222.5,377.82,294.63
2016,8,24,17,30,447.0,90.0,0.6,26.0,218.0,428.18,334.01
2016,8,24,17,45,382.5,77.0,0.6,25.5,170.0,355.67,277.66
2016,8,24,18,0,318.0,64.0,0.6,25.0,122.0,288.04,223.6
2016,8,24,18,15,227.0,46.5,0.65,24.5,81.0,205.63,155.88
2016,8,24,18,30,136.0,29.0,0.7,24.0,40.0,127.97,79.71
2016,8,24,18,45,68.0,14.5,0.75,23.5,20.0,43.75,0.0
2016,8,24,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,7.0,1.15,19.5,7.0,0.0,0.0
2016,8,25,6,0,0.0,14.0,1.3,20.0,14.0,13.34,0.0
2016,8,25,6,15,119.5,31.0,1.35,20.5,47.0,25.45,13.57
2016,8,25,6,30,239.0,48.0,1.4,21.0,80.0,37.02,25.75
2016,8,25,6,45,317.5,61.5,1.5,22.0,125.0,46.35,34.29
2016,8,25,7,0,396.0,75.0,1.6,23.0,170.0,55.27,42.15
2016,8,25,7,15,451.5,85.0,1.7,23.5,219.0,61.11,47.2
2016,8,25,7,30,507.0,95.0,1.8,24.0,268.0,66.49,51.66
2016,8,25,7,45,548.0,102.5,1.9,25.0,318.5,68.79,53.26
2016,8,25,8,0,589.0,110.0,2.0,26.0,369.0,83.25,53.98
2016,8,25,8,15,619.0,116.5,1.9,26.5,418.0,124.84,72.44
2016,8,25,8,30,649.0,123.0,1.8,27.0,467.0,169.92,102.02
2016,8,25,8,45,671.0,128.0,1.7,27.5,513.0,215.68,137.05
2016,8,25,9,0,693.0,133.0,1.6,28.0,559.0,263.71,175.91
2016,8,25,9,15,710.5,137.0,1.45,28.5,601.0,311.72,215.3
2016,8,25,9,30,728.0,141.0,1.3,29.0,643.0,361.13,255.17
2016,8,25,9,45,775.5,125.5,1.15,29.5,687.5,411.65,294.51
2016,8,25,10,0,823.0,110.0,1.0,30.0,732.0,465.6,335.19
2016,8,25,10,15,832.0,111.5,0.85,30.5,763.5,512.99,369.88
2016,8,25,10,30,841.0,113.0,0.7,31.0,795.0,559.83,402.57
2016,8,25,10,45,843.5,117.0,0.6,31.5,818.5,604.22,432.48
2016,8,25,11,0,846.0,121.0,0.5,32.0,842.0,647.16,460.12
2016,8,25,11,15,850.0,121.5,0.45,32.0,859.0,686.44,485.98
2016,8,25,11,30,854.0,122.0,0.4,32.0,876.0,724.0,509.92
2016,8,25,11,45,851.5,126.0,0.35,32.5,884.5,757.97,528.78
2016,8,25,12,0,849.0,130.0,0.3,33.0,893.0,789.57,545.88
2016,8,25,12,15,849.5,130.0,0.3,33.0,894.5,817.46,562.46
2016,8,25,12,30,850.0,130.0,0.3,33.0,896.0,842.86,577.52
2016,8,25,12,45,836.5,137.5,0.3,33.5,887.0,860.72,586.86
2016,8,25,13,0,823.0,145.0,0.3,34.0,878.0,881.24,597.89
2016,8,25,13,15,819.0,144.0,0.3,34.0,864.0,893.85,605.42
2016,8,25,13,30,815.0,143.0,0.3,34.0,850.0,903.43,611.37
2016,8,25,13,45,806.5,143.5,0.3,34.0,827.5,907.39,614.15
2016,8,25,14,0,798.0,144.0,0.3,34.0,805.0,908.26,615.3
2016,8,25,14,15,789.5,142.0,0.25,34.0,776.5,903.44,612.31
2016,8,25,14,30,781.0,140.0,0.2,34.0,748.0,895.59,607.78
2016,8,25,14,45,575.0,221.5,0.2,34.0,658.0,796.27,547.8
2016,8,25,15,0,369.0,303.0,0.2,34.0,568.0,677.1,470.69
2016,8,25,15,15,336.0,291.0,0.2,33.5,521.5,633.58,445.83
2016,8,25,15,30,303.0,279.0,0.2,33.0,475.0,589.54,419.1
2016,8,25,15,45,492.0,200.5,0.2,33.0,491.5,677.48,483.01
2016,8,25,16,0,681.0,122.0,0.2,33.0,508.0,747.02,530.24
2016,8,25,16,15,654.5,116.5,0.2,32.5,459.5,703.51,504.09
2016,8,25,16,30,628.0,111.0,0.2,32.0,411.0,659.09,478.27
2016,8,25,16,45,592.0,104.5,0.2,32.0,361.0,605.57,444.64
2016,8,25,17,0,556.0,98.0,0.2,32.0,311.0,552.38,409.61
2016,8,25,17,15,507.5,89.5,0.2,31.5,261.0,488.78,366.55
2016,8,25,17,30,459.0,81.0,0.2,31.0,211.0,423.15,320.24
2016,8,25,17,45,391.5,69.5,0.2,30.5,164.0,350.23,266.13
2016,8,25,18,0,324.0,58.0,0.2,30.0,117.0,282.53,213.41
2016,8,25,18,15,229.5,42.5,0.3,29.5,77.0,200.82,147.95
2016,8,25,18,30,135.0,27.0,0.4,29.0,37.0,122.58,69.34
2016,8,25,18,45,67.5,13.5,0.5,28.5,18.5,42.34,0.0
2016,8,25,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,5,45,44.0,6.0,1.45,22.5,7.5,0.0,0.0
2016,8,26,6,0,88.0,12.0,1.7,23.0,15.0,11.44,0.0
2016,8,26,6,15,210.0,26.0,1.7,23.5,50.0,20.84,9.58
2016,8,26,6,30,332.0,40.0,1.7,24.0,85.0,31.45,20.7
2016,8,26,6,45,419.0,49.0,1.7,24.5,132.0,36.87,25.84
2016,8,26,7,0,506.0,58.0,1.7,25.0,179.0,42.06,30.5
2016,8,26,7,15,560.0,65.0,1.85,26.0,229.5,45.27,33.21
2016,8,26,7,30,614.0,72.0,2.0,27.0,280.0,48.31,35.62
2016,8,26,7,45,654.5,76.5,2.2,28.0,332.0,49.26,36.17
2016,8,26,8,0,695.0,81.0,2.4,29.0,384.0,62.25,36.26
2016,8,26,8,15,722.0,85.0,2.5,29.5,434.5,112.41,58.6
2016,8,26,8,30,749.0,89.0,2.6,30.0,485.0,160.35,89.49
2016,8,26,8,45,770.0,92.0,2.75,31.0,532.0,209.29,126.76
2016,8,26,9,0,791.0,95.0,2.9,32.0,579.0,260.27,168.07
2016,8,26,9,15,806.5,97.5,2.8,32.0,622.0,311.08,210.76
2016,8,26,9,30,822.0,100.0,2.7,32.0,665.0,368.6,258.09
2016,8,26,9,45,825.0,106.5,2.6,32.5,701.0,419.02,298.91
2016,8,26,10,0,828.0,113.0,2.5,33.0,737.0,468.75,337.89
2016,8,26,10,15,837.0,115.0,2.4,33.0,768.5,516.85,375.14
2016,8,26,10,30,846.0,117.0,2.3,33.0,800.0,564.39,410.87
2016,8,26,10,45,850.5,119.5,2.25,33.5,824.5,608.96,442.76
2016,8,26,11,0,855.0,122.0,2.2,34.0,849.0,652.21,472.72
2016,8,26,11,15,859.5,123.0,2.1,34.0,866.5,692.64,500.68
2016,8,26,11,30,864.0,124.0,2.0,34.0,884.0,731.38,526.74
2016,8,26,11,45,865.0,125.0,1.95,34.5,893.0,765.64,547.18
2016,8,26,12,0,866.0,126.0,1.9,35.0,902.0,797.67,565.92
2016,8,26,12,15,609.5,269.5,1.85,35.0,816.5,757.43,536.01
2016,8,26,12,30,353.0,413.0,1.8,35.0,731.0,696.0,489.68
2016,8,26,12,45,597.0,276.5,1.75,35.5,809.0,795.11,559.77
2016,8,26,13,0,841.0,140.0,1.7,36.0,887.0,884.98,616.92
2016,8,26,13,15,837.5,139.5,1.65,36.0,873.0,898.12,624.0
2016,8,26,13,30,834.0,139.0,1.6,36.0,859.0,914.95,634.15
2016,8,26,13,45,826.5,138.5,1.55,36.0,837.0,918.89,636.39
2016,8,26,14,0,819.0,138.0,1.5,36.0,815.0,919.67,636.94
2016,8,26,14,15,810.5,136.0,1.45,35.5,786.0,914.79,635.48
2016,8,26,14,30,802.0,134.0,1.4,35.0,757.0,906.83,632.28
2016,8,26,14,45,788.0,133.0,1.4,35.0,721.5,891.86,624.21
2016,8,26,15,0,774.0,132.0,1.4,35.0,686.0,874.09,614.54
2016,8,26,15,15,758.5,128.5,1.35,35.0,645.0,849.54,600.07
2016,8,26,15,30,743.0,125.0,1.3,35.0,604.0,826.78,586.82
2016,8,26,15,45,719.0,123.0,1.3,35.0,558.0,792.15,566.5
2016,8,26,16,0,695.0,121.0,1.3,35.0,512.0,755.88,545.0
2016,8,26,16,15,668.0,115.5,1.25,34.5,463.0,711.62,518.5
2016,8,26,16,30,641.0,110.0,1.2,34.0,414.0,666.45,490.91
2016,8,26,16,45,600.5,104.5,1.15,34.0,363.0,610.29,454.13
2016,8,26,17,0,560.0,99.0,1.1,34.0,312.0,554.7,416.04
2016,8,26,17,15,510.5,90.5,0.95,33.0,261.0,490.3,371.27
2016,8,26,17,30,461.0,82.0,0.8,32.0,210.0,424.47,323.72
2016,8,26,17,45,388.0,70.5,0.7,31.5,162.0,348.38,265.92
2016,8,26,18,0,315.0,59.0,0.6,31.0,114.0,278.03,210.22
2016,8,26,18,15,220.5,42.5,0.6,30.5,74.5,195.89,143.54
2016,8,26,18,30,126.0,26.0,0.6,30.0,35.0,115.06,58.05
2016,8,26,18,45,63.0,13.0,0.65,29.5,17.5,39.68,0.0
2016,8,26,19,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.2,27.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.15,27.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.1,27.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.1,26.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.15,25.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,5,45,21.5,5.5,1.25,22.5,6.0,0.0,0.0
2016,8,27,6,0,43.0,11.0,1.4,23.0,12.0,10.48,0.0
2016,8,27,6,15,142.0,28.5,1.45,23.5,45.0,22.39,10.3
2016,8,27,6,30,241.0,46.0,1.5,24.0,78.0,35.54,24.06
2016,8,27,6,45,317.0,60.5,1.6,24.5,123.0,45.72,33.32
2016,8,27,7,0,393.0,75.0,1.7,25.0,168.0,55.44,41.9
2016,8,27,7,15,449.5,85.5,1.7,26.0,217.0,61.65,47.15
2016,8,27,7,30,506.0,96.0,1.7,27.0,266.0,67.56,51.91
2016,8,27,7,45,542.5,105.0,1.7,28.0,316.0,71.2,54.61
2016,8,27,8,0,579.0,114.0,1.7,29.0,366.0,83.48,55.45
2016,8,27,8,15,609.5,120.5,1.75,29.5,415.0,124.47,72.25
2016,8,27,8,30,640.0,127.0,1.8,30.0,464.0,169.04,100.58
2016,8,27,8,45,658.0,134.5,1.9,31.0,509.5,215.55,135.43
2016,8,27,9,0,676.0,142.0,2.0,32.0,555.0,263.95,173.8
2016,8,27,9,15,693.5,146.5,1.95,32.0,597.0,311.5,212.81
2016,8,27,9,30,711.0,151.0,1.9,32.0,639.0,360.49,252.72
2016,8,27,9,45,713.5,160.5,1.9,32.5,673.5,408.88,291.18
2016,8,27,10,0,716.0,170.0,1.9,33.0,708.0,456.88,328.19
2016,8,27,10,15,726.5,173.0,1.85,33.0,738.5,502.83,363.21
2016,8,27,10,30,737.0,176.0,1.8,33.0,769.0,548.71,397.22
2016,8,27,10,45,735.0,184.0,1.8,33.5,791.0,591.3,427.3
2016,8,27,11,0,733.0,192.0,1.8,34.0,813.0,632.48,455.51
2016,8,27,11,15,436.5,315.0,1.75,34.0,687.0,576.42,413.76
2016,8,27,11,30,140.0,438.0,1.7,34.0,561.0,498.11,355.14
2016,8,27,11,45,279.5,407.0,1.7,34.5,656.0,584.93,416.63
2016,8,27,12,0,419.0,376.0,1.7,35.0,751.0,681.68,482.18
2016,8,27,12,15,376.5,397.5,1.7,35.0,734.5,684.25,482.38
2016,8,27,12,30,334.0,419.0,1.7,35.0,718.0,685.23,482.16
2016,8,27,12,45,367.5,399.5,1.75,35.0,726.5,709.39,499.53
2016,8,27,13,0,401.0,380.0,1.8,35.0,735.0,733.07,516.43
2016,8,27,13,15,318.5,401.0,1.8,34.5,680.5,692.47,489.24
2016,8,27,13,30,236.0,422.0,1.8,34.0,626.0,639.99,454.31
2016,8,27,13,45,431.0,334.5,1.85,34.0,694.0,755.48,536.95
2016,8,27,14,0,626.0,247.0,1.9,34.0,762.0,857.06,607.7
2016,8,27,14,15,581.5,258.0,1.9,33.5,723.0,829.75,590.43
2016,8,27,14,30,537.0,269.0,1.9,33.0,684.0,803.68,574.89
2016,8,27,14,45,393.5,298.0,1.95,33.0,595.0,691.49,499.55
2016,8,27,15,0,250.0,327.0,2.0,33.0,506.0,593.33,431.4
2016,8,27,15,15,178.5,308.5,2.0,32.5,432.5,496.13,365.08
2016,8,27,15,30,107.0,290.0,2.0,32.0,359.0,399.75,296.92
2016,8,27,15,45,53.5,150.5,2.0,32.0,185.0,197.88,148.66
2016,8,27,16,0,0.0,11.0,2.0,32.0,11.0,10.21,2.42
2016,8,27,16,15,0.0,27.0,1.9,31.5,27.0,25.08,14.33
2016,8,27,16,30,0.0,43.0,1.8,31.0,43.0,39.96,26.3
2016,8,27,16,45,0.0,37.5,1.75,31.0,37.5,34.83,22.3
2016,8,27,17,0,0.0,32.0,1.7,31.0,32.0,29.7,18.27
2016,8,27,17,15,0.0,26.5,1.5,30.0,26.5,24.58,14.27
2016,8,27,17,30,0.0,21.0,1.3,29.0,21.0,19.47,10.2
2016,8,27,17,45,0.0,16.0,1.15,28.5,16.0,14.82,6.39
2016,8,27,18,0,0.0,11.0,1.0,28.0,11.0,10.18,2.54
2016,8,27,18,15,0.0,6.5,0.95,27.5,6.5,6.01,0.0
2016,8,27,18,30,0.0,2.0,0.9,27.0,2.0,1.85,0.0
2016,8,27,18,45,0.0,1.0,0.85,27.0,1.0,0.95,0.0
2016,8,27,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,8,28,5,45,34.0,5.5,1.8,20.0,6.0,0.0,0.0
2016,8,28,6,0,68.0,11.0,2.0,20.0,12.0,10.48,0.0
2016,8,28,6,15,192.0,25.5,2.05,20.5,46.5,20.01,8.32
2016,8,28,6,30,316.0,40.0,2.1,21.0,81.0,31.74,21.14
2016,8,28,6,45,406.5,49.5,2.15,21.5,128.0,37.58,26.76
2016,8,28,7,0,497.0,59.0,2.2,22.0,175.0,43.17,31.85
2016,8,28,7,15,553.0,66.5,2.25,22.5,226.5,46.73,34.99
2016,8,28,7,30,609.0,74.0,2.3,23.0,278.0,50.11,37.81
2016,8,28,7,45,653.0,78.5,2.4,24.0,331.0,50.98,38.3
2016,8,28,8,0,697.0,83.0,2.5,25.0,384.0,60.4,37.68
2016,8,28,8,15,725.0,87.5,2.55,25.5,435.0,111.36,59.53
2016,8,28,8,30,753.0,92.0,2.6,26.0,486.0,159.97,90.67
2016,8,28,8,45,775.5,94.5,2.65,27.0,534.0,209.0,128.16
2016,8,28,9,0,798.0,97.0,2.7,28.0,582.0,260.24,170.09
2016,8,28,9,15,813.5,100.0,2.7,28.5,626.0,311.86,213.66
2016,8,28,9,30,829.0,103.0,2.7,29.0,670.0,364.5,257.69
2016,8,28,9,45,841.5,105.0,2.7,29.5,708.0,421.08,303.67
2016,8,28,10,0,854.0,107.0,2.7,30.0,746.0,472.17,344.47
2016,8,28,10,15,862.5,108.5,2.7,30.0,778.0,520.83,383.1
2016,8,28,10,30,871.0,110.0,2.7,30.0,810.0,568.82,420.2
2016,8,28,10,45,877.0,111.5,2.7,30.5,835.0,614.49,453.79
2016,8,28,11,0,883.0,113.0,2.7,31.0,860.0,658.86,485.49
2016,8,28,11,15,887.0,114.0,2.7,31.0,877.5,699.99,515.14
2016,8,28,11,30,891.0,115.0,2.7,31.0,895.0,739.3,542.7
2016,8,28,11,45,892.5,116.0,2.7,31.5,904.0,774.77,564.87
2016,8,28,12,0,894.0,117.0,2.7,32.0,913.0,807.93,585.31
2016,8,28,12,15,894.5,117.0,2.65,32.0,914.5,836.91,603.74
2016,8,28,12,30,895.0,117.0,2.6,32.0,916.0,863.24,620.38
2016,8,28,12,45,892.5,117.0,2.6,32.0,909.0,884.24,633.91
2016,8,28,13,0,890.0,117.0,2.6,32.0,902.0,902.23,645.6
2016,8,28,13,15,886.5,116.5,2.6,32.0,887.5,915.76,654.52
2016,8,28,13,30,883.0,116.0,2.6,32.0,873.0,926.13,661.56
2016,8,28,13,45,876.0,115.5,2.6,32.0,850.5,930.1,664.65
2016,8,28,14,0,869.0,115.0,2.6,32.0,828.0,930.83,665.85
2016,8,28,14,15,861.0,113.5,2.6,32.0,798.5,926.36,663.88
2016,8,28,14,30,853.0,112.0,2.6,32.0,769.0,918.72,660.06
2016,8,28,14,45,840.0,111.0,2.6,32.0,732.5,903.96,651.76
2016,8,28,15,0,827.0,110.0,2.6,32.0,696.0,893.83,646.65
2016,8,28,15,15,749.0,132.0,2.55,31.5,638.0,840.85,614.27
2016,8,28,15,30,671.0,154.0,2.5,31.0,580.0,792.49,584.79
2016,8,28,15,45,535.0,180.5,2.45,31.0,504.0,688.05,513.85
2016,8,28,16,0,399.0,207.0,2.4,31.0,428.0,594.08,446.86
2016,8,28,16,15,551.5,149.5,2.25,30.5,423.5,645.28,489.02
2016,8,28,16,30,704.0,92.0,2.1,30.0,419.0,690.58,523.09
2016,8,28,16,45,666.0,87.5,2.0,30.0,367.0,635.85,485.23
2016,8,28,17,0,628.0,83.0,1.9,30.0,315.0,581.49,447.53
2016,8,28,17,15,579.0,75.5,1.65,29.0,263.0,516.61,400.89
2016,8,28,17,30,530.0,68.0,1.4,28.0,211.0,453.76,353.77
2016,8,28,17,45,453.5,59.0,1.15,27.0,162.0,374.81,292.21
2016,8,28,18,0,377.0,50.0,0.9,26.0,113.0,301.02,232.16
2016,8,28,18,15,268.5,36.0,0.9,25.5,72.5,210.52,156.14
2016,8,28,18,30,160.0,22.0,0.9,25.0,32.0,121.67,39.13
2016,8,28,18,45,80.0,11.0,0.9,24.5,16.0,44.6,0.0
2016,8,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,4.5,1.75,19.5,4.5,0.0,0.0
2016,8,29,6,0,0.0,9.0,2.0,20.0,9.0,8.58,0.0
2016,8,29,6,15,76.0,26.5,2.0,20.5,36.5,21.89,9.05
2016,8,29,6,30,152.0,44.0,2.0,21.0,64.0,35.65,24.36
2016,8,29,6,45,200.0,63.0,2.05,21.5,101.5,50.05,37.42
2016,8,29,7,0,248.0,82.0,2.1,22.0,139.0,63.95,49.74
2016,8,29,7,15,284.5,98.5,2.1,22.5,180.0,75.57,59.81
2016,8,29,7,30,321.0,115.0,2.1,23.0,221.0,86.73,69.21
2016,8,29,7,45,252.0,146.0,2.15,24.0,238.5,106.67,85.64
2016,8,29,8,0,183.0,177.0,2.2,25.0,256.0,135.72,109.27
2016,8,29,8,15,459.0,137.0,2.25,25.5,367.5,125.35,79.98
2016,8,29,8,30,735.0,97.0,2.3,26.0,479.0,160.16,91.59
2016,8,29,8,45,759.0,99.0,2.35,26.5,527.0,208.05,128.16
2016,8,29,9,0,783.0,101.0,2.4,27.0,575.0,258.34,169.49
2016,8,29,9,15,798.5,104.0,2.4,27.5,618.0,309.19,212.44
2016,8,29,9,30,814.0,107.0,2.4,28.0,661.0,361.07,255.89
2016,8,29,9,45,830.5,106.5,2.4,28.5,699.5,416.34,300.9
2016,8,29,10,0,847.0,106.0,2.4,29.0,738.0,466.61,341.14
2016,8,29,10,15,855.5,107.5,2.35,29.0,769.5,514.91,379.43
2016,8,29,10,30,864.0,109.0,2.3,29.0,801.0,562.57,416.13
2016,8,29,10,45,870.5,110.0,2.3,29.5,825.5,607.76,449.39
2016,8,29,11,0,877.0,111.0,2.3,30.0,850.0,651.71,480.79
2016,8,29,11,15,880.5,111.5,2.3,30.0,866.5,691.78,509.69
2016,8,29,11,30,884.0,112.0,2.3,30.0,883.0,730.0,536.52
2016,8,29,11,45,886.0,112.5,2.3,30.5,892.0,765.08,558.42
2016,8,29,12,0,888.0,113.0,2.3,31.0,901.0,797.88,578.61
2016,8,29,12,15,887.5,113.0,2.3,31.0,902.0,825.8,596.62
2016,8,29,12,30,887.0,113.0,2.3,31.0,903.0,851.01,612.88
2016,8,29,12,45,472.5,257.0,2.3,31.5,677.5,665.59,484.52
2016,8,29,13,0,58.0,401.0,2.3,32.0,452.0,438.82,317.32
2016,8,29,13,15,54.0,389.5,2.25,32.0,436.5,428.26,311.06
2016,8,29,13,30,50.0,378.0,2.2,32.0,421.0,417.11,303.37
2016,8,29,13,45,154.0,384.0,2.2,32.0,511.0,532.33,387.4
2016,8,29,14,0,258.0,390.0,2.2,32.0,601.0,650.64,470.5
2016,8,29,14,15,302.0,363.5,2.15,32.0,602.0,669.21,484.11
2016,8,29,14,30,346.0,337.0,2.1,32.0,603.0,685.9,497.19
2016,8,29,14,45,316.0,326.5,2.05,32.0,560.5,649.9,472.89
2016,8,29,15,0,286.0,316.0,2.0,32.0,518.0,612.89,448.09
2016,8,29,15,15,184.0,298.0,1.95,31.5,425.0,488.65,361.5
2016,8,29,15,30,82.0,280.0,1.9,31.0,332.0,366.14,273.06
2016,8,29,15,45,131.0,261.0,1.9,31.0,337.0,402.54,302.42
2016,8,29,16,0,180.0,242.0,1.9,31.0,342.0,423.05,319.55
2016,8,29,16,15,153.5,218.5,1.8,30.5,298.0,373.25,283.87
2016,8,29,16,30,127.0,195.0,1.7,30.0,254.0,324.04,248.23
2016,8,29,16,45,121.5,171.5,1.6,30.0,222.5,291.61,224.59
2016,8,29,17,0,116.0,148.0,1.5,30.0,191.0,258.84,200.15
2016,8,29,17,15,106.0,124.5,1.3,29.0,159.0,222.65,173.01
2016,8,29,17,30,96.0,101.0,1.1,28.0,127.0,186.47,145.0
2016,8,29,17,45,78.5,79.0,0.95,27.5,97.0,147.89,113.81
2016,8,29,18,0,61.0,57.0,0.8,27.0,67.0,109.83,82.3
2016,8,29,18,15,30.5,37.5,0.8,26.5,42.5,61.26,41.63
2016,8,29,18,30,0.0,18.0,0.8,26.0,18.0,17.48,0.0
2016,8,29,18,45,0.0,9.0,0.8,25.5,9.0,8.58,0.0
2016,8,29,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,4.5,1.7,19.5,4.5,0.0,0.0
2016,8,30,6,0,0.0,9.0,1.9,20.0,9.0,8.58,0.0
2016,8,30,6,15,129.0,25.0,1.9,20.5,41.0,19.64,6.92
2016,8,30,6,30,258.0,41.0,1.9,21.0,73.0,31.71,21.0
2016,8,30,6,45,341.0,53.5,1.9,22.0,118.0,40.47,29.12
2016,8,30,7,0,424.0,66.0,1.9,23.0,163.0,49.55,37.18
2016,8,30,7,15,481.5,75.0,1.95,24.0,212.5,54.02,41.01
2016,8,30,7,30,539.0,84.0,2.0,25.0,262.0,58.26,44.45
2016,8,30,7,45,339.0,131.0,2.1,26.0,249.5,97.06,76.93
2016,8,30,8,0,139.0,178.0,2.2,27.0,237.0,135.19,107.98
2016,8,30,8,15,411.5,143.0,2.25,27.5,350.0,125.43,81.24
2016,8,30,8,30,684.0,108.0,2.3,28.0,463.0,155.38,89.3
2016,8,30,8,45,705.0,113.0,2.4,28.5,509.5,202.79,125.16
2016,8,30,9,0,726.0,118.0,2.5,29.0,556.0,252.31,165.39
2016,8,30,9,15,743.0,121.5,2.45,29.0,598.5,306.28,210.29
2016,8,30,9,30,760.0,125.0,2.4,29.0,641.0,356.24,252.08
2016,8,30,9,45,770.5,129.0,2.4,29.5,678.0,405.16,292.06
2016,8,30,10,0,781.0,133.0,2.4,30.0,715.0,454.26,331.08
2016,8,30,10,15,791.0,135.5,2.35,30.0,746.0,501.82,368.45
2016,8,30,10,30,801.0,138.0,2.3,30.0,777.0,549.08,404.57
2016,8,30,10,45,805.0,141.5,2.25,30.5,800.5,593.23,436.63
2016,8,30,11,0,809.0,145.0,2.2,31.0,824.0,636.17,466.83
2016,8,30,11,15,813.5,146.0,2.1,31.0,841.0,675.81,494.68
2016,8,30,11,30,818.0,147.0,2.0,31.0,858.0,713.9,520.76
2016,8,30,11,45,818.0,149.0,1.95,31.5,867.0,747.85,542.59
2016,8,30,12,0,818.0,151.0,1.9,32.0,876.0,779.64,561.59
2016,8,30,12,15,818.5,151.0,1.85,32.0,877.0,807.62,579.07
2016,8,30,12,30,819.0,151.0,1.8,32.0,878.0,833.15,594.9
2016,8,30,12,45,558.5,284.5,1.75,32.5,779.0,764.69,545.22
2016,8,30,13,0,298.0,418.0,1.7,33.0,680.0,678.3,481.03
2016,8,30,13,15,344.0,393.0,1.65,33.0,690.0,705.4,501.0
2016,8,30,13,30,390.0,368.0,1.6,33.0,700.0,731.75,519.5
2016,8,30,13,45,607.0,248.0,1.55,33.0,749.0,828.16,587.85
2016,8,30,14,0,824.0,128.0,1.5,33.0,798.0,906.06,637.83
2016,8,30,14,15,816.0,126.0,1.45,33.0,769.0,901.37,634.31
2016,8,30,14,30,808.0,124.0,1.4,33.0,740.0,893.57,629.88
2016,8,30,14,45,701.0,167.5,1.35,33.0,684.0,846.8,600.98
2016,8,30,15,0,594.0,211.0,1.3,33.0,628.0,793.49,567.05
2016,8,30,15,15,606.0,190.0,1.25,32.5,593.0,777.69,559.89
2016,8,30,15,30,618.0,169.0,1.2,32.0,558.0,758.62,549.96
2016,8,30,15,45,668.0,136.5,1.15,32.0,527.0,755.86,549.38
2016,8,30,16,0,718.0,104.0,1.1,32.0,496.0,746.6,544.44
2016,8,30,16,15,691.5,99.0,1.05,31.5,447.0,702.76,517.61
2016,8,30,16,30,665.0,94.0,1.0,31.0,398.0,658.02,489.94
2016,8,30,16,45,628.0,88.5,0.95,31.0,347.5,604.13,454.28
2016,8,30,17,0,591.0,83.0,0.9,31.0,297.0,550.68,417.66
2016,8,30,17,15,540.0,75.5,0.8,30.0,246.0,486.01,372.15
2016,8,30,17,30,489.0,68.0,0.7,29.0,195.0,423.59,326.27
2016,8,30,17,45,411.5,58.0,0.65,28.5,147.5,345.0,265.59
2016,8,30,18,0,334.0,48.0,0.6,28.0,100.0,270.15,205.35
2016,8,30,18,15,226.5,33.0,0.6,27.5,62.5,183.69,131.99
2016,8,30,18,30,119.0,18.0,0.6,27.0,25.0,92.98,0.0
