Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,18,45,59.5,9.0,0.65,26.5,12.5,33.54,0.0
2016,8,30,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,127.5,20.0,0.45,22.5,35.5,15.61,3.69
2016,8,31,6,30,255.0,40.0,0.5,23.0,71.0,30.96,20.17
2016,8,31,6,45,341.0,52.5,0.55,23.5,116.0,39.75,28.33
2016,8,31,7,0,427.0,65.0,0.6,24.0,161.0,48.83,36.4
2016,8,31,7,15,485.0,73.5,0.75,25.0,210.5,52.91,39.88
2016,8,31,7,30,543.0,82.0,0.9,26.0,260.0,56.79,43.01
2016,8,31,7,45,585.5,88.5,1.05,27.0,311.0,58.81,44.43
2016,8,31,8,0,628.0,95.0,1.2,28.0,362.0,63.68,48.18
2016,8,31,8,15,658.0,100.5,1.2,28.5,411.5,106.52,58.41
2016,8,31,8,30,688.0,106.0,1.2,29.0,461.0,152.8,86.66
2016,8,31,8,45,710.5,110.0,1.2,29.5,508.0,199.91,121.64
2016,8,31,9,0,733.0,114.0,1.2,30.0,555.0,254.36,164.88
2016,8,31,9,15,750.0,117.5,1.15,30.5,597.5,303.4,204.94
2016,8,31,9,30,767.0,121.0,1.1,31.0,640.0,353.71,245.63
2016,8,31,9,45,787.0,120.0,1.05,31.5,678.5,402.43,284.24
2016,8,31,10,0,807.0,119.0,1.0,32.0,717.0,452.22,322.47
2016,8,31,10,15,816.0,121.0,1.05,32.0,748.5,500.01,359.33
2016,8,31,10,30,825.0,123.0,1.1,32.0,780.0,547.33,394.88
2016,8,31,10,45,828.5,126.5,1.15,32.5,803.5,594.24,428.28
2016,8,31,11,0,832.0,130.0,1.2,33.0,827.0,636.84,457.9
2016,8,31,11,15,836.5,131.0,1.25,33.0,844.0,676.4,485.79
2016,8,31,11,30,841.0,132.0,1.3,33.0,861.0,714.29,512.08
2016,8,31,11,45,467.5,281.0,1.4,33.0,687.0,609.08,437.13
2016,8,31,12,0,94.0,430.0,1.5,33.0,513.0,473.29,338.02
2016,8,31,12,15,467.5,283.0,1.5,33.0,696.5,650.73,468.47
2016,8,31,12,30,841.0,136.0,1.5,33.0,880.0,831.21,590.0
2016,8,31,12,45,836.5,137.5,1.55,33.5,872.5,850.86,600.07
2016,8,31,13,0,832.0,139.0,1.6,34.0,865.0,867.63,610.0
2016,8,31,13,15,828.5,138.0,1.6,34.0,850.5,885.88,621.65
2016,8,31,13,30,825.0,137.0,1.6,34.0,836.0,895.71,628.09
2016,8,31,13,45,818.5,135.5,1.6,34.0,814.0,899.19,630.79
2016,8,31,14,0,812.0,134.0,1.6,34.0,792.0,899.53,631.71
2016,8,31,14,15,803.5,132.0,1.55,33.5,762.5,894.38,630.07
2016,8,31,14,30,795.0,130.0,1.5,33.0,733.0,886.17,626.68
2016,8,31,14,45,701.5,167.5,1.5,33.0,681.0,845.41,602.05
2016,8,31,15,0,608.0,205.0,1.5,33.0,629.0,798.25,572.72
2016,8,31,15,15,557.0,205.5,1.45,32.5,576.0,744.14,539.03
2016,8,31,15,30,506.0,206.0,1.4,32.0,523.0,694.36,507.46
2016,8,31,15,45,419.0,211.0,1.4,32.0,460.0,618.55,456.17
2016,8,31,16,0,332.0,216.0,1.4,32.0,397.0,532.07,396.52
2016,8,31,16,15,481.5,160.0,1.3,31.5,393.5,595.99,446.77
2016,8,31,16,30,631.0,104.0,1.2,31.0,390.0,641.44,481.55
2016,8,31,16,45,592.5,97.5,1.2,31.0,339.5,586.29,444.0
2016,8,31,17,0,554.0,91.0,1.2,31.0,289.0,531.68,405.79
2016,8,31,17,15,501.0,82.5,1.05,30.0,238.5,465.78,358.54
2016,8,31,17,30,448.0,74.0,0.9,29.0,188.0,398.66,308.5
2016,8,31,17,45,372.5,62.0,0.8,28.5,141.5,322.15,248.61
2016,8,31,18,0,297.0,50.0,0.7,28.0,95.0,251.82,191.2
2016,8,31,18,15,148.5,36.0,0.7,27.5,58.5,148.94,104.88
2016,8,31,18,30,0.0,22.0,0.7,27.0,22.0,25.4,0.0
2016,8,31,18,45,0.0,11.0,0.75,26.5,11.0,10.48,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,106.5,21.0,1.55,21.5,33.5,16.44,3.44
2016,9,1,6,30,213.0,42.0,1.6,22.0,67.0,32.6,21.51
2016,9,1,6,45,291.5,57.0,1.7,22.5,111.0,43.29,31.41
2016,9,1,7,0,370.0,72.0,1.8,23.0,155.0,53.51,40.54
2016,9,1,7,15,428.5,83.5,1.8,23.5,204.0,60.56,46.7
2016,9,1,7,30,487.0,95.0,1.8,24.0,253.0,67.27,52.35
2016,9,1,7,45,532.0,102.5,1.8,25.0,303.5,70.12,54.44
2016,9,1,8,0,577.0,110.0,1.8,26.0,354.0,73.51,56.9
2016,9,1,8,15,608.0,116.5,1.8,26.5,403.0,114.29,67.19
2016,9,1,8,30,639.0,123.0,1.8,27.0,452.0,158.7,94.27
2016,9,1,8,45,667.5,126.5,1.85,28.0,499.0,203.79,127.34
2016,9,1,9,0,696.0,130.0,1.9,29.0,546.0,251.86,165.38
2016,9,1,9,15,714.0,134.0,1.9,29.5,588.5,300.15,205.17
2016,9,1,9,30,732.0,138.0,1.9,30.0,631.0,349.86,245.87
2016,9,1,9,45,763.5,131.5,1.9,30.5,672.0,401.53,287.1
2016,9,1,10,0,795.0,125.0,1.9,31.0,713.0,450.5,325.59
2016,9,1,10,15,804.5,127.0,1.85,31.0,744.0,498.0,362.64
2016,9,1,10,30,814.0,129.0,1.8,31.0,775.0,545.1,398.32
2016,9,1,10,45,598.5,246.5,1.75,31.5,729.5,559.7,407.07
2016,9,1,11,0,383.0,364.0,1.7,32.0,684.0,559.96,404.09
2016,9,1,11,15,198.0,307.0,1.65,32.0,473.0,408.79,298.2
2016,9,1,11,30,13.0,250.0,1.6,32.0,262.0,240.67,175.12
2016,9,1,11,45,210.0,313.0,1.6,32.5,498.0,446.54,326.47
2016,9,1,12,0,407.0,376.0,1.6,33.0,734.0,668.74,478.08
2016,9,1,12,15,436.0,367.5,1.6,33.0,751.5,702.93,499.7
2016,9,1,12,30,465.0,359.0,1.6,33.0,769.0,737.13,522.72
2016,9,1,12,45,404.5,382.0,1.6,33.0,736.5,720.43,510.57
2016,9,1,13,0,344.0,405.0,1.6,33.0,704.0,704.34,499.04
2016,9,1,13,15,173.5,278.0,1.6,32.5,429.0,437.65,318.72
2016,9,1,13,30,3.0,151.0,1.6,32.0,154.0,144.56,104.31
2016,9,1,13,45,1.5,96.0,1.65,32.0,97.5,91.11,64.6
2016,9,1,14,0,0.0,41.0,1.7,32.0,41.0,38.23,24.07
2016,9,1,14,15,45.5,197.0,1.75,31.5,231.5,235.56,175.61
2016,9,1,14,30,91.0,353.0,1.8,31.0,422.0,443.38,326.74
2016,9,1,14,45,47.0,260.5,1.85,31.0,296.5,305.99,226.86
2016,9,1,15,0,3.0,168.0,1.9,31.0,171.0,162.49,119.74
2016,9,1,15,15,43.0,221.5,1.9,30.5,249.0,263.78,198.29
2016,9,1,15,30,83.0,275.0,1.9,30.0,327.0,361.48,272.09
2016,9,1,15,45,47.0,228.0,1.9,30.0,257.0,278.68,210.27
2016,9,1,16,0,11.0,181.0,1.9,30.0,187.0,186.53,140.37
2016,9,1,16,15,86.5,185.0,1.85,29.5,224.0,265.47,204.16
2016,9,1,16,30,162.0,189.0,1.8,29.0,261.0,343.83,265.92
2016,9,1,16,45,148.0,166.5,1.8,28.5,226.0,305.21,237.33
2016,9,1,17,0,134.0,144.0,1.8,28.0,191.0,266.81,208.7
2016,9,1,17,15,117.5,121.0,1.65,27.5,157.0,226.36,177.44
2016,9,1,17,30,101.0,98.0,1.5,27.0,123.0,186.45,145.72
2016,9,1,17,45,76.0,75.5,1.35,26.5,91.5,142.74,109.96
2016,9,1,18,0,51.0,53.0,1.2,26.0,60.0,100.04,74.33
2016,9,1,18,15,25.5,32.5,1.2,25.5,36.0,52.86,33.71
2016,9,1,18,30,0.0,12.0,1.2,25.0,12.0,11.44,0.0
2016,9,1,18,45,0.0,6.0,1.2,24.5,6.0,5.72,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,13.0,2.55,20.0,13.0,12.05,0.37
2016,9,2,6,30,0.0,26.0,2.6,20.0,26.0,24.14,14.56
2016,9,2,6,45,0.0,44.5,2.7,20.0,44.5,40.74,29.53
2016,9,2,7,0,0.0,63.0,2.8,20.0,63.0,56.91,43.99
2016,9,2,7,15,0.0,84.5,2.9,20.0,84.5,75.23,60.13
2016,9,2,7,30,0.0,106.0,3.0,20.0,106.0,93.31,75.79
2016,9,2,7,45,0.0,103.5,3.2,20.0,103.5,92.83,75.22
2016,9,2,8,0,0.0,101.0,3.4,20.0,101.0,91.8,74.11
2016,9,2,8,15,3.0,133.5,3.55,20.0,135.5,119.53,92.99
2016,9,2,8,30,6.0,166.0,3.7,20.0,170.0,147.66,115.26
2016,9,2,8,45,3.0,156.0,3.85,20.0,158.0,140.99,109.61
2016,9,2,9,0,0.0,146.0,4.0,20.0,146.0,133.03,103.01
2016,9,2,9,15,1.0,155.5,4.1,20.0,156.0,142.17,110.03
2016,9,2,9,30,2.0,165.0,4.2,20.0,166.0,151.42,117.12
2016,9,2,9,45,2.5,166.0,4.35,20.5,168.0,153.15,118.01
2016,9,2,10,0,3.0,167.0,4.5,21.0,170.0,154.85,118.92
2016,9,2,10,15,4.0,172.0,4.6,21.0,175.5,160.34,123.08
2016,9,2,10,30,5.0,177.0,4.7,21.0,181.0,165.94,127.34
2016,9,2,10,45,6.5,189.5,4.85,21.0,195.5,178.69,137.26
2016,9,2,11,0,8.0,202.0,5.0,21.0,210.0,191.66,147.34
2016,9,2,11,15,6.0,182.5,5.05,21.0,188.5,173.29,132.79
2016,9,2,11,30,4.0,163.0,5.1,21.0,167.0,154.47,117.91
2016,9,2,11,45,4.5,164.0,5.2,21.5,168.5,156.13,118.98
2016,9,2,12,0,5.0,165.0,5.3,22.0,170.0,157.81,120.06
2016,9,2,12,15,4.5,163.0,5.25,22.0,167.5,155.92,118.55
2016,9,2,12,30,4.0,161.0,5.2,22.0,165.0,153.95,117.0
2016,9,2,12,45,3.5,158.5,5.2,22.0,162.0,151.46,115.06
2016,9,2,13,0,3.0,156.0,5.2,22.0,159.0,148.91,113.09
2016,9,2,13,15,4.5,166.5,5.15,21.5,171.0,160.41,122.5
2016,9,2,13,30,6.0,177.0,5.1,21.0,183.0,172.04,132.04
2016,9,2,13,45,7.0,192.0,5.1,21.0,198.5,187.69,144.5
2016,9,2,14,0,8.0,207.0,5.1,21.0,214.0,203.58,157.17
2016,9,2,14,15,4.0,170.5,5.1,21.0,174.0,164.83,126.72
2016,9,2,14,30,0.0,134.0,5.1,21.0,134.0,126.04,96.0
2016,9,2,14,45,0.0,104.0,5.2,21.0,104.0,97.26,73.18
2016,9,2,15,0,0.0,74.0,5.3,21.0,74.0,68.98,50.54
2016,9,2,15,15,0.0,103.5,5.2,20.5,103.5,96.82,73.37
2016,9,2,15,30,0.0,133.0,5.1,20.0,133.0,125.91,97.27
2016,9,2,15,45,0.0,97.5,5.1,20.0,97.5,91.15,69.3
2016,9,2,16,0,0.0,62.0,5.1,20.0,62.0,57.69,42.1
2016,9,2,16,15,0.0,59.5,5.05,19.5,59.5,55.34,40.41
2016,9,2,16,30,0.0,57.0,5.0,19.0,57.0,53.0,38.7
2016,9,2,16,45,0.0,49.5,4.95,19.0,49.5,46.0,32.99
2016,9,2,17,0,0.0,42.0,4.9,19.0,42.0,39.0,27.21
2016,9,2,17,15,0.0,34.5,4.9,19.0,34.5,32.02,21.36
2016,9,2,17,30,0.0,27.0,4.9,19.0,27.0,25.04,15.44
2016,9,2,17,45,0.0,20.0,4.9,19.0,20.0,18.54,9.84
2016,9,2,18,0,0.0,13.0,4.9,19.0,13.0,12.04,4.22
2016,9,2,18,15,0.0,7.5,4.95,18.5,7.5,6.94,0.0
2016,9,2,18,30,0.0,2.0,5.0,18.0,2.0,1.91,0.0
2016,9,2,18,45,0.0,1.0,5.05,18.0,1.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,171.5,16.5,3.6,17.5,36.0,12.76,0.0
2016,9,3,6,30,343.0,33.0,3.7,18.0,72.0,25.99,16.18
2016,9,3,6,45,433.5,42.0,3.8,18.5,118.5,31.7,21.86
2016,9,3,7,0,524.0,51.0,3.9,19.0,165.0,37.16,26.94
2016,9,3,7,15,581.0,57.5,3.95,19.5,216.5,40.24,29.73
2016,9,3,7,30,638.0,64.0,4.0,20.0,268.0,43.17,32.26
2016,9,3,7,45,677.5,68.5,4.1,20.5,320.0,48.96,37.16
2016,9,3,8,0,717.0,73.0,4.2,21.0,372.0,50.39,38.19
2016,9,3,8,15,744.0,76.5,4.15,21.5,422.5,93.82,48.82
2016,9,3,8,30,771.0,80.0,4.1,22.0,473.0,142.45,78.2
2016,9,3,8,45,789.5,83.5,4.05,23.0,520.0,192.51,116.43
2016,9,3,9,0,808.0,87.0,4.0,24.0,567.0,244.31,159.54
2016,9,3,9,15,823.0,89.5,3.9,24.0,610.0,302.05,209.25
2016,9,3,9,30,838.0,92.0,3.8,24.0,653.0,354.08,254.58
2016,9,3,9,45,852.0,93.0,3.7,24.5,691.0,405.11,297.99
2016,9,3,10,0,866.0,94.0,3.6,25.0,729.0,456.39,340.43
2016,9,3,10,15,874.0,95.5,3.5,25.0,760.5,505.24,380.56
2016,9,3,10,30,882.0,97.0,3.4,25.0,792.0,553.33,418.98
2016,9,3,10,45,884.0,100.5,3.35,25.5,815.5,598.76,453.59
2016,9,3,11,0,886.0,104.0,3.3,26.0,839.0,642.55,485.93
2016,9,3,11,15,447.0,149.5,3.25,26.0,520.5,430.76,330.16
2016,9,3,11,30,8.0,195.0,3.2,26.0,202.0,186.71,139.67
2016,9,3,11,45,19.5,273.5,3.15,26.5,291.0,268.15,201.53
2016,9,3,12,0,31.0,352.0,3.1,27.0,380.0,352.7,263.57
2016,9,3,12,15,46.5,377.5,3.05,27.0,419.0,392.7,292.82
2016,9,3,12,30,62.0,403.0,3.0,27.0,458.0,434.19,323.06
2016,9,3,12,45,40.5,353.0,3.0,27.0,388.5,372.58,277.94
2016,9,3,13,0,19.0,303.0,3.0,27.0,319.0,302.64,226.32
2016,9,3,13,15,47.5,348.0,2.9,26.5,388.0,380.93,285.61
2016,9,3,13,30,76.0,393.0,2.8,26.0,457.0,455.64,341.0
2016,9,3,13,45,80.0,384.0,2.75,26.0,450.0,454.37,340.23
2016,9,3,14,0,84.0,375.0,2.7,26.0,443.0,452.78,339.63
2016,9,3,14,15,52.0,323.0,2.65,25.5,365.0,372.2,281.06
2016,9,3,14,30,20.0,271.0,2.6,25.0,287.0,279.77,212.36
2016,9,3,14,45,27.5,273.0,2.55,25.0,293.0,301.85,229.94
2016,9,3,15,0,35.0,275.0,2.5,25.0,299.0,313.38,239.28
2016,9,3,15,15,53.0,270.0,2.45,25.0,304.0,326.63,250.45
2016,9,3,15,30,71.0,265.0,2.4,25.0,309.0,339.63,261.44
2016,9,3,15,45,65.0,242.0,2.4,25.0,279.5,310.66,240.12
2016,9,3,16,0,59.0,219.0,2.4,25.0,250.0,281.44,218.52
2016,9,3,16,15,32.5,182.5,2.3,24.5,199.5,219.32,170.7
2016,9,3,16,30,6.0,146.0,2.2,24.0,149.0,148.81,115.11
2016,9,3,16,45,3.0,127.5,2.1,23.5,129.0,128.42,99.36
2016,9,3,17,0,0.0,109.0,2.0,23.0,109.0,108.12,83.28
2016,9,3,17,15,0.0,89.5,1.75,22.5,89.5,88.73,67.71
2016,9,3,17,30,0.0,70.0,1.5,22.0,70.0,69.09,51.58
2016,9,3,17,45,0.0,52.0,1.25,22.0,52.0,50.89,36.25
2016,9,3,18,0,0.0,34.0,1.0,22.0,34.0,32.16,20.35
2016,9,3,18,15,0.0,20.0,0.9,21.5,20.0,18.57,7.61
2016,9,3,18,30,0.0,6.0,0.8,21.0,6.0,5.72,0.0
2016,9,3,18,45,0.0,3.0,0.75,20.5,3.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,144.5,17.5,1.4,17.5,34.0,13.71,0.0
2016,9,4,6,30,289.0,35.0,1.5,18.0,68.0,27.99,17.8
2016,9,4,6,45,384.0,46.0,1.6,18.5,114.5,35.38,25.05
2016,9,4,7,0,479.0,57.0,1.7,19.0,161.0,42.4,31.53
2016,9,4,7,15,539.0,65.0,1.7,19.5,212.0,46.43,35.17
2016,9,4,7,30,599.0,73.0,1.7,20.0,263.0,50.25,38.45
2016,9,4,7,45,639.5,79.0,1.75,21.0,315.0,52.25,39.95
2016,9,4,8,0,680.0,85.0,1.8,22.0,367.0,54.12,41.26
2016,9,4,8,15,709.5,89.5,1.85,22.5,418.0,95.09,51.22
2016,9,4,8,30,739.0,94.0,1.9,23.0,469.0,148.43,83.97
2016,9,4,8,45,758.5,98.5,1.95,23.5,516.0,197.75,121.06
2016,9,4,9,0,778.0,103.0,2.0,24.0,563.0,248.97,163.2
2016,9,4,9,15,794.5,106.0,2.0,24.5,606.0,299.82,206.37
2016,9,4,9,30,811.0,109.0,2.0,25.0,649.0,351.81,250.32
2016,9,4,9,45,824.5,110.5,2.05,25.5,687.0,402.3,292.51
2016,9,4,10,0,838.0,112.0,2.1,26.0,725.0,453.13,333.88
2016,9,4,10,15,847.0,114.0,2.05,26.0,756.5,506.14,375.98
2016,9,4,10,30,856.0,116.0,2.0,26.0,788.0,554.12,413.31
2016,9,4,10,45,862.5,117.0,2.0,26.5,812.0,598.98,446.75
2016,9,4,11,0,869.0,118.0,2.0,27.0,836.0,642.59,478.3
2016,9,4,11,15,873.0,119.0,2.0,27.0,853.0,683.11,507.82
2016,9,4,11,30,877.0,120.0,2.0,27.0,870.0,721.81,535.47
2016,9,4,11,45,880.5,119.5,2.0,27.5,879.0,756.8,558.1
2016,9,4,12,0,884.0,119.0,2.0,28.0,888.0,789.57,578.45
2016,9,4,12,15,884.0,119.0,2.0,28.0,889.0,817.66,596.73
2016,9,4,12,30,884.0,119.0,2.0,28.0,890.0,843.07,613.24
2016,9,4,12,45,616.5,256.0,2.0,28.0,792.0,781.28,569.81
2016,9,4,13,0,349.0,393.0,2.0,28.0,694.0,694.75,505.5
2016,9,4,13,15,208.0,389.0,2.0,28.0,568.0,570.78,418.9
2016,9,4,13,30,67.0,385.0,2.0,28.0,442.0,439.4,323.84
2016,9,4,13,45,115.5,387.0,2.0,28.5,480.5,499.36,368.13
2016,9,4,14,0,164.0,389.0,2.0,29.0,519.0,550.75,404.82
2016,9,4,14,15,310.0,335.5,1.95,28.5,570.5,642.7,473.78
2016,9,4,14,30,456.0,282.0,1.9,28.0,622.0,733.07,540.03
2016,9,4,14,45,266.0,293.0,1.9,28.0,489.0,563.64,419.62
2016,9,4,15,0,76.0,304.0,1.9,28.0,356.0,382.44,286.57
2016,9,4,15,15,438.5,200.5,1.9,28.0,470.5,627.76,474.49
2016,9,4,15,30,801.0,97.0,1.9,28.0,585.0,821.17,609.89
2016,9,4,15,45,781.0,94.0,1.9,28.0,538.0,787.27,586.94
2016,9,4,16,0,761.0,91.0,1.9,28.0,491.0,751.42,564.61
2016,9,4,16,15,734.5,87.0,1.8,27.5,441.0,707.5,536.7
2016,9,4,16,30,708.0,83.0,1.7,27.0,391.0,666.21,510.14
2016,9,4,16,45,670.5,77.5,1.65,26.5,338.5,610.94,473.12
2016,9,4,17,0,633.0,72.0,1.6,26.0,286.0,556.12,435.05
2016,9,4,17,15,579.0,65.0,1.4,25.0,234.5,489.28,385.4
2016,9,4,17,30,525.0,58.0,1.2,24.0,183.0,425.0,335.46
2016,9,4,17,45,442.0,48.5,1.05,23.5,135.0,343.82,269.68
2016,9,4,18,0,359.0,39.0,0.9,23.0,87.0,268.84,205.94
2016,9,4,18,15,230.5,25.0,0.9,22.0,50.5,170.62,108.53
2016,9,4,18,30,102.0,11.0,0.9,21.0,14.0,55.92,0.0
2016,9,4,18,45,51.0,5.5,0.95,20.5,7.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,165.0,16.0,1.25,15.5,34.0,12.47,0.0
2016,9,5,6,30,330.0,32.0,1.4,16.0,68.0,25.3,15.62
2016,9,5,6,45,424.5,42.5,1.6,17.0,115.5,32.39,22.6
2016,9,5,7,0,519.0,53.0,1.8,18.0,163.0,39.12,28.77
2016,9,5,7,15,578.0,60.0,1.75,19.0,215.0,42.5,31.8
2016,9,5,7,30,637.0,67.0,1.7,20.0,267.0,45.74,34.52
2016,9,5,7,45,678.0,72.0,1.7,21.0,320.5,47.23,35.6
2016,9,5,8,0,719.0,77.0,1.7,22.0,374.0,53.83,41.02
2016,9,5,8,15,747.5,81.0,1.75,22.5,425.5,94.17,50.0
2016,9,5,8,30,776.0,85.0,1.8,23.0,477.0,143.5,78.67
2016,9,5,8,45,798.0,88.0,1.85,24.0,525.0,194.03,116.18
2016,9,5,9,0,820.0,91.0,1.9,25.0,573.0,246.67,159.05
2016,9,5,9,15,835.0,93.5,1.85,25.0,617.0,298.89,203.76
2016,9,5,9,30,850.0,96.0,1.8,25.0,661.0,357.71,253.39
2016,9,5,9,45,863.0,97.5,1.8,25.5,699.5,409.43,296.49
2016,9,5,10,0,876.0,99.0,1.8,26.0,738.0,461.29,338.51
2016,9,5,10,15,884.5,100.5,1.75,26.5,769.5,510.91,377.43
2016,9,5,10,30,893.0,102.0,1.7,27.0,801.0,559.79,414.45
2016,9,5,10,45,899.0,103.5,1.65,27.5,826.0,606.3,448.48
2016,9,5,11,0,905.0,105.0,1.6,28.0,851.0,651.42,480.4
2016,9,5,11,15,909.0,105.5,1.55,28.0,867.5,692.78,509.74
2016,9,5,11,30,913.0,106.0,1.5,28.0,884.0,732.19,537.02
2016,9,5,11,45,914.5,106.5,1.45,28.5,893.0,767.69,558.56
2016,9,5,12,0,916.0,107.0,1.4,29.0,902.0,800.75,578.06
2016,9,5,12,15,916.0,107.5,1.3,29.0,903.0,830.05,595.48
2016,9,5,12,30,916.0,108.0,1.2,29.0,904.0,856.56,610.9
2016,9,5,12,45,906.5,113.0,1.15,29.5,895.0,876.63,621.54
2016,9,5,13,0,897.0,118.0,1.1,30.0,886.0,893.45,630.15
2016,9,5,13,15,893.5,117.0,1.0,30.0,870.5,906.25,636.76
2016,9,5,13,30,890.0,116.0,0.9,30.0,855.0,915.81,641.38
2016,9,5,13,45,885.0,114.0,0.8,30.0,832.0,919.73,642.56
2016,9,5,14,0,880.0,112.0,0.7,30.0,809.0,920.34,641.82
2016,9,5,14,15,871.5,110.5,0.6,30.0,778.5,915.03,637.57
2016,9,5,14,30,863.0,109.0,0.5,30.0,748.0,906.52,631.54
2016,9,5,14,45,852.5,106.0,0.45,30.0,711.0,891.42,622.65
2016,9,5,15,0,842.0,103.0,0.4,30.0,674.0,880.45,616.51
2016,9,5,15,15,827.0,100.5,0.35,29.5,631.0,856.17,603.4
2016,9,5,15,30,812.0,98.0,0.3,29.0,588.0,829.27,588.81
2016,9,5,15,45,793.0,94.5,0.25,29.0,541.0,795.4,568.63
2016,9,5,16,0,774.0,91.0,0.2,29.0,494.0,759.5,547.09
2016,9,5,16,15,746.5,86.5,0.15,28.5,443.0,713.88,520.02
2016,9,5,16,30,719.0,82.0,0.1,28.0,392.0,667.21,491.77
2016,9,5,16,45,681.5,76.5,0.1,28.0,339.0,615.33,458.68
2016,9,5,17,0,644.0,71.0,0.1,28.0,286.0,560.22,421.96
2016,9,5,17,15,588.0,64.5,0.2,27.5,234.0,492.44,375.16
2016,9,5,17,30,532.0,58.0,0.3,27.0,182.0,427.32,327.64
2016,9,5,17,45,445.5,48.0,0.45,26.5,133.0,343.5,263.34
2016,9,5,18,0,359.0,38.0,0.6,26.0,84.0,266.24,199.89
2016,9,5,18,15,220.0,24.5,0.7,25.0,48.0,161.91,93.82
2016,9,5,18,30,81.0,11.0,0.8,24.0,12.0,46.25,0.0
2016,9,5,18,45,40.5,5.5,0.9,23.0,6.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,177.5,15.5,1.85,17.5,34.5,12.1,0.0
2016,9,6,6,30,355.0,31.0,2.0,18.0,69.0,24.51,14.7
2016,9,6,6,45,446.0,41.0,2.15,18.5,117.0,31.21,21.37
2016,9,6,7,0,537.0,51.0,2.3,19.0,165.0,37.56,27.26
2016,9,6,7,15,596.0,58.0,2.2,20.0,217.5,41.04,30.37
2016,9,6,7,30,655.0,65.0,2.1,21.0,270.0,44.35,33.16
2016,9,6,7,45,691.5,71.0,2.05,22.0,323.0,46.65,34.95
2016,9,6,8,0,728.0,77.0,2.0,23.0,376.0,54.0,41.0
2016,9,6,8,15,756.5,81.0,2.2,24.0,427.5,92.91,49.1
2016,9,6,8,30,785.0,85.0,2.4,25.0,479.0,142.72,77.31
2016,9,6,8,45,803.5,89.0,2.6,26.0,527.0,193.96,115.13
2016,9,6,9,0,822.0,93.0,2.8,27.0,575.0,246.94,158.21
2016,9,6,9,15,838.0,96.0,2.65,27.5,619.0,299.96,202.94
2016,9,6,9,30,854.0,99.0,2.5,28.0,663.0,359.62,252.46
2016,9,6,9,45,864.5,101.5,2.35,28.5,701.5,411.46,295.28
2016,9,6,10,0,875.0,104.0,2.2,29.0,740.0,463.2,336.7
2016,9,6,10,15,883.5,106.0,2.0,29.5,771.5,513.25,375.25
2016,9,6,10,30,892.0,108.0,1.8,30.0,803.0,562.56,411.66
2016,9,6,10,45,898.0,109.0,1.65,30.5,827.5,608.64,444.53
2016,9,6,11,0,904.0,110.0,1.5,31.0,852.0,653.32,475.09
2016,9,6,11,15,907.5,111.0,1.4,31.0,869.0,694.8,503.64
2016,9,6,11,30,911.0,112.0,1.3,31.0,886.0,734.31,530.01
2016,9,6,11,45,913.5,112.0,1.2,31.5,895.0,770.04,550.96
2016,9,6,12,0,916.0,112.0,1.1,32.0,904.0,803.4,569.51
2016,9,6,12,15,916.0,112.0,1.15,32.0,904.5,832.26,588.0
2016,9,6,12,30,916.0,112.0,1.2,32.0,905.0,858.31,604.77
2016,9,6,12,45,914.5,111.5,1.3,32.0,897.5,879.71,619.36
2016,9,6,13,0,913.0,111.0,1.4,32.0,890.0,898.01,632.14
2016,9,6,13,15,909.0,110.0,1.45,32.0,874.0,910.46,640.76
2016,9,6,13,30,905.0,109.0,1.5,32.0,858.0,919.6,647.51
2016,9,6,13,45,899.5,108.0,1.55,32.0,834.5,924.08,651.51
2016,9,6,14,0,894.0,107.0,1.6,32.0,811.0,925.23,653.61
2016,9,6,14,15,885.5,105.0,1.65,32.0,780.0,919.28,651.43
2016,9,6,14,30,877.0,103.0,1.7,32.0,749.0,910.05,647.36
2016,9,6,14,45,865.5,101.0,1.75,32.0,711.5,894.96,639.67
2016,9,6,15,0,854.0,99.0,1.8,32.0,674.0,876.86,630.15
2016,9,6,15,15,838.5,96.5,1.8,31.5,630.5,858.91,621.53
2016,9,6,15,30,823.0,94.0,1.8,31.0,587.0,831.34,606.59
2016,9,6,15,45,801.5,91.0,1.8,31.0,539.0,795.72,585.03
2016,9,6,16,0,780.0,88.0,1.8,31.0,491.0,758.17,561.98
2016,9,6,16,15,752.0,84.0,1.65,30.5,439.5,712.61,533.01
2016,9,6,16,30,724.0,80.0,1.5,30.0,388.0,666.04,502.8
2016,9,6,16,45,683.5,75.0,1.35,30.0,335.0,612.4,465.9
2016,9,6,17,0,643.0,70.0,1.2,30.0,282.0,555.86,425.64
2016,9,6,17,15,587.0,63.0,1.1,29.0,229.5,487.66,376.37
2016,9,6,17,30,531.0,56.0,1.0,28.0,177.0,422.18,326.65
2016,9,6,17,45,443.0,46.5,0.95,27.0,128.5,338.5,260.67
2016,9,6,18,0,355.0,37.0,0.9,26.0,80.0,261.51,196.03
2016,9,6,18,15,218.5,23.0,0.9,25.5,45.0,156.73,80.23
2016,9,6,18,30,82.0,9.0,0.9,25.0,10.0,44.46,0.0
2016,9,6,18,45,41.0,4.5,0.95,24.5,5.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,112.5,18.0,1.85,20.5,30.0,14.2,0.0
2016,9,7,6,30,225.0,36.0,2.0,21.0,60.0,28.1,17.27
2016,9,7,6,45,321.0,49.5,2.2,22.0,104.5,37.81,26.61
2016,9,7,7,0,417.0,63.0,2.4,23.0,149.0,48.26,35.93
2016,9,7,7,15,479.0,72.5,2.35,23.5,199.5,53.25,40.4
2016,9,7,7,30,541.0,82.0,2.3,24.0,250.0,58.0,44.44
2016,9,7,7,45,590.5,87.5,2.25,25.0,302.0,59.21,45.21
2016,9,7,8,0,640.0,93.0,2.2,26.0,354.0,60.4,45.89
2016,9,7,8,15,671.0,98.5,2.15,27.0,404.0,95.03,53.12
2016,9,7,8,30,702.0,104.0,2.1,28.0,454.0,141.91,79.2
2016,9,7,8,45,729.0,106.5,2.1,29.0,502.0,189.24,112.96
2016,9,7,9,0,756.0,109.0,2.1,30.0,550.0,244.22,156.11
2016,9,7,9,15,773.0,112.0,1.95,30.5,593.0,294.0,197.12
2016,9,7,9,30,790.0,115.0,1.8,31.0,636.0,344.99,238.94
2016,9,7,9,45,809.5,114.5,1.65,31.5,674.5,394.94,279.11
2016,9,7,10,0,829.0,114.0,1.5,32.0,713.0,445.83,318.73
2016,9,7,10,15,838.0,115.5,1.5,32.0,744.5,494.15,356.48
2016,9,7,10,30,847.0,117.0,1.5,32.0,776.0,544.97,394.82
2016,9,7,10,45,855.5,117.5,1.5,32.5,800.5,590.09,427.39
2016,9,7,11,0,864.0,118.0,1.5,33.0,825.0,634.11,458.23
2016,9,7,11,15,868.5,118.5,1.55,33.0,841.5,674.24,486.92
2016,9,7,11,30,873.0,119.0,1.6,33.0,858.0,712.57,513.86
2016,9,7,11,45,876.0,119.0,1.65,33.5,867.0,747.38,536.34
2016,9,7,12,0,879.0,119.0,1.7,34.0,876.0,779.96,556.36
2016,9,7,12,15,544.0,274.0,1.7,34.0,743.0,695.47,496.32
2016,9,7,12,30,209.0,429.0,1.7,34.0,610.0,582.26,413.83
2016,9,7,12,45,364.0,376.5,1.75,34.0,687.5,676.22,481.64
2016,9,7,13,0,519.0,324.0,1.8,34.0,765.0,776.02,550.39
2016,9,7,13,15,259.5,222.0,1.8,34.0,442.5,462.32,337.36
2016,9,7,13,30,0.0,120.0,1.8,34.0,120.0,112.42,79.58
2016,9,7,13,45,95.0,250.5,1.85,34.0,325.5,339.54,250.07
2016,9,7,14,0,190.0,381.0,1.9,34.0,531.0,564.79,407.98
2016,9,7,14,15,513.0,246.5,1.85,34.0,628.0,739.67,533.15
2016,9,7,14,30,836.0,112.0,1.8,34.0,725.0,887.48,630.9
2016,9,7,14,45,826.5,109.0,1.8,34.0,688.5,873.54,621.8
2016,9,7,15,0,817.0,106.0,1.8,34.0,652.0,856.61,612.46
2016,9,7,15,15,801.5,103.0,1.75,33.5,610.0,831.59,598.73
2016,9,7,15,30,786.0,100.0,1.7,33.0,568.0,804.05,583.35
2016,9,7,15,45,766.5,96.0,1.7,33.0,521.5,769.67,562.62
2016,9,7,16,0,747.0,92.0,1.7,33.0,475.0,733.35,540.4
2016,9,7,16,15,719.0,87.5,1.6,32.5,424.5,688.08,512.01
2016,9,7,16,30,691.0,83.0,1.5,32.0,374.0,645.81,485.14
2016,9,7,16,45,652.5,77.5,1.4,31.5,322.5,590.6,448.37
2016,9,7,17,0,614.0,72.0,1.3,31.0,271.0,535.97,410.16
2016,9,7,17,15,556.5,64.5,1.2,30.0,219.5,467.39,360.33
2016,9,7,17,30,499.0,57.0,1.1,29.0,168.0,401.69,310.22
2016,9,7,17,45,413.0,46.5,1.0,28.0,121.5,319.59,245.08
2016,9,7,18,0,327.0,36.0,0.9,27.0,75.0,244.18,181.23
2016,9,7,18,15,163.5,18.0,0.9,26.5,37.5,121.83,49.44
2016,9,7,18,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,136.5,16.5,1.1,20.5,30.0,13.01,0.0
2016,9,8,6,30,273.0,33.0,1.2,21.0,60.0,26.66,15.98
2016,9,8,6,45,366.5,44.0,1.35,22.0,105.0,34.12,23.45
2016,9,8,7,0,460.0,55.0,1.5,23.0,150.0,41.2,29.88
2016,9,8,7,15,521.5,63.5,1.35,23.5,200.5,45.71,33.91
2016,9,8,7,30,583.0,72.0,1.2,24.0,251.0,49.98,37.57
2016,9,8,7,45,624.0,78.0,1.1,25.0,302.0,52.0,39.07
2016,9,8,8,0,665.0,84.0,1.0,26.0,353.0,53.91,40.4
2016,9,8,8,15,695.0,88.5,1.05,27.0,403.0,87.13,46.79
2016,9,8,8,30,725.0,93.0,1.1,28.0,453.0,139.63,76.55
2016,9,8,8,45,746.5,97.0,1.15,29.5,500.0,188.02,110.67
2016,9,8,9,0,768.0,101.0,1.2,31.0,547.0,238.52,149.96
2016,9,8,9,15,784.5,104.0,1.25,31.5,589.5,288.77,191.14
2016,9,8,9,30,801.0,107.0,1.3,32.0,632.0,340.14,233.19
2016,9,8,9,45,821.0,105.5,1.4,32.5,671.0,389.92,273.53
2016,9,8,10,0,841.0,104.0,1.5,33.0,710.0,445.2,316.8
2016,9,8,10,15,850.0,105.5,1.6,33.0,741.0,493.36,354.76
2016,9,8,10,30,859.0,107.0,1.7,33.0,772.0,540.87,391.35
2016,9,8,10,45,860.5,111.0,1.8,33.5,794.5,585.47,424.14
2016,9,8,11,0,862.0,115.0,1.9,34.0,817.0,628.42,454.88
2016,9,8,11,15,866.0,116.0,1.9,34.0,833.5,668.52,483.43
2016,9,8,11,30,870.0,117.0,1.9,34.0,850.0,706.79,510.14
2016,9,8,11,45,865.5,121.0,1.95,34.0,857.0,739.7,532.59
2016,9,8,12,0,861.0,125.0,2.0,34.0,864.0,769.98,552.39
2016,9,8,12,15,861.5,125.0,2.0,34.0,864.5,797.72,570.15
2016,9,8,12,30,862.0,125.0,2.0,34.0,865.0,822.84,586.2
2016,9,8,12,45,849.5,130.5,2.05,34.5,855.0,839.76,596.21
2016,9,8,13,0,837.0,136.0,2.1,35.0,845.0,858.56,607.54
2016,9,8,13,15,833.0,135.0,2.1,35.0,829.5,870.66,615.47
2016,9,8,13,30,829.0,134.0,2.1,35.0,814.0,879.64,621.6
2016,9,8,13,45,814.5,137.0,2.15,35.0,789.0,880.41,623.1
2016,9,8,14,0,800.0,140.0,2.2,35.0,764.0,877.99,622.78
2016,9,8,14,15,790.5,137.5,2.2,34.5,734.0,871.11,620.61
2016,9,8,14,30,781.0,135.0,2.2,34.0,704.0,861.17,616.62
2016,9,8,14,45,759.0,136.0,2.2,34.0,665.5,840.97,604.82
2016,9,8,15,0,737.0,137.0,2.2,34.0,627.0,822.66,594.39
2016,9,8,15,15,719.0,133.0,2.15,33.5,585.0,795.8,579.14
2016,9,8,15,30,701.0,129.0,2.1,33.0,543.0,766.71,562.37
2016,9,8,15,45,668.5,127.0,2.1,33.0,495.5,725.89,536.72
2016,9,8,16,0,636.0,125.0,2.1,33.0,448.0,683.9,509.98
2016,9,8,16,15,604.5,118.0,1.95,32.5,398.5,636.14,478.9
2016,9,8,16,30,573.0,111.0,1.8,32.0,349.0,587.88,446.15
2016,9,8,16,45,522.0,103.5,1.65,31.5,298.0,524.79,401.62
2016,9,8,17,0,471.0,96.0,1.5,31.0,247.0,459.78,354.41
2016,9,8,17,15,413.0,84.0,1.35,30.0,198.0,391.99,303.97
2016,9,8,17,30,355.0,72.0,1.2,29.0,149.0,327.82,254.09
2016,9,8,17,45,272.5,55.5,1.1,28.0,105.0,247.98,190.17
2016,9,8,18,0,190.0,39.0,1.0,27.0,61.0,175.16,128.58
2016,9,8,18,15,95.0,19.5,1.0,26.5,30.5,86.81,21.55
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,6,15,74.5,17.5,0.85,20.5,25.0,14.66,0.0
2016,9,9,6,30,149.0,35.0,0.9,21.0,50.0,27.33,16.36
2016,9,9,6,45,221.5,52.0,0.95,22.0,89.5,39.81,28.26
2016,9,9,7,0,294.0,69.0,1.0,23.0,129.0,51.73,38.87
2016,9,9,7,15,356.0,80.0,1.0,23.5,174.0,58.49,44.87
2016,9,9,7,30,418.0,91.0,1.0,24.0,219.0,64.94,50.37
2016,9,9,7,45,461.0,103.0,1.0,25.0,268.5,71.73,55.84
2016,9,9,8,0,504.0,115.0,1.0,26.0,318.0,78.15,60.85
2016,9,9,8,15,586.5,112.0,0.95,27.0,379.0,98.73,59.37
2016,9,9,8,30,669.0,109.0,0.9,28.0,440.0,139.32,78.64
2016,9,9,8,45,602.5,143.0,0.9,29.0,463.5,195.36,122.21
2016,9,9,9,0,536.0,177.0,0.9,30.0,487.0,244.75,163.1
2016,9,9,9,15,475.5,217.5,0.95,30.5,508.0,292.6,202.82
2016,9,9,9,30,415.0,258.0,1.0,31.0,529.0,334.47,236.95
2016,9,9,9,45,397.0,280.0,1.05,32.0,551.5,376.16,268.33
2016,9,9,10,0,379.0,302.0,1.1,33.0,574.0,410.54,293.48
2016,9,9,10,15,411.5,302.5,1.15,33.0,610.0,445.4,319.43
2016,9,9,10,30,444.0,303.0,1.2,33.0,646.0,487.06,349.82
2016,9,9,10,45,480.5,302.0,1.3,33.5,683.5,531.91,381.51
2016,9,9,11,0,517.0,301.0,1.4,34.0,721.0,578.99,414.23
2016,9,9,11,15,518.5,309.5,1.4,34.0,738.5,613.71,438.04
2016,9,9,11,30,520.0,318.0,1.4,34.0,756.0,647.54,460.92
2016,9,9,11,45,515.0,324.5,1.45,34.0,761.5,673.91,478.89
2016,9,9,12,0,510.0,331.0,1.5,34.0,767.0,698.7,495.68
2016,9,9,12,15,655.0,245.5,1.5,34.0,806.0,753.47,535.23
2016,9,9,12,30,800.0,160.0,1.5,34.0,845.0,808.38,572.94
2016,9,9,12,45,794.5,161.5,1.55,34.5,836.5,827.04,583.76
2016,9,9,13,0,789.0,163.0,1.6,35.0,828.0,842.82,593.14
2016,9,9,13,15,784.5,162.0,1.55,35.0,812.5,854.04,599.93
2016,9,9,13,30,780.0,161.0,1.5,35.0,797.0,862.27,604.96
2016,9,9,13,45,774.5,158.0,1.5,35.0,774.5,864.57,606.97
2016,9,9,14,0,769.0,155.0,1.5,35.0,752.0,863.81,607.25
2016,9,9,14,15,758.5,152.5,1.45,34.5,722.0,856.08,603.98
2016,9,9,14,30,748.0,150.0,1.4,34.0,692.0,849.75,601.77
2016,9,9,14,45,736.0,146.0,1.4,34.0,656.0,833.54,592.72
2016,9,9,15,0,724.0,142.0,1.4,34.0,620.0,814.61,582.09
2016,9,9,15,15,705.5,138.0,1.35,34.0,578.0,787.51,565.69
2016,9,9,15,30,687.0,134.0,1.3,34.0,536.0,758.24,547.9
2016,9,9,15,45,664.0,128.0,1.3,34.0,490.5,720.97,525.23
2016,9,9,16,0,641.0,122.0,1.3,34.0,445.0,682.17,501.27
2016,9,9,16,15,609.0,115.5,1.2,33.5,396.0,634.52,470.99
2016,9,9,16,30,577.0,109.0,1.1,33.0,347.0,586.4,439.09
2016,9,9,16,45,532.0,100.5,1.05,32.5,296.5,526.53,398.14
2016,9,9,17,0,487.0,92.0,1.0,32.0,246.0,463.91,353.84
2016,9,9,17,15,426.5,81.0,0.9,31.0,197.0,395.36,303.52
2016,9,9,17,30,366.0,70.0,0.8,30.0,148.0,330.67,253.79
2016,9,9,17,45,281.5,54.5,0.75,29.0,104.0,250.98,190.57
2016,9,9,18,0,197.0,39.0,0.7,28.0,60.0,178.8,129.15
2016,9,9,18,15,98.5,19.5,0.75,27.5,30.0,87.19,3.41
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
