Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,6,15,73.5,17.5,0.85,21.5,24.5,14.64,0.0
2016,9,10,6,30,147.0,35.0,0.9,22.0,49.0,27.39,16.13
2016,9,10,6,45,232.0,52.5,0.95,22.5,91.5,40.31,28.57
2016,9,10,7,0,317.0,70.0,1.0,23.0,134.0,52.66,39.64
2016,9,10,7,15,379.0,83.0,1.0,23.5,181.5,60.94,46.96
2016,9,10,7,30,441.0,96.0,1.0,24.0,229.0,68.83,53.68
2016,9,10,7,45,485.5,106.0,1.05,25.0,278.5,74.09,57.85
2016,9,10,8,0,530.0,116.0,1.1,26.0,328.0,79.08,61.64
2016,9,10,8,15,563.5,124.0,1.1,27.0,377.0,106.11,66.41
2016,9,10,8,30,597.0,132.0,1.1,28.0,426.0,149.08,89.34
2016,9,10,8,45,622.0,138.5,1.15,29.0,471.5,193.34,120.0
2016,9,10,9,0,647.0,145.0,1.2,30.0,517.0,240.29,155.98
2016,9,10,9,15,666.5,149.5,1.2,30.5,559.0,286.65,193.28
2016,9,10,9,30,686.0,154.0,1.2,31.0,601.0,334.66,231.92
2016,9,10,9,45,722.0,147.0,1.25,32.0,641.5,380.66,267.98
2016,9,10,10,0,758.0,140.0,1.3,33.0,682.0,433.23,307.94
2016,9,10,10,15,768.5,142.5,1.4,33.0,712.5,479.79,344.34
2016,9,10,10,30,779.0,145.0,1.5,33.0,743.0,526.1,379.74
2016,9,10,10,45,782.5,149.0,1.65,33.5,766.0,569.38,411.63
2016,9,10,11,0,786.0,153.0,1.8,34.0,789.0,611.4,441.87
2016,9,10,11,15,791.0,154.0,1.85,34.0,805.5,650.27,469.77
2016,9,10,11,30,796.0,155.0,1.9,34.0,822.0,687.61,496.15
2016,9,10,11,45,793.0,159.0,2.0,34.0,829.0,720.33,519.22
2016,9,10,12,0,790.0,163.0,2.1,34.0,836.0,750.73,540.49
2016,9,10,12,15,452.5,291.5,2.15,34.0,677.0,637.14,458.98
2016,9,10,12,30,115.0,420.0,2.2,34.0,518.0,497.0,356.43
2016,9,10,12,45,249.0,394.0,2.25,34.0,604.0,595.83,428.54
2016,9,10,13,0,383.0,368.0,2.3,34.0,690.0,694.09,497.58
2016,9,10,13,15,258.0,383.5,2.35,34.0,598.5,613.63,440.85
2016,9,10,13,30,133.0,399.0,2.4,34.0,507.0,520.22,374.97
2016,9,10,13,45,78.0,344.0,2.45,34.0,407.0,410.66,298.65
2016,9,10,14,0,23.0,289.0,2.5,34.0,307.0,298.03,217.53
2016,9,10,14,15,94.0,316.5,2.5,33.5,385.0,402.81,296.37
2016,9,10,14,30,165.0,344.0,2.5,33.0,463.0,510.99,375.25
2016,9,10,14,45,195.0,322.5,2.55,33.0,455.5,517.34,381.11
2016,9,10,15,0,225.0,301.0,2.6,33.0,448.0,522.1,386.47
2016,9,10,15,15,206.0,281.0,2.6,33.0,409.0,484.56,360.56
2016,9,10,15,30,187.0,261.0,2.6,33.0,370.0,446.54,334.19
2016,9,10,15,45,198.5,237.0,2.6,33.0,343.5,428.64,322.94
2016,9,10,16,0,210.0,213.0,2.6,33.0,317.0,409.18,310.3
2016,9,10,16,15,151.5,190.0,2.45,32.5,261.0,335.05,255.6
2016,9,10,16,30,93.0,167.0,2.3,32.0,205.0,251.71,192.77
2016,9,10,16,45,75.5,146.0,2.2,31.5,174.0,215.41,165.52
2016,9,10,17,0,58.0,125.0,2.1,31.0,143.0,179.98,138.17
2016,9,10,17,15,147.5,104.0,1.95,30.0,138.0,223.99,174.44
2016,9,10,17,30,237.0,83.0,1.8,29.0,133.0,259.71,202.04
2016,9,10,17,45,168.5,61.0,1.7,28.5,91.0,187.05,142.33
2016,9,10,18,0,100.0,39.0,1.6,28.0,49.0,119.13,84.02
2016,9,10,18,15,50.0,19.5,1.7,27.5,24.5,56.4,0.0
2016,9,10,18,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,6,15,101.5,16.0,1.35,20.5,25.5,15.25,0.0
2016,9,11,6,30,203.0,32.0,1.5,21.0,51.0,25.03,14.12
2016,9,11,6,45,297.0,45.5,1.7,22.0,94.0,34.86,23.96
2016,9,11,7,0,391.0,59.0,1.9,23.0,137.0,44.27,32.44
2016,9,11,7,15,289.5,86.5,2.1,23.5,154.0,63.53,49.17
2016,9,11,7,30,188.0,114.0,2.3,24.0,171.0,85.91,68.28
2016,9,11,7,45,398.0,104.0,2.5,24.5,253.0,72.48,56.63
2016,9,11,8,0,608.0,94.0,2.7,25.0,335.0,61.77,47.28
2016,9,11,8,15,423.5,149.0,2.6,25.5,328.0,118.07,80.34
2016,9,11,8,30,239.0,204.0,2.5,26.0,321.0,174.0,124.16
2016,9,11,8,45,414.0,181.0,2.4,26.5,408.0,194.22,131.04
2016,9,11,9,0,589.0,158.0,2.3,27.0,495.0,237.67,158.72
2016,9,11,9,15,527.0,196.0,2.15,27.5,515.5,287.14,201.08
2016,9,11,9,30,465.0,234.0,2.0,28.0,536.0,329.37,236.72
2016,9,11,9,45,622.5,181.5,1.9,28.5,610.5,371.55,267.81
2016,9,11,10,0,780.0,129.0,1.8,29.0,685.0,431.28,312.84
2016,9,11,10,15,578.0,231.0,1.7,29.0,653.5,462.01,338.21
2016,9,11,10,30,376.0,333.0,1.6,29.0,622.0,478.47,350.52
2016,9,11,10,45,311.5,361.0,1.55,29.5,605.0,488.07,356.83
2016,9,11,11,0,247.0,389.0,1.5,30.0,588.0,494.37,360.07
2016,9,11,11,15,162.0,391.0,1.45,30.0,522.5,456.78,332.94
2016,9,11,11,30,77.0,393.0,1.4,30.0,457.0,412.17,300.34
2016,9,11,11,45,211.0,391.5,1.4,30.0,569.5,513.69,374.15
2016,9,11,12,0,345.0,390.0,1.4,30.0,682.0,625.66,452.3
2016,9,11,12,15,196.0,381.0,1.35,30.0,547.0,514.77,373.49
2016,9,11,12,30,47.0,372.0,1.3,30.0,412.0,391.9,285.05
2016,9,11,12,45,64.0,384.0,1.3,30.5,438.0,421.86,306.8
2016,9,11,13,0,81.0,396.0,1.3,31.0,464.0,452.77,328.13
2016,9,11,13,15,85.0,385.5,1.2,31.0,455.5,450.63,326.53
2016,9,11,13,30,89.0,375.0,1.1,31.0,447.0,448.07,324.9
2016,9,11,13,45,128.0,374.0,1.05,31.0,474.5,495.7,358.99
2016,9,11,14,0,167.0,373.0,1.0,31.0,502.0,534.47,386.37
2016,9,11,14,15,270.0,338.0,0.95,30.5,536.0,604.54,437.43
2016,9,11,14,30,373.0,303.0,0.9,30.0,570.0,661.79,479.1
2016,9,11,14,45,431.5,264.5,0.85,30.0,558.0,684.87,495.89
2016,9,11,15,0,490.0,226.0,0.8,30.0,546.0,693.65,503.83
2016,9,11,15,15,589.0,177.0,0.75,30.0,535.5,725.9,528.18
2016,9,11,15,30,688.0,128.0,0.7,30.0,525.0,747.34,543.38
2016,9,11,15,45,526.0,156.5,0.65,30.0,445.0,629.34,464.16
2016,9,11,16,0,364.0,185.0,0.6,30.0,365.0,510.52,381.24
2016,9,11,16,15,514.0,135.5,0.55,29.5,359.0,574.35,431.3
2016,9,11,16,30,664.0,86.0,0.5,29.0,353.0,619.22,464.89
2016,9,11,16,45,626.5,79.0,0.45,28.5,302.0,564.09,427.15
2016,9,11,17,0,589.0,72.0,0.4,28.0,251.0,509.52,388.76
2016,9,11,17,15,526.5,63.5,0.4,27.5,200.5,438.18,336.57
2016,9,11,17,30,464.0,55.0,0.4,27.0,150.0,370.17,284.24
2016,9,11,17,45,370.5,43.5,0.45,27.0,104.5,285.57,216.39
2016,9,11,18,0,277.0,32.0,0.5,27.0,59.0,208.7,147.01
2016,9,11,18,15,138.5,16.0,0.55,26.5,29.5,98.9,0.0
2016,9,11,18,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,12,6,15,92.5,16.5,1.9,18.5,25.0,15.73,0.0
2016,9,12,6,30,185.0,33.0,2.0,19.0,50.0,25.9,14.69
2016,9,12,6,45,280.5,48.0,2.15,19.5,93.5,36.9,25.93
2016,9,12,7,0,376.0,63.0,2.3,20.0,137.0,47.44,35.58
2016,9,12,7,15,441.5,74.0,2.35,20.5,186.5,54.4,41.87
2016,9,12,7,30,507.0,85.0,2.4,21.0,236.0,61.49,48.03
2016,9,12,7,45,253.5,105.5,2.45,22.0,181.0,79.81,63.55
2016,9,12,8,0,0.0,126.0,2.5,23.0,126.0,110.85,89.5
2016,9,12,8,15,25.5,161.0,2.5,23.5,173.5,140.22,107.9
2016,9,12,8,30,51.0,196.0,2.5,24.0,221.0,165.06,125.51
2016,9,12,8,45,120.5,225.0,2.55,25.0,292.0,195.69,145.4
2016,9,12,9,0,190.0,254.0,2.6,26.0,363.0,241.51,177.42
2016,9,12,9,15,318.0,247.5,2.5,26.5,446.0,277.84,201.36
2016,9,12,9,30,446.0,241.0,2.4,27.0,529.0,327.97,237.44
2016,9,12,9,45,501.5,235.5,2.35,27.5,577.0,370.99,270.66
2016,9,12,10,0,557.0,230.0,2.3,28.0,625.0,418.88,307.39
2016,9,12,10,15,465.0,280.0,2.2,28.5,619.5,449.04,330.93
2016,9,12,10,30,373.0,330.0,2.1,29.0,614.0,473.65,348.77
2016,9,12,10,45,376.5,338.0,2.05,29.5,632.5,504.08,370.44
2016,9,12,11,0,380.0,346.0,2.0,30.0,651.0,534.21,391.36
2016,9,12,11,15,241.0,374.5,1.95,30.0,569.5,491.12,359.77
2016,9,12,11,30,102.0,403.0,1.9,30.0,488.0,437.76,320.09
2016,9,12,11,45,154.5,411.0,1.85,30.5,541.5,490.67,357.74
2016,9,12,12,0,207.0,419.0,1.8,31.0,595.0,547.06,396.61
2016,9,12,12,15,371.5,367.5,1.75,31.0,682.0,640.22,463.41
2016,9,12,12,30,536.0,316.0,1.7,31.0,769.0,741.98,534.02
2016,9,12,12,45,421.0,353.5,1.7,31.0,707.0,701.33,504.23
2016,9,12,13,0,306.0,391.0,1.7,31.0,645.0,650.33,468.27
2016,9,12,13,15,544.5,277.5,1.7,31.0,719.0,758.97,547.85
2016,9,12,13,30,783.0,164.0,1.7,31.0,793.0,861.33,617.85
2016,9,12,13,45,771.0,164.0,1.7,31.0,768.5,860.89,617.21
2016,9,12,14,0,759.0,164.0,1.7,31.0,744.0,861.62,618.5
2016,9,12,14,15,425.0,246.5,1.7,30.5,569.0,654.35,478.84
2016,9,12,14,30,91.0,329.0,1.7,30.0,394.0,416.89,307.62
2016,9,12,14,45,75.5,304.5,1.75,30.0,356.5,379.63,282.59
2016,9,12,15,0,60.0,280.0,1.8,30.0,319.0,341.92,255.74
2016,9,12,15,15,356.0,209.0,1.8,29.5,415.0,541.98,410.39
2016,9,12,15,30,652.0,138.0,1.8,29.0,511.0,726.23,544.65
2016,9,12,15,45,509.5,160.5,1.8,29.0,436.5,618.68,468.14
2016,9,12,16,0,367.0,183.0,1.8,29.0,362.0,509.36,389.39
2016,9,12,16,15,336.5,170.0,1.65,28.5,320.5,464.37,358.08
2016,9,12,16,30,306.0,157.0,1.5,28.0,279.0,420.11,326.16
2016,9,12,16,45,366.0,129.0,1.4,28.0,254.0,433.38,337.44
2016,9,12,17,0,426.0,101.0,1.3,28.0,229.0,429.12,334.68
2016,9,12,17,15,362.0,87.0,1.15,27.0,180.5,357.83,279.92
2016,9,12,17,30,298.0,73.0,1.0,26.0,132.0,290.8,226.61
2016,9,12,17,45,214.5,54.5,0.9,25.5,90.0,212.14,161.99
2016,9,12,18,0,131.0,36.0,0.8,25.0,48.0,131.32,90.25
2016,9,12,18,15,65.5,18.0,0.85,24.5,24.0,47.15,0.0
2016,9,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,13,6,15,73.0,16.5,0.85,19.5,23.0,15.73,0.0
2016,9,13,6,30,146.0,33.0,1.0,20.0,46.0,25.92,14.36
2016,9,13,6,45,244.5,50.0,1.15,20.5,89.5,38.54,27.18
2016,9,13,7,0,343.0,67.0,1.3,21.0,133.0,50.61,38.15
2016,9,13,7,15,188.5,88.0,1.3,21.5,126.0,68.07,53.47
2016,9,13,7,30,34.0,109.0,1.3,22.0,119.0,90.67,72.86
2016,9,13,7,45,97.5,134.5,1.35,23.0,171.0,104.62,84.31
2016,9,13,8,0,161.0,160.0,1.4,24.0,223.0,122.01,98.36
2016,9,13,8,15,409.5,138.5,1.35,24.5,329.0,107.98,73.64
2016,9,13,8,30,658.0,117.0,1.3,25.0,435.0,138.51,80.5
2016,9,13,8,45,690.0,119.5,1.3,26.0,483.5,183.9,111.43
2016,9,13,9,0,722.0,122.0,1.3,27.0,532.0,232.61,149.01
2016,9,13,9,15,741.0,126.0,1.3,27.5,575.0,282.28,189.79
2016,9,13,9,30,760.0,130.0,1.3,28.0,618.0,333.4,231.87
2016,9,13,9,45,782.5,129.0,1.3,28.5,657.0,387.11,275.16
2016,9,13,10,0,805.0,128.0,1.3,29.0,696.0,437.26,314.93
2016,9,13,10,15,815.0,130.0,1.3,29.5,727.0,485.28,352.14
2016,9,13,10,30,825.0,132.0,1.3,30.0,758.0,532.87,387.84
2016,9,13,10,45,837.0,131.0,1.3,30.5,783.5,578.26,420.92
2016,9,13,11,0,849.0,130.0,1.3,31.0,809.0,622.9,452.48
2016,9,13,11,15,854.0,131.0,1.3,31.0,825.5,664.34,481.88
2016,9,13,11,30,859.0,132.0,1.3,31.0,842.0,702.83,508.69
2016,9,13,11,45,865.0,130.0,1.35,31.5,851.5,737.39,531.88
2016,9,13,12,0,871.0,128.0,1.4,32.0,861.0,769.85,552.3
2016,9,13,12,15,871.0,128.0,1.4,32.0,861.0,797.3,569.69
2016,9,13,12,30,871.0,128.0,1.4,32.0,861.0,822.05,585.37
2016,9,13,12,45,876.5,123.0,1.4,32.0,854.5,843.64,599.06
2016,9,13,13,0,882.0,118.0,1.4,32.0,848.0,862.36,611.01
2016,9,13,13,15,878.5,117.0,1.4,32.0,832.0,874.47,618.88
2016,9,13,13,30,875.0,116.0,1.4,32.0,816.0,883.38,624.93
2016,9,13,13,45,870.0,114.0,1.4,32.0,792.5,886.71,627.62
2016,9,13,14,0,865.0,112.0,1.4,32.0,769.0,886.78,628.46
2016,9,13,14,15,856.0,110.0,1.35,32.0,738.0,880.09,624.58
2016,9,13,14,30,847.0,108.0,1.3,32.0,707.0,876.88,623.11
2016,9,13,14,45,835.0,105.5,1.3,32.0,669.5,860.95,614.32
2016,9,13,15,0,823.0,103.0,1.3,32.0,632.0,842.06,603.83
2016,9,13,15,15,806.0,100.5,1.3,31.5,589.0,816.12,590.03
2016,9,13,15,30,789.0,98.0,1.3,31.0,546.0,787.69,574.54
2016,9,13,15,45,766.0,94.0,1.35,31.0,498.0,750.38,552.32
2016,9,13,16,0,743.0,90.0,1.4,31.0,450.0,711.29,528.56
2016,9,13,16,15,712.5,85.5,1.3,30.5,399.5,668.2,501.25
2016,9,13,16,30,682.0,81.0,1.2,30.0,349.0,621.02,470.44
2016,9,13,16,45,639.5,75.0,1.15,29.5,296.5,563.24,431.19
2016,9,13,17,0,597.0,69.0,1.1,29.0,244.0,506.36,390.22
2016,9,13,17,15,532.0,60.5,1.0,28.0,193.0,433.61,335.88
2016,9,13,17,30,467.0,52.0,0.9,27.0,142.0,364.44,281.55
2016,9,13,17,45,366.5,40.5,0.85,26.0,97.0,276.78,210.43
2016,9,13,18,0,266.0,29.0,0.8,25.0,52.0,197.02,132.68
2016,9,13,18,15,133.0,14.5,0.85,24.5,26.0,74.15,0.0
2016,9,13,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,6,15,113.0,14.5,0.95,19.5,24.5,13.82,0.0
2016,9,14,6,30,226.0,29.0,1.1,20.0,49.0,22.76,11.61
2016,9,14,6,45,330.0,41.5,1.25,21.0,93.0,32.67,22.1
2016,9,14,7,0,434.0,54.0,1.4,22.0,137.0,41.22,29.91
2016,9,14,7,15,500.0,63.0,1.4,23.0,187.0,46.17,34.34
2016,9,14,7,30,566.0,72.0,1.4,24.0,237.0,50.88,38.34
2016,9,14,7,45,611.0,78.0,1.45,25.0,288.5,52.88,39.85
2016,9,14,8,0,656.0,84.0,1.5,26.0,340.0,54.8,41.2
2016,9,14,8,15,687.5,89.0,1.35,26.5,390.0,77.56,43.96
2016,9,14,8,30,719.0,94.0,1.2,27.0,440.0,124.66,66.91
2016,9,14,8,45,742.5,97.5,1.1,27.5,487.0,177.91,103.9
2016,9,14,9,0,766.0,101.0,1.0,28.0,534.0,227.98,142.86
2016,9,14,9,15,783.0,104.5,0.9,28.5,576.5,278.51,184.17
2016,9,14,9,30,800.0,108.0,0.8,29.0,619.0,330.2,226.38
2016,9,14,9,45,827.0,103.0,0.7,29.5,659.0,379.22,265.67
2016,9,14,10,0,854.0,98.0,0.6,30.0,699.0,434.4,308.11
2016,9,14,10,15,862.5,99.5,0.6,30.5,729.5,482.74,345.03
2016,9,14,10,30,871.0,101.0,0.6,31.0,760.0,530.32,380.16
2016,9,14,10,45,878.0,102.0,0.6,31.5,784.0,575.69,412.58
2016,9,14,11,0,885.0,103.0,0.6,32.0,808.0,619.74,443.04
2016,9,14,11,15,889.0,103.5,0.65,32.0,824.0,659.94,471.56
2016,9,14,11,30,893.0,104.0,0.7,32.0,840.0,698.21,498.26
2016,9,14,11,45,897.0,103.0,0.8,32.5,848.5,732.96,521.39
2016,9,14,12,0,901.0,102.0,0.9,33.0,857.0,765.41,541.8
2016,9,14,12,15,900.5,102.0,0.95,33.0,856.5,792.89,559.5
2016,9,14,12,30,900.0,102.0,1.0,33.0,856.0,817.55,575.48
2016,9,14,12,45,614.5,241.0,1.1,33.0,753.5,750.17,531.22
2016,9,14,13,0,329.0,380.0,1.2,33.0,651.0,657.12,465.73
2016,9,14,13,15,606.5,241.5,1.2,33.0,728.5,775.03,551.02
2016,9,14,13,30,884.0,103.0,1.2,33.0,806.0,875.07,615.89
2016,9,14,13,45,877.5,101.5,1.3,33.0,782.0,877.42,618.23
2016,9,14,14,0,871.0,100.0,1.4,33.0,758.0,876.46,619.7
2016,9,14,14,15,862.0,98.5,1.4,33.0,727.0,870.07,616.65
2016,9,14,14,30,853.0,97.0,1.4,33.0,696.0,860.52,611.78
2016,9,14,14,45,840.5,95.0,1.4,33.0,659.0,844.29,602.8
2016,9,14,15,0,828.0,93.0,1.4,33.0,622.0,831.82,596.37
2016,9,14,15,15,435.0,160.0,1.4,32.5,436.5,564.59,418.19
2016,9,14,15,30,42.0,227.0,1.4,32.0,251.0,272.51,202.56
2016,9,14,15,45,395.5,154.5,1.45,32.0,346.0,515.73,390.53
2016,9,14,16,0,749.0,82.0,1.5,32.0,441.0,703.66,524.49
2016,9,14,16,15,719.0,78.0,1.45,31.5,391.0,657.67,493.43
2016,9,14,16,30,689.0,74.0,1.4,31.0,341.0,614.49,465.71
2016,9,14,16,45,643.0,69.0,1.4,30.5,289.0,555.46,425.76
2016,9,14,17,0,597.0,64.0,1.4,30.0,237.0,497.63,384.0
2016,9,14,17,15,531.5,56.5,1.3,29.0,186.5,426.13,330.18
2016,9,14,17,30,466.0,49.0,1.2,28.0,136.0,358.32,276.46
2016,9,14,17,45,359.0,38.0,1.15,27.0,92.0,268.33,203.08
2016,9,14,18,0,252.0,27.0,1.1,26.0,48.0,184.67,118.31
2016,9,14,18,15,126.0,13.5,1.25,25.5,24.0,69.49,0.0
2016,9,14,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,15,6,15,117.0,14.0,2.05,19.5,23.5,13.34,0.0
2016,9,15,6,30,234.0,28.0,2.3,20.0,47.0,22.81,11.26
2016,9,15,6,45,337.5,40.0,2.55,20.5,90.5,31.42,21.02
2016,9,15,7,0,441.0,52.0,2.8,21.0,134.0,39.57,28.58
2016,9,15,7,15,507.0,60.5,2.85,21.5,184.0,44.17,32.81
2016,9,15,7,30,573.0,69.0,2.9,22.0,234.0,48.57,36.66
2016,9,15,7,45,617.0,75.0,3.0,23.0,285.5,50.7,38.31
2016,9,15,8,0,661.0,81.0,3.1,24.0,337.0,52.72,39.79
2016,9,15,8,15,692.0,86.0,3.0,24.5,386.5,73.87,42.17
2016,9,15,8,30,723.0,91.0,2.9,25.0,436.0,121.1,64.97
2016,9,15,8,45,470.0,169.0,2.85,26.0,403.0,189.19,125.34
2016,9,15,9,0,217.0,247.0,2.8,27.0,370.0,240.1,174.69
2016,9,15,9,15,229.0,267.0,2.7,27.5,405.5,274.09,200.48
2016,9,15,9,30,241.0,287.0,2.6,28.0,441.0,309.43,227.34
2016,9,15,9,45,528.5,201.0,2.55,29.0,564.0,349.59,253.04
2016,9,15,10,0,816.0,115.0,2.5,30.0,687.0,426.97,309.11
2016,9,15,10,15,825.5,117.0,2.4,30.0,717.5,475.11,347.6
2016,9,15,10,30,835.0,119.0,2.3,30.0,748.0,522.73,384.71
2016,9,15,10,45,838.0,122.5,2.25,30.5,770.5,567.4,417.94
2016,9,15,11,0,841.0,126.0,2.2,31.0,793.0,610.61,449.06
2016,9,15,11,15,845.0,127.0,2.1,31.0,809.0,651.09,478.1
2016,9,15,11,30,849.0,128.0,2.0,31.0,825.0,688.42,504.25
2016,9,15,11,45,847.5,131.0,1.95,31.5,832.0,721.73,526.25
2016,9,15,12,0,846.0,134.0,1.9,32.0,839.0,754.63,546.94
2016,9,15,12,15,845.5,134.0,1.85,32.0,839.0,778.94,562.24
2016,9,15,12,30,845.0,134.0,1.8,32.0,839.0,806.13,579.43
2016,9,15,12,45,831.0,140.5,1.75,32.5,828.0,823.31,588.86
2016,9,15,13,0,817.0,147.0,1.7,33.0,817.0,837.24,596.28
2016,9,15,13,15,611.5,240.0,1.65,33.0,736.0,776.02,554.44
2016,9,15,13,30,406.0,333.0,1.6,33.0,655.0,694.58,496.79
2016,9,15,13,45,407.5,319.5,1.6,33.0,634.0,690.08,495.47
2016,9,15,14,0,409.0,306.0,1.6,33.0,613.0,693.38,498.52
2016,9,15,14,15,585.5,223.5,1.6,32.5,643.0,765.94,553.1
2016,9,15,14,30,762.0,141.0,1.6,32.0,673.0,833.39,600.31
2016,9,15,14,45,743.0,139.5,1.65,32.0,635.0,817.56,591.09
2016,9,15,15,0,724.0,138.0,1.7,32.0,597.0,795.21,578.44
2016,9,15,15,15,470.5,192.0,1.7,31.5,482.0,629.48,466.54
2016,9,15,15,30,217.0,246.0,1.7,31.0,367.0,451.92,339.03
2016,9,15,15,45,414.5,185.5,1.75,31.0,391.0,565.35,426.86
2016,9,15,16,0,612.0,125.0,1.8,31.0,415.0,648.15,489.75
2016,9,15,16,15,576.0,117.5,1.7,30.5,366.0,597.39,454.47
2016,9,15,16,30,540.0,110.0,1.6,30.0,317.0,546.42,419.16
2016,9,15,16,45,481.5,102.0,1.55,29.5,266.0,476.35,368.79
2016,9,15,17,0,423.0,94.0,1.5,29.0,215.0,413.61,321.96
2016,9,15,17,15,356.5,80.0,1.35,28.0,167.0,341.61,266.52
2016,9,15,17,30,290.0,66.0,1.2,27.0,119.0,274.18,212.38
2016,9,15,17,45,200.0,47.5,1.1,26.5,78.0,193.44,145.51
2016,9,15,18,0,110.0,29.0,1.0,26.0,37.0,105.9,61.43
2016,9,15,18,15,55.0,14.5,1.05,25.5,18.5,38.3,0.0
2016,9,15,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,16,6,15,37.0,15.0,1.7,18.5,18.0,14.3,0.0
2016,9,16,6,30,74.0,30.0,1.9,19.0,36.0,24.61,12.19
2016,9,16,6,45,156.0,51.5,2.1,19.5,76.5,41.25,29.4
2016,9,16,7,0,238.0,73.0,2.3,20.0,117.0,57.35,44.0
2016,9,16,7,15,302.0,89.0,2.3,20.5,163.5,66.09,51.93
2016,9,16,7,30,366.0,105.0,2.3,21.0,210.0,76.16,60.7
2016,9,16,7,45,419.5,116.0,2.3,21.5,259.5,82.0,65.57
2016,9,16,8,0,473.0,127.0,2.3,22.0,309.0,87.54,70.03
2016,9,16,8,15,509.5,136.5,2.2,22.5,357.5,106.2,72.85
2016,9,16,8,30,546.0,146.0,2.1,23.0,406.0,147.88,93.91
2016,9,16,8,45,581.0,150.5,2.05,24.0,452.5,189.33,121.53
2016,9,16,9,0,616.0,155.0,2.0,25.0,499.0,233.99,155.45
2016,9,16,9,15,636.5,160.5,1.9,25.5,540.5,279.52,192.61
2016,9,16,9,30,657.0,166.0,1.8,26.0,582.0,326.87,231.48
2016,9,16,9,45,686.5,163.0,1.75,26.5,621.0,371.9,268.17
2016,9,16,10,0,716.0,160.0,1.7,27.0,660.0,419.08,305.82
2016,9,16,10,15,727.5,163.0,1.6,27.0,690.0,465.04,342.24
2016,9,16,10,30,739.0,166.0,1.5,27.0,720.0,510.92,377.52
2016,9,16,10,45,751.5,165.0,1.45,27.5,744.0,553.56,408.95
2016,9,16,11,0,764.0,164.0,1.4,28.0,768.0,597.59,440.33
2016,9,16,11,15,769.0,165.5,1.3,28.5,783.5,635.88,466.42
2016,9,16,11,30,774.0,167.0,1.2,29.0,799.0,672.7,490.64
2016,9,16,11,45,512.0,285.5,1.2,29.5,705.5,628.22,455.81
2016,9,16,12,0,250.0,404.0,1.2,30.0,612.0,565.09,407.55
2016,9,16,12,15,239.5,406.0,1.2,30.0,605.0,569.0,410.85
2016,9,16,12,30,229.0,408.0,1.2,30.0,598.0,573.86,414.19
2016,9,16,12,45,258.5,397.5,1.2,30.0,610.0,603.48,435.17
2016,9,16,13,0,288.0,387.0,1.2,30.0,622.0,628.42,452.81
2016,9,16,13,15,326.5,369.5,1.2,30.0,631.0,653.52,470.89
2016,9,16,13,30,365.0,352.0,1.2,30.0,640.0,677.88,488.48
2016,9,16,13,45,349.5,342.5,1.25,30.0,611.5,662.81,479.17
2016,9,16,14,0,334.0,333.0,1.3,30.0,583.0,645.95,468.97
2016,9,16,14,15,413.5,289.5,1.3,30.0,585.5,683.97,497.65
2016,9,16,14,30,493.0,246.0,1.3,30.0,588.0,710.19,518.08
2016,9,16,14,45,361.5,265.0,1.35,30.0,509.0,606.38,446.52
2016,9,16,15,0,230.0,284.0,1.4,30.0,430.0,503.97,374.39
2016,9,16,15,15,341.5,239.5,1.45,29.5,438.0,560.35,419.8
2016,9,16,15,30,453.0,195.0,1.5,29.0,446.0,611.8,460.32
2016,9,16,15,45,549.5,152.0,1.55,29.0,429.0,633.37,478.98
2016,9,16,16,0,646.0,109.0,1.6,29.0,412.0,653.78,496.15
2016,9,16,16,15,611.5,102.5,1.55,28.5,363.0,604.58,463.2
2016,9,16,16,30,577.0,96.0,1.5,28.0,314.0,555.14,429.04
2016,9,16,16,45,526.5,88.5,1.5,28.0,264.0,493.6,384.1
2016,9,16,17,0,476.0,81.0,1.5,28.0,214.0,433.54,338.65
2016,9,16,17,15,406.0,69.5,1.3,27.0,166.0,356.9,279.33
2016,9,16,17,30,336.0,58.0,1.1,26.0,118.0,288.81,224.17
2016,9,16,17,45,240.0,42.0,0.95,25.5,77.5,206.33,155.13
2016,9,16,18,0,144.0,26.0,0.8,25.0,37.0,125.0,65.72
2016,9,16,18,15,72.0,13.0,0.85,24.5,18.5,44.14,0.0
2016,9,16,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,17,6,15,81.5,14.0,1.3,18.5,20.5,13.34,0.0
2016,9,17,6,30,163.0,28.0,1.4,19.0,41.0,22.04,9.82
2016,9,17,6,45,270.0,42.0,1.55,19.5,83.0,32.4,21.87
2016,9,17,7,0,377.0,56.0,1.7,20.0,125.0,42.34,31.06
2016,9,17,7,15,447.0,66.0,1.65,20.5,173.5,49.25,37.35
2016,9,17,7,30,517.0,76.0,1.6,21.0,222.0,54.68,42.13
2016,9,17,7,45,259.5,101.5,1.55,22.0,174.5,77.2,61.33
2016,9,17,8,0,2.0,127.0,1.5,23.0,127.0,111.15,89.73
2016,9,17,8,15,1.0,125.0,1.45,23.5,125.0,111.35,85.23
2016,9,17,8,30,0.0,123.0,1.4,24.0,123.0,111.2,84.66
2016,9,17,8,45,11.0,164.5,1.4,25.0,170.5,147.8,112.48
2016,9,17,9,0,22.0,206.0,1.4,26.0,218.0,185.61,140.51
2016,9,17,9,15,24.5,224.0,1.4,26.5,238.5,204.1,153.92
2016,9,17,9,30,27.0,242.0,1.4,27.0,259.0,222.93,167.54
2016,9,17,9,45,36.5,267.5,1.4,27.5,292.5,243.99,182.61
2016,9,17,10,0,46.0,293.0,1.4,28.0,326.0,273.13,203.6
2016,9,17,10,15,55.0,314.5,1.4,28.0,355.0,300.15,223.26
2016,9,17,10,30,64.0,336.0,1.4,28.0,384.0,328.33,243.68
2016,9,17,10,45,85.0,357.0,1.4,28.5,423.0,363.71,268.73
2016,9,17,11,0,106.0,378.0,1.4,29.0,462.0,401.22,295.01
2016,9,17,11,15,124.5,390.0,1.4,29.0,490.5,430.25,315.67
2016,9,17,11,30,143.0,402.0,1.4,29.0,519.0,462.73,338.7
2016,9,17,11,45,219.0,397.0,1.4,29.5,577.5,521.26,380.06
2016,9,17,12,0,295.0,392.0,1.4,30.0,636.0,586.26,425.0
2016,9,17,12,15,314.0,386.5,1.4,30.0,646.5,610.0,441.35
2016,9,17,12,30,333.0,381.0,1.4,30.0,657.0,633.57,457.85
2016,9,17,12,45,244.0,391.0,1.45,30.5,592.0,584.84,422.72
2016,9,17,13,0,155.0,401.0,1.5,31.0,527.0,525.01,379.98
2016,9,17,13,15,127.5,388.0,1.55,31.0,490.5,496.19,360.54
2016,9,17,13,30,100.0,375.0,1.6,31.0,454.0,456.81,333.34
2016,9,17,13,45,477.5,240.0,1.65,31.0,597.0,675.32,495.12
2016,9,17,14,0,855.0,105.0,1.7,31.0,740.0,859.59,619.91
2016,9,17,14,15,845.5,103.5,1.75,31.0,709.0,852.7,615.08
2016,9,17,14,30,836.0,102.0,1.8,31.0,678.0,842.71,610.29
2016,9,17,14,45,824.5,99.5,1.9,31.0,641.0,833.43,606.53
2016,9,17,15,0,813.0,97.0,2.0,31.0,604.0,814.87,596.67
2016,9,17,15,15,795.5,94.0,2.0,30.5,561.0,787.96,581.61
2016,9,17,15,30,778.0,91.0,2.0,30.0,518.0,758.64,564.84
2016,9,17,15,45,756.5,87.0,2.05,30.0,471.0,722.77,542.58
2016,9,17,16,0,735.0,83.0,2.1,30.0,424.0,685.15,518.74
2016,9,17,16,15,703.0,78.5,2.0,29.5,374.0,637.6,487.49
2016,9,17,16,30,671.0,74.0,1.9,29.0,324.0,593.3,457.81
2016,9,17,16,45,626.0,68.0,1.85,28.5,272.5,534.69,416.13
2016,9,17,17,0,581.0,62.0,1.8,28.0,221.0,477.29,373.16
2016,9,17,17,15,510.5,54.0,1.55,27.0,171.5,403.47,315.62
2016,9,17,17,30,440.0,46.0,1.3,26.0,122.0,333.85,258.76
2016,9,17,17,45,325.5,34.5,1.05,25.5,79.5,242.01,181.2
2016,9,17,18,0,211.0,23.0,0.8,25.0,37.0,151.04,66.57
2016,9,17,18,15,105.5,11.5,0.8,24.5,18.5,57.05,0.0
2016,9,17,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.05,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.0,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.05,19.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,6,15,56.5,13.0,0.6,19.5,17.0,12.39,0.0
2016,9,18,6,30,113.0,26.0,0.7,20.0,34.0,20.41,8.07
2016,9,18,6,45,183.0,43.5,0.8,20.5,70.0,33.58,22.72
2016,9,18,7,0,253.0,61.0,0.9,21.0,106.0,46.16,34.19
2016,9,18,7,15,301.5,76.0,0.8,21.5,147.5,56.2,43.18
2016,9,18,7,30,350.0,91.0,0.7,22.0,189.0,65.75,51.47
2016,9,18,7,45,374.0,108.5,0.6,23.0,232.5,76.6,60.5
2016,9,18,8,0,398.0,126.0,0.5,24.0,276.0,86.88,68.78
2016,9,18,8,15,385.5,149.5,0.55,24.5,312.0,110.22,78.41
2016,9,18,8,30,373.0,173.0,0.6,25.0,348.0,158.42,107.81
2016,9,18,8,45,401.0,187.5,0.7,26.0,393.5,190.49,128.27
2016,9,18,9,0,429.0,202.0,0.8,27.0,439.0,232.55,159.15
2016,9,18,9,15,404.5,227.5,0.9,27.5,465.5,273.44,192.37
2016,9,18,9,30,380.0,253.0,1.0,28.0,492.0,316.87,227.14
2016,9,18,9,45,391.5,267.5,1.15,28.5,526.5,356.13,257.55
2016,9,18,10,0,403.0,282.0,1.3,29.0,561.0,396.3,288.24
2016,9,18,10,15,387.0,301.5,1.4,29.0,579.0,429.05,313.69
2016,9,18,10,30,371.0,321.0,1.5,29.0,597.0,460.07,337.3
2016,9,18,10,45,256.0,352.0,1.65,29.5,545.5,445.72,327.28
2016,9,18,11,0,141.0,383.0,1.8,30.0,494.0,423.48,310.65
2016,9,18,11,15,161.0,392.0,1.85,30.0,521.0,454.34,333.16
2016,9,18,11,30,181.0,401.0,1.9,30.0,548.0,486.54,356.23
2016,9,18,11,45,197.0,404.0,1.95,30.5,565.0,511.76,373.58
2016,9,18,12,0,213.0,407.0,2.0,31.0,582.0,537.5,391.22
2016,9,18,12,15,136.0,390.5,2.05,31.0,502.5,475.21,346.77
2016,9,18,12,30,59.0,374.0,2.1,31.0,423.0,402.8,294.57
2016,9,18,12,45,66.5,375.5,2.15,31.0,430.0,414.97,304.03
2016,9,18,13,0,74.0,377.0,2.2,31.0,437.0,427.33,313.28
2016,9,18,13,15,79.5,372.0,2.2,31.0,435.0,431.58,316.73
2016,9,18,13,30,85.0,367.0,2.2,31.0,433.0,435.68,320.16
2016,9,18,13,45,89.0,352.0,2.2,31.0,419.5,427.84,315.24
2016,9,18,14,0,93.0,337.0,2.2,31.0,406.0,419.45,310.01
2016,9,18,14,15,199.5,320.5,2.2,30.5,460.0,508.46,377.68
2016,9,18,14,30,306.0,304.0,2.2,30.0,514.0,597.48,443.76
2016,9,18,14,45,157.5,252.0,2.2,30.0,360.0,403.27,303.29
2016,9,18,15,0,9.0,200.0,2.2,30.0,206.0,200.96,150.2
2016,9,18,15,15,7.5,186.5,2.1,29.5,191.0,186.98,140.66
2016,9,18,15,30,6.0,173.0,2.0,29.0,176.0,173.0,130.57
2016,9,18,15,45,7.0,164.0,1.9,29.0,167.5,165.86,125.51
2016,9,18,16,0,8.0,155.0,1.8,29.0,159.0,158.87,120.52
2016,9,18,16,15,4.0,137.5,1.6,28.5,139.5,138.87,105.33
2016,9,18,16,30,0.0,120.0,1.4,28.0,120.0,119.03,90.04
2016,9,18,16,45,0.0,100.5,1.2,27.5,100.5,99.76,75.05
2016,9,18,17,0,0.0,81.0,1.0,27.0,81.0,80.28,59.56
2016,9,18,17,15,0.0,62.5,0.9,26.5,62.5,61.71,44.47
2016,9,18,17,30,0.0,44.0,0.8,26.0,44.0,42.7,28.76
2016,9,18,17,45,0.0,28.0,0.75,25.5,28.0,26.19,14.78
2016,9,18,18,0,0.0,12.0,0.7,25.0,12.0,11.12,0.0
2016,9,18,18,15,0.0,6.0,0.7,25.0,6.0,5.72,0.0
2016,9,18,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,6,15,6.5,12.0,0.8,21.0,12.5,11.44,0.0
2016,9,19,6,30,13.0,24.0,1.0,21.0,25.0,21.53,8.02
2016,9,19,6,45,47.5,44.0,1.25,21.5,51.5,37.01,25.39
2016,9,19,7,0,82.0,64.0,1.5,22.0,78.0,52.8,39.65
2016,9,19,7,15,101.0,86.0,1.4,22.0,109.5,69.5,54.48
2016,9,19,7,30,120.0,108.0,1.3,22.0,141.0,85.72,68.59
2016,9,19,7,45,68.0,121.0,1.25,22.5,140.5,100.21,80.78
2016,9,19,8,0,16.0,134.0,1.2,23.0,140.0,116.14,93.87
2016,9,19,8,15,12.5,147.0,1.1,23.0,152.0,128.09,98.65
2016,9,19,8,30,9.0,160.0,1.0,23.0,164.0,141.08,108.43
2016,9,19,8,45,4.5,101.0,0.95,23.5,103.0,93.84,70.38
2016,9,19,9,0,0.0,42.0,0.9,24.0,42.0,39.05,26.21
2016,9,19,9,15,0.0,54.0,0.85,24.0,54.0,50.25,35.23
2016,9,19,9,30,0.0,66.0,0.8,24.0,66.0,61.47,44.12
2016,9,19,9,45,3.0,131.0,0.8,24.5,133.0,121.97,91.69
2016,9,19,10,0,6.0,196.0,0.8,25.0,200.0,181.03,136.71
2016,9,19,10,15,7.5,203.5,0.8,25.0,209.0,189.35,142.59
2016,9,19,10,30,9.0,211.0,0.8,25.0,218.0,197.81,148.79
2016,9,19,10,45,18.0,257.0,0.8,25.0,271.0,244.67,183.87
2016,9,19,11,0,27.0,303.0,0.8,25.0,324.0,290.17,217.24
2016,9,19,11,15,60.0,345.0,0.85,25.0,393.5,351.31,262.05
2016,9,19,11,30,93.0,387.0,0.9,25.0,463.0,415.87,308.57
2016,9,19,11,45,196.0,387.5,0.95,25.5,548.0,495.72,366.06
2016,9,19,12,0,299.0,388.0,1.0,26.0,633.0,584.02,428.02
2016,9,19,12,15,283.0,391.5,1.0,26.0,623.0,589.81,431.21
2016,9,19,12,30,267.0,395.0,1.0,26.0,613.0,593.94,433.98
2016,9,19,12,45,313.0,378.0,1.05,26.0,631.0,626.1,457.77
2016,9,19,13,0,359.0,361.0,1.1,26.0,649.0,658.44,481.4
2016,9,19,13,15,452.0,317.0,1.2,26.0,672.5,709.83,519.51
2016,9,19,13,30,545.0,273.0,1.3,26.0,696.0,754.88,553.2
2016,9,19,13,45,685.5,191.5,1.4,26.0,706.0,803.63,590.85
2016,9,19,14,0,826.0,110.0,1.5,26.0,716.0,840.25,616.46
2016,9,19,14,15,596.5,198.0,1.6,26.0,626.0,744.95,553.25
2016,9,19,14,30,367.0,286.0,1.7,26.0,536.0,629.02,470.43
2016,9,19,14,45,571.5,194.5,1.85,26.0,558.0,716.12,539.34
2016,9,19,15,0,776.0,103.0,2.0,26.0,580.0,784.68,589.6
2016,9,19,15,15,757.5,100.0,2.05,26.0,537.5,757.48,572.21
2016,9,19,15,30,739.0,97.0,2.1,26.0,495.0,728.02,553.96
2016,9,19,15,45,705.0,95.5,2.2,26.0,447.0,689.62,529.45
2016,9,19,16,0,671.0,94.0,2.3,26.0,399.0,647.12,501.51
2016,9,19,16,15,636.0,88.5,2.25,25.5,350.0,598.36,468.52
2016,9,19,16,30,601.0,83.0,2.2,25.0,301.0,549.43,433.83
2016,9,19,16,45,543.5,77.5,2.15,24.5,250.5,485.47,385.99
2016,9,19,17,0,486.0,72.0,2.1,24.0,200.0,423.48,337.84
2016,9,19,17,15,411.5,61.5,1.9,23.5,152.5,348.11,276.91
2016,9,19,17,30,337.0,51.0,1.7,23.0,105.0,276.38,216.74
2016,9,19,17,45,229.5,36.0,1.55,23.0,66.5,190.67,141.78
2016,9,19,18,0,122.0,21.0,1.4,23.0,28.0,101.13,9.61
2016,9,19,18,15,61.0,10.5,1.5,22.5,14.0,36.16,0.0
2016,9,19,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
