Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,6,15,0.0,6.0,2.7,17.5,6.0,5.72,0.0
2016,9,20,6,30,0.0,12.0,2.8,18.0,12.0,11.12,1.01
2016,9,20,6,45,0.0,26.5,2.9,18.5,26.5,24.6,15.17
2016,9,20,7,0,0.0,41.0,3.0,19.0,41.0,37.95,27.29
2016,9,20,7,15,0.0,57.5,3.15,19.5,57.5,52.58,40.35
2016,9,20,7,30,0.0,74.0,3.3,20.0,74.0,67.06,53.05
2016,9,20,7,45,0.0,90.5,3.45,20.5,90.5,81.4,65.37
2016,9,20,8,0,0.0,107.0,3.6,21.0,107.0,95.6,77.32
2016,9,20,8,15,28.5,148.0,3.7,21.5,161.5,122.59,95.01
2016,9,20,8,30,57.0,189.0,3.8,22.0,216.0,158.07,121.35
2016,9,20,8,45,169.0,210.0,3.9,22.5,300.5,188.01,139.33
2016,9,20,9,0,281.0,231.0,4.0,23.0,385.0,230.61,167.89
2016,9,20,9,15,142.0,204.5,4.0,23.5,283.0,204.09,152.77
2016,9,20,9,30,3.0,178.0,4.0,24.0,181.0,162.18,124.04
2016,9,20,9,45,75.0,251.0,4.05,24.5,303.0,243.62,185.59
2016,9,20,10,0,147.0,324.0,4.1,25.0,425.0,331.6,251.43
2016,9,20,10,15,153.0,334.5,4.1,25.5,444.0,354.56,268.45
2016,9,20,10,30,159.0,345.0,4.1,26.0,463.0,377.9,285.74
2016,9,20,10,45,167.5,362.5,4.1,26.5,490.0,408.73,308.33
2016,9,20,11,0,176.0,380.0,4.1,27.0,517.0,440.36,331.2
2016,9,20,11,15,90.5,277.0,4.1,27.0,348.0,309.53,234.02
2016,9,20,11,30,5.0,174.0,4.1,27.0,179.0,165.03,123.32
2016,9,20,11,45,48.5,283.0,4.15,27.0,323.0,296.85,224.51
2016,9,20,12,0,92.0,392.0,4.2,27.0,467.0,433.11,325.69
2016,9,20,12,15,51.5,315.5,4.25,27.0,358.0,336.82,253.83
2016,9,20,12,30,11.0,239.0,4.3,27.0,249.0,232.58,174.93
2016,9,20,12,45,160.0,306.0,4.35,27.5,434.5,427.35,324.41
2016,9,20,13,0,309.0,373.0,4.4,28.0,620.0,628.59,471.22
2016,9,20,13,15,180.5,356.0,4.4,27.5,500.0,507.05,381.86
2016,9,20,13,30,52.0,339.0,4.4,27.0,380.0,378.84,285.82
2016,9,20,13,45,82.0,342.5,4.4,27.0,404.5,411.71,311.87
2016,9,20,14,0,112.0,346.0,4.4,27.0,429.0,445.11,337.78
2016,9,20,14,15,180.5,328.0,4.35,26.5,453.5,499.33,380.88
2016,9,20,14,30,249.0,310.0,4.3,26.0,478.0,541.92,415.38
2016,9,20,14,45,501.0,210.5,4.25,26.0,524.0,672.02,517.58
2016,9,20,15,0,753.0,111.0,4.2,26.0,570.0,771.59,592.5
2016,9,20,15,15,376.5,110.5,4.1,26.0,340.0,448.73,353.98
2016,9,20,15,30,0.0,110.0,4.0,26.0,110.0,103.68,77.51
2016,9,20,15,45,331.0,102.5,3.95,26.0,251.5,393.76,314.97
2016,9,20,16,0,662.0,95.0,3.9,26.0,393.0,638.76,503.18
2016,9,20,16,15,626.0,89.5,3.75,25.5,344.0,589.61,467.23
2016,9,20,16,30,590.0,84.0,3.6,25.0,295.0,540.35,431.0
2016,9,20,16,45,541.5,76.0,3.5,25.0,245.5,479.97,384.24
2016,9,20,17,0,493.0,68.0,3.4,25.0,196.0,421.15,337.11
2016,9,20,17,15,416.0,58.0,3.1,24.5,148.5,345.01,274.82
2016,9,20,17,30,339.0,48.0,2.8,24.0,101.0,272.12,213.11
2016,9,20,17,45,169.5,36.5,2.5,23.5,63.0,160.58,117.36
2016,9,20,18,0,0.0,25.0,2.2,23.0,25.0,30.52,0.0
2016,9,20,18,15,0.0,12.5,2.15,22.5,12.5,11.91,0.0
2016,9,20,18,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,21,6,15,2.0,11.0,3.3,19.0,11.0,10.48,0.0
2016,9,21,6,30,4.0,22.0,3.4,19.0,22.0,20.05,5.29
2016,9,21,6,45,43.0,42.0,3.5,19.5,49.0,35.4,24.07
2016,9,21,7,0,82.0,62.0,3.6,20.0,76.0,51.23,38.55
2016,9,21,7,15,101.5,83.5,3.75,20.0,107.0,67.64,53.29
2016,9,21,7,30,121.0,105.0,3.9,20.0,138.0,83.58,67.37
2016,9,21,7,45,132.0,128.0,4.1,20.5,171.0,99.97,81.41
2016,9,21,8,0,143.0,151.0,4.3,21.0,204.0,115.81,94.67
2016,9,21,8,15,111.5,172.0,4.55,21.0,217.0,132.1,102.26
2016,9,21,8,30,80.0,193.0,4.8,21.0,230.0,161.93,124.33
2016,9,21,8,45,43.0,184.0,5.05,21.5,204.5,159.92,123.04
2016,9,21,9,0,6.0,175.0,5.3,22.0,179.0,157.25,121.91
2016,9,21,9,15,3.0,150.5,5.4,22.0,152.5,137.63,106.01
2016,9,21,9,30,0.0,126.0,5.5,22.0,126.0,116.17,88.66
2016,9,21,9,45,1.0,147.0,5.6,22.5,147.5,135.42,103.64
2016,9,21,10,0,2.0,168.0,5.7,23.0,169.0,154.85,118.6
2016,9,21,10,15,1.0,141.0,5.7,23.0,141.5,130.83,99.36
2016,9,21,10,30,0.0,114.0,5.7,23.0,114.0,106.05,79.55
2016,9,21,10,45,8.5,190.5,5.75,23.5,197.0,180.15,137.78
2016,9,21,11,0,17.0,267.0,5.8,24.0,280.0,254.69,195.19
2016,9,21,11,15,18.5,271.0,5.7,24.0,285.5,260.95,199.78
2016,9,21,11,30,20.0,275.0,5.6,24.0,291.0,267.28,204.55
2016,9,21,11,45,10.0,174.0,5.6,24.0,182.0,168.9,128.29
2016,9,21,12,0,0.0,73.0,5.6,24.0,73.0,68.14,48.8
2016,9,21,12,15,15.0,198.0,5.55,24.0,210.0,196.23,149.93
2016,9,21,12,30,30.0,323.0,5.5,24.0,347.0,331.12,253.59
2016,9,21,12,45,36.5,332.0,5.45,24.0,361.0,348.32,266.63
2016,9,21,13,0,43.0,341.0,5.4,24.0,375.0,366.0,280.28
2016,9,21,13,15,22.5,248.5,5.35,24.0,266.0,260.01,199.34
2016,9,21,13,30,2.0,156.0,5.3,24.0,157.0,148.36,112.32
2016,9,21,13,45,54.5,249.5,5.25,24.0,289.0,292.02,225.98
2016,9,21,14,0,107.0,343.0,5.2,24.0,421.0,437.48,337.65
2016,9,21,14,15,80.5,316.0,5.05,24.0,373.0,389.65,300.91
2016,9,21,14,30,54.0,289.0,4.9,24.0,325.0,341.03,263.74
2016,9,21,14,45,157.0,278.0,4.8,24.0,375.0,430.71,335.91
2016,9,21,15,0,260.0,267.0,4.7,24.0,425.0,518.92,405.37
2016,9,21,15,15,243.5,248.0,4.5,23.5,387.0,484.45,380.28
2016,9,21,15,30,227.0,229.0,4.3,23.0,349.0,436.81,345.51
2016,9,21,15,45,113.5,125.0,4.15,23.0,185.0,224.96,179.56
2016,9,21,16,0,0.0,21.0,4.0,23.0,21.0,19.49,10.43
2016,9,21,16,15,0.0,18.0,3.8,23.0,18.0,16.7,8.2
2016,9,21,16,30,0.0,15.0,3.6,23.0,15.0,13.9,5.92
2016,9,21,16,45,0.0,12.5,3.4,23.0,12.5,11.58,3.99
2016,9,21,17,0,0.0,10.0,3.2,23.0,10.0,9.26,2.05
2016,9,21,17,15,0.0,7.5,3.0,22.5,7.5,6.94,0.09
2016,9,21,17,30,0.0,5.0,2.8,22.0,5.0,4.62,0.0
2016,9,21,17,45,0.0,3.0,2.6,22.0,3.0,2.77,0.0
2016,9,21,18,0,0.0,1.0,2.4,22.0,1.0,0.92,0.0
2016,9,21,18,15,0.0,0.5,2.35,21.5,0.5,0.48,0.0
2016,9,21,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,15,0.0,2.0,2.8,19.0,2.0,1.91,0.0
2016,9,22,6,30,0.0,4.0,2.9,19.0,4.0,3.7,0.0
2016,9,22,6,45,0.0,9.5,3.05,19.5,9.5,8.79,1.72
2016,9,22,7,0,0.0,15.0,3.2,20.0,15.0,13.89,6.37
2016,9,22,7,15,0.0,21.0,3.35,20.0,21.0,19.46,11.39
2016,9,22,7,30,0.0,27.0,3.5,20.0,27.0,25.04,16.37
2016,9,22,7,45,0.0,33.5,3.65,20.5,33.5,31.09,21.63
2016,9,22,8,0,0.0,40.0,3.8,21.0,40.0,37.14,26.81
2016,9,22,8,15,0.0,46.5,3.8,21.5,46.5,43.21,30.29
2016,9,22,8,30,0.0,53.0,3.8,22.0,53.0,49.27,35.11
2016,9,22,8,45,0.0,59.0,3.8,22.5,59.0,54.88,39.49
2016,9,22,9,0,0.0,65.0,3.8,23.0,65.0,60.49,43.83
2016,9,22,9,15,0.0,94.0,3.75,23.5,94.0,87.49,65.37
2016,9,22,9,30,0.0,123.0,3.7,24.0,123.0,113.5,85.78
2016,9,22,9,45,0.5,141.5,3.65,24.5,142.0,130.37,98.69
2016,9,22,10,0,1.0,160.0,3.6,25.0,161.0,147.37,111.59
2016,9,22,10,15,4.0,179.5,3.55,25.5,182.5,166.5,126.0
2016,9,22,10,30,7.0,199.0,3.5,26.0,204.0,186.04,140.63
2016,9,22,10,45,8.0,204.5,3.45,26.5,210.5,192.42,145.05
2016,9,22,11,0,9.0,210.0,3.4,27.0,217.0,198.88,149.55
2016,9,22,11,15,8.5,210.0,3.4,27.0,216.5,199.5,149.91
2016,9,22,11,30,8.0,210.0,3.4,27.0,216.0,200.02,150.22
2016,9,22,11,45,4.0,170.5,3.4,27.5,173.5,161.53,120.42
2016,9,22,12,0,0.0,131.0,3.4,28.0,131.0,122.27,89.95
2016,9,22,12,15,0.0,131.0,3.35,28.0,131.0,122.38,90.07
2016,9,22,12,30,0.0,131.0,3.3,28.0,131.0,122.47,90.15
2016,9,22,12,45,0.0,103.5,3.3,28.0,103.5,96.71,70.24
2016,9,22,13,0,0.0,76.0,3.3,28.0,76.0,70.93,50.22
2016,9,22,13,15,0.0,87.0,3.25,28.0,87.0,81.21,58.31
2016,9,22,13,30,0.0,98.0,3.2,28.0,98.0,91.53,66.42
2016,9,22,13,45,0.0,90.5,3.2,28.0,90.5,84.45,60.97
2016,9,22,14,0,0.0,83.0,3.2,28.0,83.0,77.42,55.56
2016,9,22,14,15,37.0,190.5,3.2,27.5,215.5,219.78,167.54
2016,9,22,14,30,74.0,298.0,3.2,27.0,348.0,367.91,280.51
2016,9,22,14,45,410.0,205.0,3.2,27.0,454.0,585.95,450.47
2016,9,22,15,0,746.0,112.0,3.2,27.0,560.0,761.09,579.73
2016,9,22,15,15,424.5,170.5,3.15,26.5,422.0,555.4,429.81
2016,9,22,15,30,103.0,229.0,3.1,26.0,284.0,325.35,252.3
2016,9,22,15,45,366.5,165.5,3.1,26.0,331.5,494.06,388.19
2016,9,22,16,0,630.0,102.0,3.1,26.0,379.0,617.59,485.0
2016,9,22,16,15,592.0,95.5,2.95,25.5,330.0,566.82,447.66
2016,9,22,16,30,554.0,89.0,2.8,25.0,281.0,516.1,410.22
2016,9,22,16,45,485.5,83.0,2.7,25.0,231.0,446.09,355.83
2016,9,22,17,0,417.0,77.0,2.6,25.0,181.0,376.69,300.3
2016,9,22,17,15,339.5,64.0,2.4,24.5,135.0,301.63,238.9
2016,9,22,17,30,262.0,51.0,2.2,24.0,89.0,232.42,180.17
2016,9,22,17,45,131.0,34.0,2.0,23.5,53.0,126.93,88.27
2016,9,22,18,0,0.0,17.0,1.8,23.0,17.0,16.2,0.0
2016,9,22,18,15,0.0,8.5,1.85,22.5,8.5,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,23,6,15,103.0,10.0,1.75,18.5,16.5,9.53,0.0
2016,9,23,6,30,206.0,20.0,1.9,19.0,33.0,16.08,0.89
2016,9,23,6,45,325.0,31.0,2.05,19.5,74.0,24.15,14.51
2016,9,23,7,0,444.0,42.0,2.2,20.0,115.0,31.77,21.78
2016,9,23,7,15,515.0,49.5,2.15,20.5,164.0,35.96,25.72
2016,9,23,7,30,586.0,57.0,2.1,21.0,213.0,39.97,29.32
2016,9,23,7,45,293.0,53.5,2.1,22.0,131.5,34.46,24.42
2016,9,23,8,0,0.0,50.0,2.1,23.0,50.0,46.46,34.63
2016,9,23,8,15,0.0,85.5,2.1,23.5,85.5,78.83,62.11
2016,9,23,8,30,0.0,121.0,2.1,24.0,121.0,109.16,83.28
2016,9,23,8,45,103.0,178.5,2.1,24.5,234.0,156.43,115.97
2016,9,23,9,0,206.0,236.0,2.1,25.0,347.0,224.97,164.58
2016,9,23,9,15,133.5,249.5,2.1,25.5,324.0,233.96,174.16
2016,9,23,9,30,61.0,263.0,2.1,26.0,301.0,240.72,181.44
2016,9,23,9,45,32.5,223.5,2.1,26.5,244.0,206.6,155.71
2016,9,23,10,0,4.0,184.0,2.1,27.0,187.0,169.6,127.43
2016,9,23,10,15,32.5,253.5,2.1,27.0,277.5,239.04,180.02
2016,9,23,10,30,61.0,323.0,2.1,27.0,368.0,314.79,236.23
2016,9,23,10,45,193.0,335.5,2.1,27.5,483.0,398.28,297.43
2016,9,23,11,0,325.0,348.0,2.1,28.0,598.0,494.65,367.05
2016,9,23,11,15,201.0,359.0,2.1,28.0,514.5,447.97,332.55
2016,9,23,11,30,77.0,370.0,2.1,28.0,431.0,389.38,288.93
2016,9,23,11,45,139.0,383.5,2.1,28.5,494.5,451.33,334.24
2016,9,23,12,0,201.0,397.0,2.1,29.0,558.0,517.01,380.91
2016,9,23,12,15,545.5,247.5,2.1,29.0,684.5,648.96,480.53
2016,9,23,12,30,890.0,98.0,2.1,29.0,811.0,782.59,575.46
2016,9,23,12,45,608.0,229.5,2.1,29.5,714.5,717.88,526.92
2016,9,23,13,0,326.0,361.0,2.1,30.0,618.0,627.68,458.62
2016,9,23,13,15,603.0,227.5,2.05,30.0,689.5,741.39,543.97
2016,9,23,13,30,880.0,94.0,2.0,30.0,761.0,836.81,609.06
2016,9,23,13,45,876.0,92.0,2.0,30.5,737.5,840.05,609.81
2016,9,23,14,0,872.0,90.0,2.0,31.0,714.0,840.01,609.42
2016,9,23,14,15,597.0,189.0,1.95,30.5,607.5,727.3,535.11
2016,9,23,14,30,322.0,288.0,1.9,30.0,501.0,588.55,435.83
2016,9,23,14,45,577.5,184.5,1.9,30.0,539.0,701.53,522.4
2016,9,23,15,0,833.0,81.0,1.9,30.0,577.0,787.81,582.59
2016,9,23,15,15,816.5,78.5,1.9,30.0,534.0,761.74,565.77
2016,9,23,15,30,800.0,76.0,1.9,30.0,491.0,739.56,552.54
2016,9,23,15,45,778.5,72.5,1.9,30.0,444.5,703.87,529.84
2016,9,23,16,0,757.0,69.0,1.9,30.0,398.0,666.45,505.65
2016,9,23,16,15,724.5,65.0,1.7,29.5,348.0,619.02,473.57
2016,9,23,16,30,692.0,61.0,1.5,29.0,298.0,571.09,440.3
2016,9,23,16,45,646.5,55.5,1.35,28.5,247.0,512.61,397.48
2016,9,23,17,0,601.0,50.0,1.2,28.0,196.0,459.23,356.14
2016,9,23,17,15,524.0,42.5,1.1,27.0,147.0,383.39,296.6
2016,9,23,17,30,447.0,35.0,1.0,26.0,98.0,312.68,237.82
2016,9,23,17,45,314.5,24.0,0.95,25.0,59.0,215.73,146.17
2016,9,23,18,0,182.0,13.0,0.9,24.0,20.0,95.05,0.0
2016,9,23,18,15,91.0,6.5,0.9,23.5,10.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,6,15,120.5,9.5,1.35,17.5,16.5,9.05,0.0
2016,9,24,6,30,241.0,19.0,1.6,18.0,33.0,15.26,0.0
2016,9,24,6,45,361.0,29.5,1.85,19.0,75.5,22.93,13.46
2016,9,24,7,0,481.0,40.0,2.1,20.0,118.0,30.19,20.39
2016,9,24,7,15,551.5,47.0,1.95,20.5,168.5,34.06,24.06
2016,9,24,7,30,622.0,54.0,1.8,21.0,219.0,37.79,27.42
2016,9,24,7,45,667.5,59.0,1.65,22.0,270.5,43.63,32.39
2016,9,24,8,0,713.0,64.0,1.5,23.0,322.0,45.8,34.07
2016,9,24,8,15,744.0,68.0,1.45,24.0,372.0,50.83,38.13
2016,9,24,8,30,775.0,72.0,1.4,25.0,422.0,99.19,49.51
2016,9,24,8,45,797.5,75.0,1.35,26.5,469.0,148.96,80.21
2016,9,24,9,0,820.0,78.0,1.3,28.0,516.0,200.79,119.08
2016,9,24,9,15,836.0,80.0,1.2,28.5,558.0,258.17,165.7
2016,9,24,9,30,852.0,82.0,1.1,29.0,600.0,310.02,208.78
2016,9,24,9,45,866.5,82.5,1.0,30.0,637.5,360.7,250.03
2016,9,24,10,0,881.0,83.0,0.9,31.0,675.0,411.52,290.06
2016,9,24,10,15,889.0,84.5,0.8,31.0,704.5,460.32,328.42
2016,9,24,10,30,897.0,86.0,0.7,31.0,734.0,508.22,364.7
2016,9,24,10,45,902.0,87.5,0.6,31.5,756.5,553.43,396.94
2016,9,24,11,0,907.0,89.0,0.5,32.0,779.0,597.07,426.68
2016,9,24,11,15,910.5,89.5,0.5,32.0,794.0,637.11,454.92
2016,9,24,11,30,914.0,90.0,0.5,32.0,809.0,675.07,481.09
2016,9,24,11,45,914.0,91.0,0.5,32.5,816.0,708.88,502.97
2016,9,24,12,0,914.0,92.0,0.5,33.0,823.0,740.07,521.65
2016,9,24,12,15,913.5,92.0,0.5,33.0,821.5,767.17,538.35
2016,9,24,12,30,913.0,92.0,0.5,33.0,820.0,791.37,553.25
2016,9,24,12,45,900.5,97.0,0.55,33.5,808.5,808.22,563.31
2016,9,24,13,0,888.0,102.0,0.6,34.0,797.0,821.68,571.42
2016,9,24,13,15,883.0,101.0,0.6,34.0,779.5,831.71,577.9
2016,9,24,13,30,878.0,100.0,0.6,34.0,762.0,838.48,582.52
2016,9,24,13,45,612.0,205.5,0.6,34.0,659.5,744.71,523.13
2016,9,24,14,0,346.0,311.0,0.6,34.0,557.0,624.4,441.38
2016,9,24,14,15,593.0,203.5,0.55,33.5,602.0,736.65,522.44
2016,9,24,14,30,840.0,96.0,0.5,33.0,647.0,818.18,575.54
2016,9,24,14,45,823.5,94.5,0.45,33.0,608.5,805.25,566.77
2016,9,24,15,0,807.0,93.0,0.4,33.0,570.0,783.54,553.84
2016,9,24,15,15,788.0,90.0,0.3,33.0,526.5,755.46,536.2
2016,9,24,15,30,769.0,87.0,0.2,33.0,483.0,725.08,517.23
2016,9,24,15,45,737.0,85.5,0.15,33.0,434.5,684.42,492.24
2016,9,24,16,0,705.0,84.0,0.1,33.0,386.0,646.17,468.59
2016,9,24,16,15,668.0,78.5,0.15,32.5,336.0,595.53,437.89
2016,9,24,16,30,631.0,73.0,0.2,32.0,286.0,544.82,405.29
2016,9,24,16,45,569.5,67.5,0.3,31.5,235.0,478.44,359.99
2016,9,24,17,0,508.0,62.0,0.4,31.0,184.0,414.42,313.88
2016,9,24,17,15,426.0,52.0,0.5,30.0,136.5,336.19,254.96
2016,9,24,17,30,344.0,42.0,0.6,29.0,89.0,263.21,196.4
2016,9,24,17,45,216.0,27.5,0.7,28.0,52.0,166.64,105.81
2016,9,24,18,0,88.0,13.0,0.8,27.0,15.0,51.96,0.0
2016,9,24,18,15,44.0,6.5,0.8,26.5,7.5,0.0,0.0
2016,9,24,18,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,6,15,51.0,10.5,1.7,18.5,13.0,10.01,0.0
2016,9,25,6,30,102.0,21.0,1.9,19.0,26.0,16.61,0.0
2016,9,25,6,45,197.5,38.5,2.15,19.5,64.5,30.02,19.17
2016,9,25,7,0,293.0,56.0,2.4,20.0,103.0,42.86,31.22
2016,9,25,7,15,366.5,68.5,2.4,20.5,149.5,51.21,38.89
2016,9,25,7,30,440.0,81.0,2.4,21.0,196.0,59.2,45.99
2016,9,25,7,45,220.0,61.5,2.4,21.5,119.0,42.8,31.73
2016,9,25,8,0,0.0,42.0,2.4,22.0,42.0,39.01,28.33
2016,9,25,8,15,0.0,59.5,2.2,22.5,59.5,55.33,42.25
2016,9,25,8,30,0.0,77.0,2.0,23.0,77.0,71.68,53.29
2016,9,25,8,45,0.0,99.5,1.85,24.0,99.5,91.79,69.09
2016,9,25,9,0,0.0,122.0,1.7,25.0,122.0,111.67,84.38
2016,9,25,9,15,0.0,126.5,1.5,25.5,126.5,116.11,87.39
2016,9,25,9,30,0.0,131.0,1.3,26.0,131.0,120.49,90.36
2016,9,25,9,45,0.0,116.5,1.15,26.5,116.5,107.91,80.09
2016,9,25,10,0,0.0,102.0,1.0,27.0,102.0,94.95,69.63
2016,9,25,10,15,0.0,110.0,0.8,27.0,110.0,102.3,75.21
2016,9,25,10,30,0.0,118.0,0.6,27.0,118.0,109.68,80.73
2016,9,25,10,45,0.0,113.5,0.45,27.5,113.5,105.65,77.26
2016,9,25,11,0,0.0,109.0,0.3,28.0,109.0,101.57,73.82
2016,9,25,11,15,3.0,151.5,0.25,28.0,154.0,142.59,105.03
2016,9,25,11,30,6.0,194.0,0.2,28.0,199.0,183.96,135.75
2016,9,25,11,45,7.5,204.5,0.15,28.5,211.0,195.3,143.5
2016,9,25,12,0,9.0,215.0,0.1,29.0,223.0,206.81,151.5
2016,9,25,12,15,5.5,187.0,0.15,29.0,192.0,178.79,130.85
2016,9,25,12,30,2.0,159.0,0.2,29.0,161.0,150.28,109.8
2016,9,25,12,45,11.5,223.0,0.25,29.5,232.5,218.55,160.61
2016,9,25,13,0,21.0,287.0,0.3,30.0,304.0,288.48,210.8
2016,9,25,13,15,28.5,297.0,0.3,30.0,319.0,313.38,228.42
2016,9,25,13,30,36.0,307.0,0.3,30.0,334.0,332.61,242.3
2016,9,25,13,45,28.5,283.0,0.3,30.0,304.0,304.52,222.39
2016,9,25,14,0,21.0,259.0,0.3,30.0,274.0,266.55,195.52
2016,9,25,14,15,17.5,241.5,0.25,29.5,253.5,247.3,182.3
2016,9,25,14,30,14.0,224.0,0.2,29.0,233.0,227.86,168.67
2016,9,25,14,45,7.0,170.5,0.2,29.0,175.0,168.74,125.0
2016,9,25,15,0,0.0,117.0,0.2,29.0,117.0,110.14,80.76
2016,9,25,15,15,0.0,120.0,0.3,29.0,120.0,113.46,83.85
2016,9,25,15,30,0.0,123.0,0.4,29.0,123.0,117.06,86.95
2016,9,25,15,45,0.0,93.0,0.55,29.0,93.0,87.28,64.0
2016,9,25,16,0,0.0,63.0,0.7,29.0,63.0,58.59,41.53
2016,9,25,16,15,0.0,54.5,0.8,28.5,54.5,50.66,35.42
2016,9,25,16,30,0.0,46.0,0.9,28.0,46.0,42.73,29.17
2016,9,25,16,45,171.5,65.0,1.05,27.5,105.0,195.03,154.63
2016,9,25,17,0,343.0,84.0,1.2,27.0,164.0,335.57,263.43
2016,9,25,17,15,268.0,67.0,1.15,26.0,119.5,261.11,202.82
2016,9,25,17,30,193.0,50.0,1.1,25.0,75.0,182.96,138.41
2016,9,25,17,45,110.5,29.5,1.1,24.5,42.5,106.92,63.06
2016,9,25,18,0,28.0,9.0,1.1,24.0,10.0,21.05,0.0
2016,9,25,18,15,14.0,4.5,1.25,23.5,5.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,26,6,15,18.5,9.0,2.1,18.0,9.5,8.58,0.0
2016,9,26,6,30,37.0,18.0,2.2,18.0,19.0,15.81,0.0
2016,9,26,6,45,103.0,41.0,2.3,18.0,55.0,33.15,21.74
2016,9,26,7,0,169.0,64.0,2.4,18.0,91.0,50.56,38.07
2016,9,26,7,15,233.5,83.5,2.45,18.5,135.5,64.91,51.11
2016,9,26,7,30,298.0,103.0,2.5,19.0,180.0,78.77,63.39
2016,9,26,7,45,149.0,94.5,2.6,19.5,133.0,72.22,57.65
2016,9,26,8,0,0.0,86.0,2.7,20.0,86.0,78.42,62.84
2016,9,26,8,15,0.0,93.0,2.75,20.5,93.0,84.93,68.15
2016,9,26,8,30,0.0,100.0,2.8,21.0,100.0,91.6,70.06
2016,9,26,8,45,0.0,112.5,2.85,21.5,112.5,102.88,78.85
2016,9,26,9,0,0.0,125.0,2.9,22.0,125.0,114.2,87.56
2016,9,26,9,15,0.0,110.0,2.95,22.0,110.0,101.65,77.2
2016,9,26,9,30,0.0,95.0,3.0,22.0,95.0,88.46,66.38
2016,9,26,9,45,0.0,101.0,3.05,22.5,101.0,93.96,70.51
2016,9,26,10,0,0.0,107.0,3.1,23.0,107.0,99.48,74.61
2016,9,26,10,15,1.5,139.5,3.1,23.5,140.5,129.62,98.16
2016,9,26,10,30,3.0,172.0,3.1,24.0,174.0,159.9,121.5
2016,9,26,10,45,6.0,196.5,3.1,24.5,201.5,184.05,139.81
2016,9,26,11,0,9.0,221.0,3.1,25.0,229.0,208.63,158.3
2016,9,26,11,15,13.0,246.0,3.1,25.5,256.5,234.72,177.79
2016,9,26,11,30,17.0,271.0,3.1,26.0,284.0,261.38,197.52
2016,9,26,11,45,66.0,328.5,3.1,26.5,380.5,349.6,263.83
2016,9,26,12,0,115.0,386.0,3.1,27.0,477.0,442.32,331.72
2016,9,26,12,15,61.0,293.0,3.1,27.0,341.5,321.76,242.38
2016,9,26,12,30,7.0,200.0,3.1,27.0,206.0,192.63,144.38
2016,9,26,12,45,76.0,289.5,3.1,27.0,348.5,337.28,255.52
2016,9,26,13,0,145.0,379.0,3.1,27.0,491.0,491.8,369.42
2016,9,26,13,15,179.0,369.0,3.1,27.0,504.0,516.1,387.58
2016,9,26,13,30,213.0,359.0,3.1,27.0,517.0,540.38,406.34
2016,9,26,13,45,187.0,347.5,3.1,27.0,483.0,513.02,386.63
2016,9,26,14,0,161.0,336.0,3.1,27.0,449.0,484.43,366.13
2016,9,26,14,15,90.5,287.0,3.1,27.0,350.0,366.23,278.61
2016,9,26,14,30,20.0,238.0,3.1,27.0,251.0,247.27,187.92
2016,9,26,14,45,99.0,250.5,3.1,27.0,309.0,338.77,260.59
2016,9,26,15,0,178.0,263.0,3.1,27.0,367.0,431.74,332.42
2016,9,26,15,15,171.0,242.0,3.05,26.5,335.5,403.84,312.65
2016,9,26,15,30,164.0,221.0,3.0,26.0,304.0,375.24,292.56
2016,9,26,15,45,82.0,166.0,2.95,26.0,207.5,236.41,184.96
2016,9,26,16,0,0.0,111.0,2.9,26.0,111.0,106.69,80.73
2016,9,26,16,15,0.0,95.5,2.65,25.5,95.5,91.56,69.07
2016,9,26,16,30,0.0,80.0,2.4,25.0,80.0,76.36,57.0
2016,9,26,16,45,0.0,65.0,2.15,24.5,65.0,61.59,45.07
2016,9,26,17,0,0.0,50.0,1.9,24.0,50.0,46.69,32.79
2016,9,26,17,15,0.0,36.0,1.8,23.5,36.0,33.44,21.68
2016,9,26,17,30,0.0,22.0,1.7,23.0,22.0,20.41,10.63
2016,9,26,17,45,0.0,12.0,1.6,22.5,12.0,11.12,0.91
2016,9,26,18,0,0.0,2.0,1.5,22.0,2.0,1.91,0.0
2016,9,26,18,15,0.0,1.0,1.6,21.5,1.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,1.5,1.55,20.0,1.5,1.43,0.0
2016,9,27,6,30,0.0,3.0,1.5,20.0,3.0,2.77,0.0
2016,9,27,6,45,0.0,9.5,1.45,20.0,9.5,8.79,1.53
2016,9,27,7,0,0.0,16.0,1.4,20.0,16.0,14.82,7.12
2016,9,27,7,15,0.0,25.0,1.35,20.0,25.0,23.18,14.62
2016,9,27,7,30,0.0,34.0,1.3,20.0,34.0,31.55,22.09
2016,9,27,7,45,0.0,43.0,1.3,20.0,43.0,39.93,29.47
2016,9,27,8,0,0.0,52.0,1.3,20.0,52.0,48.33,36.75
2016,9,27,8,15,33.5,117.0,1.25,20.0,132.0,99.63,80.91
2016,9,27,8,30,67.0,182.0,1.2,20.0,212.0,151.28,116.54
2016,9,27,8,45,33.5,151.0,1.15,20.5,166.0,133.19,101.95
2016,9,27,9,0,0.0,120.0,1.1,21.0,120.0,109.88,84.19
2016,9,27,9,15,17.5,179.5,1.1,21.0,190.0,164.76,127.03
2016,9,27,9,30,35.0,239.0,1.1,21.0,260.0,214.23,164.77
2016,9,27,9,45,20.5,215.5,1.15,21.5,228.0,200.5,153.88
2016,9,27,10,0,6.0,192.0,1.2,22.0,196.0,177.12,135.57
2016,9,27,10,15,3.0,164.5,1.2,22.0,166.5,152.59,116.34
2016,9,27,10,30,0.0,137.0,1.2,22.0,137.0,126.94,96.11
2016,9,27,10,45,12.0,211.5,1.2,22.5,221.0,200.52,153.1
2016,9,27,11,0,24.0,286.0,1.2,23.0,305.0,275.04,208.98
2016,9,27,11,15,47.5,322.5,1.2,23.5,359.5,322.62,243.8
2016,9,27,11,30,71.0,359.0,1.2,24.0,414.0,374.86,281.6
2016,9,27,11,45,48.0,330.0,1.25,24.5,367.5,338.78,254.3
2016,9,27,12,0,25.0,301.0,1.3,25.0,321.0,297.85,223.61
2016,9,27,12,15,24.5,301.0,1.3,25.0,320.5,299.41,225.0
2016,9,27,12,30,24.0,301.0,1.3,25.0,320.0,300.87,226.14
2016,9,27,12,45,323.5,272.0,1.3,25.5,521.0,522.85,393.95
2016,9,27,13,0,623.0,243.0,1.3,26.0,722.0,750.58,553.27
2016,9,27,13,15,477.5,288.0,1.3,26.0,650.5,689.81,507.74
2016,9,27,13,30,332.0,333.0,1.3,26.0,579.0,619.01,457.36
2016,9,27,13,45,312.5,325.0,1.3,26.0,550.0,602.0,446.68
2016,9,27,14,0,293.0,317.0,1.3,26.0,521.0,583.41,434.36
2016,9,27,14,15,440.0,261.0,1.2,26.0,551.5,659.95,491.21
2016,9,27,14,30,587.0,205.0,1.1,26.0,582.0,723.79,537.48
2016,9,27,14,45,445.0,225.0,1.05,26.0,500.5,628.54,469.72
2016,9,27,15,0,303.0,245.0,1.0,26.0,419.0,523.62,394.98
2016,9,27,15,15,327.0,219.5,0.9,26.0,394.5,513.1,389.65
2016,9,27,15,30,351.0,194.0,0.8,26.0,370.0,500.0,381.57
2016,9,27,15,45,255.0,184.0,0.75,26.0,305.0,412.23,316.96
2016,9,27,16,0,159.0,174.0,0.7,26.0,240.0,316.5,245.17
2016,9,27,16,15,132.0,156.0,0.65,25.5,206.0,276.01,215.35
2016,9,27,16,30,105.0,138.0,0.6,25.0,172.0,236.81,185.36
2016,9,27,16,45,82.0,114.0,0.6,24.5,137.5,183.44,143.69
2016,9,27,17,0,59.0,90.0,0.6,24.0,103.0,141.2,109.64
2016,9,27,17,15,35.5,65.5,0.6,23.5,72.5,98.49,74.35
2016,9,27,17,30,12.0,41.0,0.6,23.0,42.0,55.58,38.36
2016,9,27,17,45,6.0,20.5,0.65,22.5,21.0,23.04,5.93
2016,9,27,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,15,31.5,8.5,1.25,16.0,10.0,8.1,0.0
2016,9,28,6,30,63.0,17.0,1.3,16.0,20.0,14.27,0.0
2016,9,28,6,45,156.5,36.5,1.4,16.5,57.0,28.55,17.76
2016,9,28,7,0,250.0,56.0,1.5,17.0,94.0,43.08,31.7
2016,9,28,7,15,323.0,71.0,1.25,17.5,140.0,53.39,41.24
2016,9,28,7,30,396.0,86.0,1.0,18.0,186.0,63.26,50.09
2016,9,28,7,45,223.5,111.0,0.8,19.0,170.0,83.95,67.92
2016,9,28,8,0,51.0,136.0,0.6,20.0,154.0,110.88,90.54
2016,9,28,8,15,60.5,158.5,0.6,20.5,183.0,127.34,103.97
2016,9,28,8,30,70.0,181.0,0.6,21.0,212.0,150.35,114.94
2016,9,28,8,45,127.0,205.5,0.65,22.0,269.5,175.4,130.61
2016,9,28,9,0,184.0,230.0,0.7,23.0,327.0,213.66,156.86
2016,9,28,9,15,206.5,249.0,0.9,23.5,365.5,246.99,181.78
2016,9,28,9,30,229.0,268.0,1.1,24.0,404.0,282.73,208.97
2016,9,28,9,45,299.0,271.5,1.35,25.0,461.0,319.22,235.53
2016,9,28,10,0,369.0,275.0,1.6,26.0,518.0,367.64,271.44
2016,9,28,10,15,266.0,307.5,1.7,26.0,487.0,372.97,277.92
2016,9,28,10,30,163.0,340.0,1.8,26.0,456.0,371.88,278.4
2016,9,28,10,45,192.0,350.0,1.9,26.5,491.0,406.99,304.2
2016,9,28,11,0,221.0,360.0,2.0,27.0,526.0,444.32,331.27
2016,9,28,11,15,229.0,367.0,2.1,27.0,541.0,468.62,349.32
2016,9,28,11,30,237.0,374.0,2.2,27.0,556.0,493.05,367.43
2016,9,28,11,45,221.5,379.5,2.35,27.5,551.5,500.58,372.49
2016,9,28,12,0,206.0,385.0,2.5,28.0,547.0,506.58,376.42
2016,9,28,12,15,147.0,378.5,2.5,28.0,494.0,468.44,348.41
2016,9,28,12,30,88.0,372.0,2.5,28.0,441.0,421.56,313.87
2016,9,28,12,45,101.5,371.0,2.55,28.0,450.0,436.41,325.49
2016,9,28,13,0,115.0,370.0,2.6,28.0,459.0,451.5,337.06
2016,9,28,13,15,57.5,194.0,2.55,28.0,238.5,233.86,176.61
2016,9,28,13,30,0.0,18.0,2.5,28.0,18.0,16.76,7.64
2016,9,28,13,45,147.5,166.0,2.5,28.0,268.0,297.77,229.6
2016,9,28,14,0,295.0,314.0,2.5,28.0,518.0,580.88,437.03
2016,9,28,14,15,359.0,283.0,2.4,27.5,519.5,604.85,455.41
2016,9,28,14,30,423.0,252.0,2.3,27.0,521.0,637.12,481.03
2016,9,28,14,45,244.5,249.0,2.25,27.0,402.5,478.54,364.71
2016,9,28,15,0,66.0,246.0,2.2,27.0,284.0,309.6,236.55
2016,9,28,15,15,63.5,226.5,2.05,26.5,260.5,288.28,222.0
2016,9,28,15,30,61.0,207.0,1.9,26.0,237.0,266.65,206.46
2016,9,28,15,45,30.5,117.0,1.8,26.0,132.0,141.33,108.84
2016,9,28,16,0,0.0,27.0,1.7,26.0,27.0,25.06,14.86
2016,9,28,16,15,0.0,23.5,1.55,25.5,23.5,21.8,12.32
2016,9,28,16,30,0.0,20.0,1.4,25.0,20.0,18.54,9.69
2016,9,28,16,45,0.0,15.5,1.25,24.5,15.5,14.36,6.25
2016,9,28,17,0,0.0,11.0,1.1,24.0,11.0,10.18,2.76
2016,9,28,17,15,0.0,7.5,1.05,23.5,7.5,6.94,0.02
2016,9,28,17,30,0.0,4.0,1.0,23.0,4.0,3.7,0.0
2016,9,28,17,45,0.0,2.0,1.0,23.0,2.0,1.85,0.0
2016,9,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,6,15,53.5,8.5,1.35,19.0,10.5,8.1,0.0
2016,9,29,6,30,107.0,17.0,1.6,19.0,21.0,13.47,0.0
2016,9,29,6,45,213.5,33.0,1.85,19.5,59.0,25.8,15.07
2016,9,29,7,0,320.0,49.0,2.1,20.0,97.0,37.62,26.57
2016,9,29,7,15,397.0,61.0,2.25,20.0,144.0,45.8,34.2
2016,9,29,7,30,474.0,73.0,2.4,20.0,191.0,54.46,42.02
2016,9,29,7,45,523.0,82.0,2.55,20.5,240.0,58.83,45.82
2016,9,29,8,0,572.0,91.0,2.7,21.0,289.0,63.01,49.3
2016,9,29,8,15,402.5,135.0,2.8,21.5,285.0,92.58,74.49
2016,9,29,8,30,233.0,179.0,2.9,22.0,281.0,143.71,105.28
2016,9,29,8,45,294.5,191.0,3.05,22.5,334.5,176.27,125.22
2016,9,29,9,0,356.0,203.0,3.2,23.0,388.0,215.35,152.54
2016,9,29,9,15,328.5,228.5,3.2,23.5,410.0,251.71,182.75
2016,9,29,9,30,301.0,254.0,3.2,24.0,432.0,285.38,210.91
2016,9,29,9,45,249.0,280.0,3.2,24.5,433.5,308.96,231.33
2016,9,29,10,0,197.0,306.0,3.2,25.0,435.0,331.83,250.17
2016,9,29,10,15,198.0,321.5,3.2,25.0,456.0,358.74,271.16
2016,9,29,10,30,199.0,337.0,3.2,25.0,477.0,385.64,291.86
2016,9,29,10,45,133.0,337.5,3.2,25.5,432.5,366.02,277.02
2016,9,29,11,0,67.0,338.0,3.2,26.0,388.0,341.54,258.02
2016,9,29,11,15,36.5,263.0,3.2,26.0,290.0,262.95,199.03
2016,9,29,11,30,6.0,188.0,3.2,26.0,192.0,178.35,134.25
2016,9,29,11,45,5.0,182.0,3.2,26.0,185.5,172.73,130.01
2016,9,29,12,0,4.0,176.0,3.2,26.0,179.0,166.94,125.52
2016,9,29,12,15,129.5,275.0,3.25,26.0,375.5,357.54,273.04
2016,9,29,12,30,255.0,374.0,3.3,26.0,572.0,557.4,420.42
2016,9,29,12,45,265.0,366.5,3.35,26.5,570.0,568.9,427.68
2016,9,29,13,0,275.0,359.0,3.4,27.0,568.0,579.61,435.34
2016,9,29,13,15,222.5,356.5,3.35,26.5,523.5,536.63,404.7
2016,9,29,13,30,170.0,354.0,3.3,26.0,479.0,498.52,377.26
2016,9,29,13,45,279.5,320.5,3.3,26.0,516.5,568.22,431.46
2016,9,29,14,0,389.0,287.0,3.3,26.0,554.0,628.17,477.74
2016,9,29,14,15,196.0,232.5,3.15,26.0,367.0,414.77,319.09
2016,9,29,14,30,3.0,178.0,3.0,26.0,180.0,172.45,130.61
2016,9,29,14,45,47.0,214.5,2.95,26.0,241.0,256.31,197.68
2016,9,29,15,0,91.0,251.0,2.9,26.0,302.0,335.46,259.44
2016,9,29,15,15,134.0,232.0,2.8,25.5,301.0,361.89,281.61
2016,9,29,15,30,177.0,213.0,2.7,25.0,300.0,374.67,293.69
2016,9,29,15,45,353.0,168.0,2.65,25.0,318.0,464.32,366.49
2016,9,29,16,0,529.0,123.0,2.6,25.0,336.0,544.86,430.23
2016,9,29,16,15,484.5,113.0,2.4,24.5,288.0,489.94,388.73
2016,9,29,16,30,440.0,103.0,2.2,24.0,240.0,436.07,347.63
2016,9,29,16,45,369.5,91.5,2.0,24.0,192.0,365.56,291.45
2016,9,29,17,0,299.0,80.0,1.8,24.0,144.0,299.1,236.89
2016,9,29,17,15,220.0,61.5,1.7,23.5,101.5,214.26,167.17
2016,9,29,17,30,141.0,43.0,1.6,23.0,59.0,145.6,107.43
2016,9,29,17,45,70.5,21.5,1.5,22.5,29.5,70.03,7.43
2016,9,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
