Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,15,28.0,7.5,1.55,19.0,8.5,0.0,0.0
2016,9,30,6,30,56.0,15.0,1.8,19.0,17.0,14.3,0.0
2016,9,30,6,45,151.5,34.0,2.05,19.5,53.0,26.63,15.49
2016,9,30,7,0,247.0,53.0,2.3,20.0,89.0,40.83,29.25
2016,9,30,7,15,321.5,67.5,2.35,20.5,134.5,50.84,38.45
2016,9,30,7,30,396.0,82.0,2.4,21.0,180.0,60.43,47.0
2016,9,30,7,45,198.0,75.0,2.45,21.5,124.0,58.49,45.33
2016,9,30,8,0,0.0,68.0,2.5,22.0,68.0,63.2,49.27
2016,9,30,8,15,42.0,124.5,2.6,22.5,142.5,104.71,84.53
2016,9,30,8,30,84.0,181.0,2.7,23.0,217.0,150.11,114.35
2016,9,30,8,45,42.0,151.0,2.85,23.5,169.0,133.45,101.03
2016,9,30,9,0,0.0,121.0,3.0,24.0,121.0,110.62,84.05
2016,9,30,9,15,76.5,195.0,3.05,24.0,240.0,183.86,138.97
2016,9,30,9,30,153.0,269.0,3.1,24.0,359.0,261.76,197.2
2016,9,30,9,45,163.0,287.0,3.15,24.5,388.5,291.16,219.63
2016,9,30,10,0,173.0,305.0,3.2,25.0,418.0,321.6,242.83
2016,9,30,10,15,490.0,214.5,3.2,25.0,554.0,384.95,289.11
2016,9,30,10,30,807.0,124.0,3.2,25.0,690.0,482.3,363.16
2016,9,30,10,45,565.5,229.5,3.25,25.5,632.0,488.57,369.05
2016,9,30,11,0,324.0,335.0,3.3,26.0,574.0,476.71,359.37
2016,9,30,11,15,334.5,334.5,3.3,26.0,586.0,500.4,377.65
2016,9,30,11,30,345.0,334.0,3.3,26.0,598.0,523.95,395.5
2016,9,30,11,45,603.5,225.0,3.3,26.5,691.0,614.05,464.61
2016,9,30,12,0,862.0,116.0,3.3,27.0,784.0,710.2,536.88
2016,9,30,12,15,862.5,116.0,3.25,27.0,783.5,736.55,555.25
2016,9,30,12,30,863.0,116.0,3.2,27.0,783.0,760.19,571.41
2016,9,30,12,45,863.5,114.5,3.2,27.0,774.5,779.55,584.88
2016,9,30,13,0,864.0,113.0,3.2,27.0,766.0,795.97,596.43
2016,9,30,13,15,539.0,230.5,3.15,27.0,634.5,675.84,509.21
2016,9,30,13,30,214.0,348.0,3.1,27.0,503.0,527.28,396.64
2016,9,30,13,45,532.0,225.5,3.05,27.0,593.0,682.95,517.07
2016,9,30,14,0,850.0,103.0,3.0,27.0,683.0,813.57,611.04
2016,9,30,14,15,839.0,101.0,2.9,27.0,651.0,810.11,608.18
2016,9,30,14,30,828.0,99.0,2.8,27.0,619.0,798.14,600.61
2016,9,30,14,45,818.0,94.5,2.75,27.0,581.5,781.1,590.01
2016,9,30,15,0,808.0,90.0,2.7,27.0,544.0,761.12,577.46
2016,9,30,15,15,788.0,87.0,2.55,26.5,500.0,732.33,559.28
2016,9,30,15,30,768.0,84.0,2.4,26.0,456.0,701.3,539.4
2016,9,30,15,45,736.5,81.0,2.3,26.0,407.5,659.74,510.94
2016,9,30,16,0,705.0,78.0,2.2,26.0,359.0,620.5,483.75
2016,9,30,16,15,665.0,73.0,1.95,25.5,309.0,569.14,446.72
2016,9,30,16,30,625.0,68.0,1.7,25.0,259.0,517.95,408.09
2016,9,30,16,45,556.0,62.0,1.45,24.5,208.0,447.94,353.6
2016,9,30,17,0,487.0,56.0,1.2,24.0,157.0,380.89,299.35
2016,9,30,17,15,392.0,45.0,1.1,23.5,111.0,297.4,230.75
2016,9,30,17,30,297.0,34.0,1.0,23.0,65.0,220.7,161.94
2016,9,30,17,45,148.5,17.0,0.9,22.5,32.5,107.19,0.0
2016,9,30,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,15,89.5,7.5,0.8,14.5,10.5,0.0,0.0
2016,10,1,6,30,179.0,15.0,0.8,15.0,21.0,14.3,0.0
2016,10,1,6,45,314.0,27.0,0.85,15.5,62.0,21.48,11.46
2016,10,1,7,0,449.0,39.0,0.9,16.0,103.0,30.24,20.61
2016,10,1,7,15,527.0,47.0,0.8,16.5,153.0,34.95,25.2
2016,10,1,7,30,605.0,55.0,0.7,17.0,203.0,39.49,29.4
2016,10,1,7,45,656.0,60.5,0.6,17.5,255.0,41.79,31.45
2016,10,1,8,0,707.0,66.0,0.5,18.0,307.0,48.45,37.22
2016,10,1,8,15,741.0,70.5,0.9,19.0,357.5,50.05,38.34
2016,10,1,8,30,775.0,75.0,1.3,20.0,408.0,88.21,46.53
2016,10,1,8,45,799.5,78.0,1.7,21.0,455.5,137.71,74.36
2016,10,1,9,0,824.0,81.0,2.1,22.0,503.0,189.47,112.67
2016,10,1,9,15,841.0,83.5,2.2,22.0,545.5,241.26,156.02
2016,10,1,9,30,858.0,86.0,2.3,22.0,588.0,299.47,206.09
2016,10,1,9,45,870.5,88.5,2.4,22.5,624.5,351.1,250.94
2016,10,1,10,0,883.0,91.0,2.5,23.0,661.0,402.67,295.07
2016,10,1,10,15,891.5,92.5,2.5,23.0,691.0,451.47,336.6
2016,10,1,10,30,900.0,94.0,2.5,23.0,721.0,499.37,376.37
2016,10,1,10,45,906.0,95.0,2.5,23.5,743.5,544.45,412.24
2016,10,1,11,0,912.0,96.0,2.5,24.0,766.0,587.99,445.87
2016,10,1,11,15,915.5,96.5,2.45,24.0,780.5,627.87,476.63
2016,10,1,11,30,919.0,97.0,2.4,24.0,795.0,665.63,505.11
2016,10,1,11,45,920.5,97.5,2.4,24.5,801.5,699.78,529.65
2016,10,1,12,0,922.0,98.0,2.4,25.0,808.0,731.36,551.85
2016,10,1,12,15,921.0,98.0,2.35,25.0,806.0,757.96,569.81
2016,10,1,12,30,920.0,98.0,2.3,25.0,804.0,781.59,585.61
2016,10,1,12,45,916.5,97.5,2.3,25.0,793.5,799.75,598.05
2016,10,1,13,0,913.0,97.0,2.3,25.0,783.0,814.67,608.42
2016,10,1,13,15,907.5,96.0,2.3,25.0,764.5,824.21,615.27
2016,10,1,13,30,902.0,95.0,2.3,25.0,746.0,830.38,620.03
2016,10,1,13,45,891.5,95.0,2.35,25.5,719.0,830.24,619.86
2016,10,1,14,0,881.0,95.0,2.4,26.0,692.0,826.78,617.64
2016,10,1,14,15,641.5,171.5,2.35,25.5,595.0,726.48,549.87
2016,10,1,14,30,402.0,248.0,2.3,25.0,498.0,600.17,457.9
2016,10,1,14,45,396.0,232.5,2.25,25.0,466.0,578.97,444.49
2016,10,1,15,0,390.0,217.0,2.2,25.0,434.0,556.11,429.06
2016,10,1,15,15,585.5,150.0,2.1,25.0,445.5,646.63,499.39
2016,10,1,15,30,781.0,83.0,2.0,25.0,457.0,706.67,543.82
2016,10,1,15,45,751.0,79.5,1.9,25.0,408.5,665.43,514.87
2016,10,1,16,0,721.0,76.0,1.8,25.0,360.0,622.89,485.33
2016,10,1,16,15,681.0,70.5,1.55,24.0,309.0,574.0,450.91
2016,10,1,16,30,641.0,65.0,1.3,23.0,258.0,521.85,412.12
2016,10,1,16,45,579.5,58.0,1.1,22.5,207.0,455.06,360.03
2016,10,1,17,0,518.0,51.0,0.9,22.0,156.0,390.85,307.78
2016,10,1,17,15,422.5,40.5,0.9,21.5,109.5,307.11,238.84
2016,10,1,17,30,327.0,30.0,0.9,21.0,63.0,230.54,167.73
2016,10,1,17,45,163.5,15.0,0.95,20.5,31.5,109.6,0.0
2016,10,1,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,7.5,1.3,12.5,7.5,0.0,0.0
2016,10,2,6,30,0.0,15.0,1.5,13.0,15.0,14.3,0.0
2016,10,2,6,45,112.5,31.0,1.75,13.5,47.0,25.47,14.41
2016,10,2,7,0,225.0,47.0,2.0,14.0,79.0,36.13,25.84
2016,10,2,7,15,266.0,65.0,1.9,14.5,118.0,48.98,37.74
2016,10,2,7,30,307.0,83.0,1.8,15.0,157.0,61.24,48.87
2016,10,2,7,45,341.5,97.5,1.75,16.0,198.0,70.28,56.77
2016,10,2,8,0,376.0,112.0,1.7,17.0,239.0,78.88,64.03
2016,10,2,8,15,559.5,95.5,1.65,18.0,317.5,63.88,50.57
2016,10,2,8,30,743.0,79.0,1.6,19.0,396.0,88.09,48.32
2016,10,2,8,45,766.0,83.0,1.55,20.0,442.0,136.41,75.24
2016,10,2,9,0,789.0,87.0,1.5,21.0,488.0,186.88,112.3
2016,10,2,9,15,647.0,140.5,1.4,21.5,488.0,240.87,162.58
2016,10,2,9,30,505.0,194.0,1.3,22.0,488.0,284.53,203.88
2016,10,2,9,45,547.5,193.0,1.25,22.5,530.0,326.7,237.58
2016,10,2,10,0,590.0,192.0,1.2,23.0,572.0,372.49,273.88
2016,10,2,10,15,734.0,143.5,1.1,23.5,637.5,421.58,311.26
2016,10,2,10,30,878.0,95.0,1.0,24.0,703.0,487.63,360.99
2016,10,2,10,45,883.5,96.0,0.95,24.5,725.0,531.44,394.32
2016,10,2,11,0,889.0,97.0,0.9,25.0,747.0,573.71,425.49
2016,10,2,11,15,892.5,98.0,0.8,25.0,761.5,613.09,453.96
2016,10,2,11,30,896.0,99.0,0.7,25.0,776.0,650.42,480.04
2016,10,2,11,45,897.5,99.0,0.65,25.0,782.0,683.28,502.89
2016,10,2,12,0,899.0,99.0,0.6,25.0,788.0,713.62,523.51
2016,10,2,12,15,898.0,99.0,0.55,25.0,786.0,739.53,539.92
2016,10,2,12,30,897.0,99.0,0.5,25.0,784.0,762.54,553.99
2016,10,2,12,45,892.0,99.5,0.45,25.5,773.0,780.05,563.37
2016,10,2,13,0,887.0,100.0,0.4,26.0,762.0,794.38,570.76
2016,10,2,13,15,881.5,99.0,0.4,26.0,744.0,803.54,576.91
2016,10,2,13,30,876.0,98.0,0.4,26.0,726.0,809.44,581.17
2016,10,2,13,45,600.5,197.0,0.4,26.0,620.5,708.37,514.38
2016,10,2,14,0,325.0,296.0,0.4,26.0,515.0,581.83,425.64
2016,10,2,14,15,218.0,289.5,0.45,26.0,433.5,481.96,357.56
2016,10,2,14,30,111.0,283.0,0.5,26.0,352.0,381.09,285.45
2016,10,2,14,45,456.5,185.5,0.55,26.0,441.0,585.49,440.59
2016,10,2,15,0,802.0,88.0,0.6,26.0,530.0,747.28,553.48
2016,10,2,15,15,781.0,85.0,0.65,25.5,486.5,717.85,534.93
2016,10,2,15,30,760.0,82.0,0.7,25.0,443.0,686.25,517.03
2016,10,2,15,45,727.0,79.0,0.75,25.0,394.5,643.93,490.2
2016,10,2,16,0,694.0,76.0,0.8,25.0,346.0,604.01,464.4
2016,10,2,16,15,652.5,71.0,0.75,24.5,296.5,552.23,428.27
2016,10,2,16,30,611.0,66.0,0.7,24.0,247.0,500.76,390.74
2016,10,2,16,45,546.0,59.0,0.7,23.5,197.0,433.05,339.56
2016,10,2,17,0,481.0,52.0,0.7,23.0,147.0,368.19,288.05
2016,10,2,17,15,383.0,41.0,0.7,22.5,102.0,284.35,219.29
2016,10,2,17,30,285.0,30.0,0.7,22.0,57.0,207.95,147.21
2016,10,2,17,45,142.5,15.0,0.75,21.5,28.5,79.38,0.0
2016,10,2,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,7.0,1.75,15.0,7.0,0.0,0.0
2016,10,3,6,30,0.0,14.0,1.9,15.0,14.0,13.34,0.0
2016,10,3,6,45,115.5,31.0,2.05,15.5,47.0,25.44,13.84
2016,10,3,7,0,231.0,48.0,2.2,16.0,80.0,37.03,26.32
2016,10,3,7,15,292.0,64.0,2.2,16.5,122.0,48.34,36.83
2016,10,3,7,30,353.0,80.0,2.2,17.0,164.0,59.15,46.62
2016,10,3,7,45,411.0,88.5,2.2,17.5,209.0,63.83,50.78
2016,10,3,8,0,469.0,97.0,2.2,18.0,254.0,68.33,54.6
2016,10,3,8,15,491.5,111.0,2.15,18.5,298.5,76.43,61.41
2016,10,3,8,30,514.0,125.0,2.1,19.0,343.0,107.84,71.2
2016,10,3,8,45,619.0,115.0,2.05,20.0,406.5,140.55,84.87
2016,10,3,9,0,724.0,105.0,2.0,21.0,470.0,184.72,113.48
2016,10,3,9,15,744.0,108.5,1.85,21.5,511.5,233.04,152.96
2016,10,3,9,30,764.0,112.0,1.7,22.0,553.0,287.24,198.46
2016,10,3,9,45,670.0,153.5,1.55,22.5,558.5,330.16,237.83
2016,10,3,10,0,576.0,195.0,1.4,23.0,564.0,368.09,271.14
2016,10,3,10,15,719.0,147.0,1.25,23.0,629.0,416.43,308.59
2016,10,3,10,30,862.0,99.0,1.1,23.0,694.0,481.33,358.26
2016,10,3,10,45,691.0,178.0,0.95,23.5,664.5,501.31,373.65
2016,10,3,11,0,520.0,257.0,0.8,24.0,635.0,511.15,379.73
2016,10,3,11,15,700.0,181.0,0.7,24.0,701.0,572.83,425.45
2016,10,3,11,30,880.0,105.0,0.6,24.0,767.0,643.34,476.15
2016,10,3,11,45,877.5,108.0,0.5,24.5,772.5,675.91,496.71
2016,10,3,12,0,875.0,111.0,0.4,25.0,778.0,705.85,515.16
2016,10,3,12,15,874.5,111.0,0.35,25.0,776.0,731.57,531.91
2016,10,3,12,30,874.0,111.0,0.3,25.0,774.0,754.5,545.83
2016,10,3,12,45,866.0,113.5,0.25,25.5,763.0,771.39,554.8
2016,10,3,13,0,858.0,116.0,0.2,26.0,752.0,788.95,564.29
2016,10,3,13,15,632.5,206.5,0.2,26.0,669.5,722.26,519.38
2016,10,3,13,30,407.0,297.0,0.2,26.0,587.0,634.5,458.48
2016,10,3,13,45,246.5,301.5,0.25,26.0,475.5,517.93,379.15
2016,10,3,14,0,86.0,306.0,0.3,26.0,364.0,378.82,280.35
2016,10,3,14,15,159.5,292.0,0.35,26.0,392.5,436.95,325.79
2016,10,3,14,30,233.0,278.0,0.4,26.0,421.0,483.97,361.31
2016,10,3,14,45,488.0,195.0,0.5,26.0,469.5,619.11,462.25
2016,10,3,15,0,743.0,112.0,0.6,26.0,518.0,728.64,540.78
2016,10,3,15,15,461.0,157.0,0.65,25.5,402.0,549.19,415.91
2016,10,3,15,30,179.0,202.0,0.7,25.0,286.0,361.36,277.95
2016,10,3,15,45,164.5,183.0,0.75,25.0,253.5,328.81,255.7
2016,10,3,16,0,150.0,164.0,0.8,25.0,221.0,296.27,231.73
2016,10,3,16,15,333.5,124.0,0.8,24.5,227.5,381.27,300.82
2016,10,3,16,30,517.0,84.0,0.8,24.0,234.0,458.23,360.28
2016,10,3,16,45,452.5,73.5,0.8,23.5,185.5,387.34,304.93
2016,10,3,17,0,388.0,63.0,0.8,23.0,137.0,323.75,253.87
2016,10,3,17,15,290.0,48.0,0.8,22.0,93.5,240.46,185.5
2016,10,3,17,30,192.0,33.0,0.8,21.0,50.0,165.46,113.83
2016,10,3,17,45,96.0,16.5,0.85,20.5,25.0,59.15,0.0
2016,10,3,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,6,15,37.5,6.5,1.95,14.0,7.5,0.0,0.0
2016,10,4,6,30,75.0,13.0,2.1,14.0,15.0,12.39,0.0
2016,10,4,6,45,198.0,28.5,2.3,14.5,51.0,22.39,11.13
2016,10,4,7,0,321.0,44.0,2.5,15.0,87.0,33.99,23.75
2016,10,4,7,15,404.0,55.5,2.55,16.0,134.0,42.96,32.16
2016,10,4,7,30,487.0,67.0,2.6,17.0,181.0,50.19,38.73
2016,10,4,7,45,547.0,74.0,2.7,18.0,231.5,53.12,41.28
2016,10,4,8,0,607.0,81.0,2.8,19.0,282.0,56.0,43.62
2016,10,4,8,15,645.0,87.0,2.9,19.5,331.0,57.92,45.12
2016,10,4,8,30,683.0,93.0,3.0,20.0,380.0,87.58,50.92
2016,10,4,8,45,713.0,96.5,3.1,20.5,426.5,133.19,75.34
2016,10,4,9,0,743.0,100.0,3.2,21.0,473.0,181.72,110.52
2016,10,4,9,15,763.0,103.5,3.15,21.5,514.5,235.58,154.65
2016,10,4,9,30,783.0,107.0,3.1,22.0,556.0,285.75,197.54
2016,10,4,9,45,805.5,106.0,3.05,22.5,593.5,334.0,239.21
2016,10,4,10,0,828.0,105.0,3.0,23.0,631.0,383.34,281.29
2016,10,4,10,15,838.0,107.0,2.95,23.0,660.5,431.05,322.02
2016,10,4,10,30,848.0,109.0,2.9,23.0,690.0,478.18,361.29
2016,10,4,10,45,854.0,111.0,2.9,23.5,712.0,522.51,396.83
2016,10,4,11,0,860.0,113.0,2.9,24.0,734.0,565.48,430.32
2016,10,4,11,15,864.0,113.5,2.9,24.0,748.5,605.28,461.48
2016,10,4,11,30,868.0,114.0,2.9,24.0,763.0,641.49,489.43
2016,10,4,11,45,868.5,115.5,2.9,24.5,769.0,674.26,513.34
2016,10,4,12,0,869.0,117.0,2.9,25.0,775.0,704.57,534.99
2016,10,4,12,15,868.0,117.0,2.9,25.0,773.0,729.8,553.79
2016,10,4,12,30,867.0,117.0,2.9,25.0,771.0,752.24,569.57
2016,10,4,12,45,603.5,223.5,2.95,25.0,676.0,686.1,519.59
2016,10,4,13,0,340.0,330.0,3.0,25.0,581.0,595.88,450.76
2016,10,4,13,15,593.0,222.5,3.0,25.0,647.0,704.81,535.48
2016,10,4,13,30,846.0,115.0,3.0,25.0,713.0,801.75,606.52
2016,10,4,13,45,835.5,114.5,3.05,25.0,687.0,801.32,606.57
2016,10,4,14,0,825.0,114.0,3.1,25.0,661.0,797.69,605.28
2016,10,4,14,15,813.0,111.5,3.1,24.5,628.5,787.53,600.5
2016,10,4,14,30,801.0,109.0,3.1,24.0,596.0,774.33,593.7
2016,10,4,14,45,783.5,106.5,3.15,24.0,557.0,753.87,580.92
2016,10,4,15,0,766.0,104.0,3.2,24.0,518.0,730.75,566.26
2016,10,4,15,15,743.5,100.0,3.15,23.5,474.0,703.2,548.95
2016,10,4,15,30,721.0,96.0,3.1,23.0,430.0,670.45,527.63
2016,10,4,15,45,690.0,91.0,3.1,23.0,382.5,628.62,498.39
2016,10,4,16,0,659.0,86.0,3.1,23.0,335.0,585.76,467.13
2016,10,4,16,15,615.5,79.5,2.9,22.5,285.5,532.03,426.69
2016,10,4,16,30,572.0,73.0,2.7,22.0,236.0,478.7,385.19
2016,10,4,16,45,510.0,63.5,2.5,21.5,187.0,411.51,331.14
2016,10,4,17,0,448.0,54.0,2.3,21.0,138.0,346.98,277.03
2016,10,4,17,15,346.0,41.5,2.1,20.0,94.0,261.38,204.32
2016,10,4,17,30,244.0,29.0,1.9,19.0,50.0,181.52,121.87
2016,10,4,17,45,122.0,14.5,1.7,18.5,25.0,68.47,0.0
2016,10,4,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,6,15,34.0,6.5,2.7,13.5,7.0,0.0,0.0
2016,10,5,6,30,68.0,13.0,2.9,14.0,14.0,12.39,0.0
2016,10,5,6,45,190.5,29.0,3.1,14.5,49.5,22.86,10.92
2016,10,5,7,0,313.0,45.0,3.3,15.0,85.0,34.87,24.43
2016,10,5,7,15,400.5,56.0,3.45,15.5,132.5,43.65,32.79
2016,10,5,7,30,488.0,67.0,3.6,16.0,180.0,50.41,39.07
2016,10,5,7,45,244.0,52.0,3.75,16.5,108.5,36.78,27.07
2016,10,5,8,0,0.0,37.0,3.9,17.0,37.0,34.35,24.87
2016,10,5,8,15,0.0,84.0,3.85,17.0,84.0,77.05,62.4
2016,10,5,8,30,0.0,131.0,3.8,17.0,131.0,115.9,91.55
2016,10,5,8,45,0.0,138.5,3.8,17.5,138.5,123.68,97.46
2016,10,5,9,0,0.0,146.0,3.8,18.0,146.0,131.24,103.16
2016,10,5,9,15,0.0,143.0,3.75,18.5,143.0,129.83,101.5
2016,10,5,9,30,0.0,140.0,3.7,19.0,140.0,128.01,99.55
2016,10,5,9,45,9.0,184.0,3.65,19.5,189.5,169.34,132.09
2016,10,5,10,0,18.0,228.0,3.6,20.0,239.0,211.59,164.88
2016,10,5,10,15,32.5,259.0,3.55,20.0,281.0,241.71,188.11
2016,10,5,10,30,47.0,290.0,3.5,20.0,323.0,278.21,216.28
2016,10,5,10,45,35.5,282.0,3.45,20.5,307.5,270.75,209.93
2016,10,5,11,0,24.0,274.0,3.4,21.0,292.0,263.5,203.77
2016,10,5,11,15,17.0,249.5,3.35,21.0,262.5,239.64,185.17
2016,10,5,11,30,10.0,225.0,3.3,21.0,233.0,214.54,165.55
2016,10,5,11,45,113.0,295.0,3.25,21.5,381.0,349.27,270.64
2016,10,5,12,0,216.0,365.0,3.2,22.0,529.0,490.32,376.55
2016,10,5,12,15,118.5,321.5,3.15,22.0,411.5,391.56,301.28
2016,10,5,12,30,21.0,278.0,3.1,22.0,294.0,276.44,212.37
2016,10,5,12,45,17.0,259.5,3.1,22.5,272.5,257.28,197.67
2016,10,5,13,0,13.0,241.0,3.1,23.0,251.0,237.65,182.31
2016,10,5,13,15,12.5,235.5,3.05,23.0,245.0,232.96,178.9
2016,10,5,13,30,12.0,230.0,3.0,23.0,239.0,228.19,175.41
2016,10,5,13,45,12.0,225.5,3.0,23.0,234.0,224.76,173.03
2016,10,5,14,0,12.0,221.0,3.0,23.0,229.0,221.34,170.68
2016,10,5,14,15,6.0,187.0,3.0,22.5,191.0,183.43,141.52
2016,10,5,14,30,0.0,153.0,3.0,22.0,153.0,145.38,111.85
2016,10,5,14,45,13.5,179.0,3.0,22.0,186.0,183.12,142.65
2016,10,5,15,0,27.0,205.0,3.0,22.0,219.0,222.43,174.43
2016,10,5,15,15,13.5,164.0,2.95,21.5,171.0,170.02,133.11
2016,10,5,15,30,0.0,123.0,2.9,21.0,123.0,118.0,91.41
2016,10,5,15,45,320.5,106.0,2.9,21.0,226.0,370.95,302.24
2016,10,5,16,0,641.0,89.0,2.9,21.0,329.0,573.87,462.38
2016,10,5,16,15,594.5,82.5,2.75,20.5,279.0,518.75,419.05
2016,10,5,16,30,548.0,76.0,2.6,20.0,229.0,464.19,376.23
2016,10,5,16,45,479.0,66.5,2.5,20.0,180.5,393.7,318.52
2016,10,5,17,0,410.0,57.0,2.4,20.0,132.0,326.2,261.19
2016,10,5,17,15,302.0,43.5,2.2,19.0,88.5,238.65,186.4
2016,10,5,17,30,194.0,30.0,2.0,18.0,45.0,157.0,99.28
2016,10,5,17,45,97.0,15.0,1.85,17.5,22.5,57.33,0.0
2016,10,5,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,6,6,15,51.0,6.0,2.25,12.0,7.0,0.0,0.0
2016,10,6,6,30,102.0,12.0,2.5,12.0,14.0,11.44,0.0
2016,10,6,6,45,254.0,24.5,2.8,12.5,51.5,19.77,8.21
2016,10,6,7,0,406.0,37.0,3.1,13.0,89.0,29.13,19.61
2016,10,6,7,15,492.0,45.5,3.25,13.5,137.5,34.33,24.81
2016,10,6,7,30,578.0,54.0,3.4,14.0,186.0,39.35,29.54
2016,10,6,7,45,344.5,92.0,3.6,15.0,176.0,66.69,53.83
2016,10,6,8,0,111.0,130.0,3.8,16.0,166.0,101.22,83.97
2016,10,6,8,15,437.0,101.0,3.85,16.5,277.0,69.58,55.93
2016,10,6,8,30,763.0,72.0,3.9,17.0,388.0,75.49,41.56
2016,10,6,8,45,789.5,74.5,3.95,18.0,434.5,123.65,65.94
2016,10,6,9,0,816.0,77.0,4.0,19.0,481.0,174.25,102.33
2016,10,6,9,15,833.5,79.5,3.95,19.5,522.5,225.28,144.76
2016,10,6,9,30,851.0,82.0,3.9,20.0,564.0,282.71,194.4
2016,10,6,9,45,864.5,84.0,3.85,20.5,600.5,333.44,239.23
2016,10,6,10,0,878.0,86.0,3.8,21.0,637.0,384.19,283.57
2016,10,6,10,15,886.5,87.0,3.75,21.0,666.0,431.89,325.28
2016,10,6,10,30,895.0,88.0,3.7,21.0,695.0,478.65,365.27
2016,10,6,10,45,902.0,89.0,3.65,21.5,717.0,523.56,402.06
2016,10,6,11,0,909.0,90.0,3.6,22.0,739.0,566.99,436.63
2016,10,6,11,15,912.5,90.5,3.55,22.0,753.0,606.3,468.08
2016,10,6,11,30,916.0,91.0,3.5,22.0,767.0,643.48,497.23
2016,10,6,11,45,918.0,91.0,3.45,22.5,773.0,676.92,522.06
2016,10,6,12,0,920.0,91.0,3.4,23.0,779.0,707.81,544.47
2016,10,6,12,15,919.0,91.0,3.35,23.0,776.5,733.91,563.49
2016,10,6,12,30,918.0,91.0,3.3,23.0,774.0,757.04,579.63
2016,10,6,12,45,502.5,216.0,3.3,23.5,589.0,596.93,459.07
2016,10,6,13,0,87.0,341.0,3.3,24.0,404.0,398.84,304.14
2016,10,6,13,15,175.5,332.5,3.3,24.0,456.0,470.91,361.02
2016,10,6,13,30,264.0,324.0,3.3,24.0,508.0,546.12,418.43
2016,10,6,13,45,352.0,289.0,3.3,24.0,525.0,585.43,449.77
2016,10,6,14,0,440.0,254.0,3.3,24.0,542.0,632.94,486.91
2016,10,6,14,15,646.5,169.5,3.3,24.0,568.5,715.08,551.74
2016,10,6,14,30,853.0,85.0,3.3,24.0,595.0,775.92,596.76
2016,10,6,14,45,453.0,153.0,3.3,24.0,422.0,538.72,422.3
2016,10,6,15,0,53.0,221.0,3.3,24.0,249.0,271.31,211.15
2016,10,6,15,15,134.5,206.0,3.25,23.5,269.0,329.83,260.64
2016,10,6,15,30,216.0,191.0,3.2,23.0,289.0,374.05,297.91
2016,10,6,15,45,208.0,170.5,3.2,23.0,256.5,343.46,274.64
2016,10,6,16,0,200.0,150.0,3.2,23.0,224.0,312.28,250.75
2016,10,6,16,15,413.0,104.5,3.0,22.5,227.5,417.78,337.55
2016,10,6,16,30,626.0,59.0,2.8,22.0,231.0,490.41,395.34
2016,10,6,16,45,554.0,52.5,2.65,21.5,181.0,419.85,337.59
2016,10,6,17,0,482.0,46.0,2.5,21.0,131.0,352.73,280.88
2016,10,6,17,15,368.5,35.5,2.4,20.5,87.5,263.4,203.86
2016,10,6,17,30,255.0,25.0,2.3,20.0,44.0,176.57,101.97
2016,10,6,17,45,127.5,12.5,2.2,19.5,22.0,67.92,0.0
2016,10,6,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,1.5,3.1,16.0,1.5,0.0,0.0
2016,10,7,6,30,0.0,3.0,3.1,16.0,3.0,2.86,0.0
2016,10,7,6,45,0.0,13.5,3.15,16.0,13.5,12.51,2.56
2016,10,7,7,0,0.0,24.0,3.2,16.0,24.0,22.27,13.42
2016,10,7,7,15,0.0,38.0,3.2,16.0,38.0,35.3,25.36
2016,10,7,7,30,0.0,52.0,3.2,16.0,52.0,48.03,36.93
2016,10,7,7,45,0.0,66.5,3.2,16.5,66.5,60.92,48.4
2016,10,7,8,0,0.0,81.0,3.2,17.0,81.0,73.68,59.54
2016,10,7,8,15,55.5,126.5,3.2,17.0,149.5,105.38,87.1
2016,10,7,8,30,111.0,172.0,3.2,17.0,218.0,135.26,105.27
2016,10,7,8,45,55.5,119.0,3.25,17.5,142.0,108.76,82.98
2016,10,7,9,0,0.0,66.0,3.3,18.0,66.0,61.41,45.68
2016,10,7,9,15,0.0,94.5,3.3,18.0,94.5,87.74,67.32
2016,10,7,9,30,0.0,123.0,3.3,18.0,123.0,113.15,87.91
2016,10,7,9,45,2.5,154.5,3.3,18.5,156.0,141.88,110.7
2016,10,7,10,0,5.0,186.0,3.3,19.0,189.0,170.93,133.46
2016,10,7,10,15,4.0,182.0,3.3,19.0,185.0,168.09,130.94
2016,10,7,10,30,3.0,178.0,3.3,19.0,181.0,164.92,128.23
2016,10,7,10,45,3.5,178.5,3.3,19.5,181.5,166.25,128.89
2016,10,7,11,0,4.0,179.0,3.3,20.0,182.0,167.57,129.56
2016,10,7,11,15,4.5,182.0,3.3,20.0,185.5,171.15,132.3
2016,10,7,11,30,5.0,185.0,3.3,20.0,189.0,174.77,135.09
2016,10,7,11,45,12.5,229.0,3.3,20.5,238.5,220.74,170.95
2016,10,7,12,0,20.0,273.0,3.3,21.0,288.0,267.72,207.02
2016,10,7,12,15,10.0,210.5,3.25,21.0,218.0,203.73,157.13
2016,10,7,12,30,0.0,148.0,3.2,21.0,148.0,138.41,105.67
2016,10,7,12,45,6.5,194.0,3.2,21.5,199.0,186.97,144.03
2016,10,7,13,0,13.0,240.0,3.2,22.0,250.0,236.66,182.58
2016,10,7,13,15,13.5,238.5,3.15,22.0,248.5,236.64,182.63
2016,10,7,13,30,14.0,237.0,3.1,22.0,247.0,236.66,182.86
2016,10,7,13,45,8.5,208.5,3.05,22.0,215.0,205.22,158.48
2016,10,7,14,0,3.0,180.0,3.0,22.0,183.0,173.46,133.7
2016,10,7,14,15,6.0,188.0,2.9,22.0,192.5,184.53,142.84
2016,10,7,14,30,9.0,196.0,2.8,22.0,202.0,196.03,152.26
2016,10,7,14,45,11.5,191.0,2.75,22.0,197.5,194.13,151.19
2016,10,7,15,0,14.0,186.0,2.7,22.0,193.0,192.38,150.29
2016,10,7,15,15,7.0,147.0,2.65,22.0,150.5,147.38,114.62
2016,10,7,15,30,0.0,108.0,2.6,22.0,108.0,102.68,78.7
2016,10,7,15,45,0.0,95.5,2.55,22.0,95.5,90.62,69.16
2016,10,7,16,0,0.0,83.0,2.5,22.0,83.0,78.53,59.43
2016,10,7,16,15,0.0,70.0,2.45,21.5,70.0,65.86,49.2
2016,10,7,16,30,0.0,57.0,2.4,21.0,57.0,53.14,38.73
2016,10,7,16,45,0.0,44.5,2.35,21.0,44.5,41.35,28.78
2016,10,7,17,0,0.0,32.0,2.3,21.0,32.0,29.71,18.83
2016,10,7,17,15,0.0,21.0,2.25,20.5,21.0,19.48,9.96
2016,10,7,17,30,0.0,10.0,2.2,20.0,10.0,9.26,0.0
2016,10,7,17,45,0.0,5.0,2.2,20.0,5.0,4.77,0.0
2016,10,7,18,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,8,6,45,0.0,2.0,4.1,18.5,2.0,1.85,0.0
2016,10,8,7,0,0.0,4.0,4.2,19.0,4.0,3.7,0.0
2016,10,8,7,15,0.0,7.0,4.3,19.0,7.0,6.48,0.0
2016,10,8,7,30,0.0,10.0,4.4,19.0,10.0,9.26,2.48
2016,10,8,7,45,0.0,13.5,4.55,19.0,13.5,12.51,5.39
2016,10,8,8,0,0.0,17.0,4.7,19.0,17.0,15.76,8.26
2016,10,8,8,15,0.0,26.5,4.9,19.0,26.5,24.59,16.02
2016,10,8,8,30,0.0,36.0,5.1,19.0,36.0,33.43,22.44
2016,10,8,8,45,0.0,26.0,5.35,19.0,26.0,24.14,14.59
2016,10,8,9,0,0.0,16.0,5.6,19.0,16.0,14.85,6.77
2016,10,8,9,15,0.0,25.0,5.8,19.0,25.0,23.22,13.71
2016,10,8,9,30,0.0,34.0,6.0,19.0,34.0,31.6,20.62
2016,10,8,9,45,0.0,27.5,6.25,19.5,27.5,25.56,15.51
2016,10,8,10,0,0.0,21.0,6.5,20.0,21.0,19.52,10.45
2016,10,8,10,15,0.0,19.5,6.6,20.0,19.5,18.13,9.28
2016,10,8,10,30,0.0,18.0,6.7,20.0,18.0,16.74,8.11
2016,10,8,10,45,0.0,19.0,6.85,20.0,19.0,17.68,8.86
2016,10,8,11,0,0.0,20.0,7.0,20.0,20.0,18.61,9.61
2016,10,8,11,15,0.0,20.5,6.95,20.0,20.5,19.08,9.98
2016,10,8,11,30,0.0,21.0,6.9,20.0,21.0,19.55,10.35
2016,10,8,11,45,0.0,43.0,6.9,20.0,43.0,40.06,27.1
2016,10,8,12,0,0.0,65.0,6.9,20.0,65.0,60.6,43.8
2016,10,8,12,15,0.0,55.5,6.8,20.0,55.5,51.73,36.58
2016,10,8,12,30,0.0,46.0,6.7,20.0,46.0,42.86,29.37
2016,10,8,12,45,0.0,56.5,6.6,20.0,56.5,52.66,37.37
2016,10,8,13,0,0.0,67.0,6.5,20.0,67.0,62.46,45.37
2016,10,8,13,15,0.0,42.5,6.4,19.5,42.5,39.58,26.82
2016,10,8,13,30,0.0,18.0,6.3,19.0,18.0,16.75,8.15
2016,10,8,13,45,0.0,29.5,6.25,19.0,29.5,27.45,16.99
2016,10,8,14,0,0.0,41.0,6.2,19.0,41.0,38.15,25.85
2016,10,8,14,15,0.0,27.0,6.2,19.0,27.0,25.11,15.13
2016,10,8,14,30,0.0,13.0,6.2,19.0,13.0,12.08,4.37
2016,10,8,14,45,0.0,24.5,6.2,19.0,24.5,22.76,13.29
2016,10,8,15,0,0.0,36.0,6.2,19.0,36.0,33.46,22.23
2016,10,8,15,15,0.0,31.0,6.2,18.5,31.0,28.79,18.46
2016,10,8,15,30,0.0,26.0,6.2,18.0,26.0,24.13,14.66
2016,10,8,15,45,0.0,23.0,6.2,18.0,23.0,21.34,12.36
2016,10,8,16,0,0.0,20.0,6.2,18.0,20.0,18.55,10.04
2016,10,8,16,15,0.0,17.0,6.15,18.0,17.0,15.76,7.7
2016,10,8,16,30,0.0,14.0,6.1,18.0,14.0,12.97,5.33
2016,10,8,16,45,0.0,10.5,6.1,18.0,10.5,9.72,2.53
2016,10,8,17,0,0.0,7.0,6.1,18.0,7.0,6.48,0.0
2016,10,8,17,15,0.0,4.5,6.1,17.5,4.5,4.16,0.0
2016,10,8,17,30,0.0,2.0,6.1,17.0,2.0,1.85,0.0
2016,10,8,17,45,0.0,1.0,6.1,17.0,1.0,0.95,0.0
2016,10,8,18,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,6.35,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,6.55,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,6.55,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,10,9,6,45,256.5,15.0,4.0,9.5,45.0,12.28,1.35
2016,10,9,7,0,513.0,30.0,4.1,10.0,90.0,25.34,16.36
2016,10,9,7,15,599.0,36.5,4.25,10.5,141.0,29.53,20.75
2016,10,9,7,30,685.0,43.0,4.4,11.0,192.0,33.67,24.75
2016,10,9,7,45,735.5,47.5,4.55,11.5,245.0,35.91,26.86
2016,10,9,8,0,786.0,52.0,4.7,12.0,298.0,38.13,28.83
2016,10,9,8,15,819.5,55.0,4.75,12.5,350.0,44.98,34.87
2016,10,9,8,30,853.0,58.0,4.8,13.0,402.0,67.32,37.23
2016,10,9,8,45,875.0,61.0,4.9,13.5,450.0,119.91,62.05
2016,10,9,9,0,897.0,64.0,5.0,14.0,498.0,174.24,101.0
2016,10,9,9,15,913.0,66.0,5.0,14.5,541.0,228.15,146.38
2016,10,9,9,30,929.0,68.0,5.0,15.0,584.0,282.7,195.13
2016,10,9,9,45,941.5,68.5,5.05,15.5,620.5,335.34,243.26
2016,10,9,10,0,954.0,69.0,5.1,16.0,657.0,387.75,290.82
2016,10,9,10,15,961.5,70.5,5.05,16.5,686.5,438.61,336.18
2016,10,9,10,30,969.0,72.0,5.0,17.0,716.0,488.32,379.37
2016,10,9,10,45,974.5,72.0,5.0,17.5,738.0,534.33,418.56
2016,10,9,11,0,980.0,72.0,5.0,18.0,760.0,578.54,455.23
2016,10,9,11,15,982.5,72.5,4.95,18.0,774.0,619.54,489.21
2016,10,9,11,30,985.0,73.0,4.9,18.0,788.0,658.14,520.58
2016,10,9,11,45,987.0,72.5,4.85,18.5,793.5,692.88,547.36
2016,10,9,12,0,989.0,72.0,4.8,19.0,799.0,724.83,571.44
2016,10,9,12,15,988.0,72.0,4.7,19.0,796.5,752.3,591.62
2016,10,9,12,30,987.0,72.0,4.6,19.0,794.0,776.58,608.82
2016,10,9,12,45,984.0,72.0,4.6,19.5,783.0,796.11,621.94
2016,10,9,13,0,981.0,72.0,4.6,20.0,772.0,812.21,632.65
2016,10,9,13,15,976.0,71.0,4.55,20.0,752.5,822.23,640.04
2016,10,9,13,30,971.0,70.0,4.5,20.0,733.0,828.67,645.03
2016,10,9,13,45,964.0,69.0,4.5,20.0,706.0,830.0,646.84
2016,10,9,14,0,957.0,68.0,4.5,20.0,679.0,827.78,646.29
2016,10,9,14,15,947.0,66.5,4.45,19.5,645.5,819.16,642.24
2016,10,9,14,30,937.0,65.0,4.4,19.0,612.0,807.15,635.87
2016,10,9,14,45,923.0,63.5,4.35,19.0,571.5,788.82,623.77
2016,10,9,15,0,909.0,62.0,4.3,19.0,531.0,767.48,609.52
2016,10,9,15,15,890.0,60.0,4.15,18.5,485.5,739.01,590.87
2016,10,9,15,30,871.0,58.0,4.0,18.0,440.0,708.14,570.17
2016,10,9,15,45,843.0,55.5,3.9,18.0,390.5,668.22,541.35
2016,10,9,16,0,815.0,53.0,3.8,18.0,341.0,626.94,510.89
2016,10,9,16,15,774.5,49.0,3.6,17.5,288.5,579.9,475.01
2016,10,9,16,30,734.0,45.0,3.4,17.0,236.0,527.37,432.48
2016,10,9,16,45,666.5,40.0,3.2,16.5,184.0,458.26,374.59
2016,10,9,17,0,599.0,35.0,3.0,16.0,132.0,391.93,316.13
2016,10,9,17,15,478.5,27.0,2.85,15.0,86.0,298.73,231.45
2016,10,9,17,30,358.0,19.0,2.7,14.0,40.0,204.59,53.4
2016,10,9,17,45,179.0,9.5,2.6,13.5,20.0,85.48,0.0
2016,10,9,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,10,6,45,240.0,15.5,1.95,7.5,43.0,11.86,0.33
2016,10,10,7,0,480.0,31.0,2.2,8.0,86.0,26.48,17.45
2016,10,10,7,15,568.5,38.5,2.35,8.5,136.5,31.54,22.74
2016,10,10,7,30,657.0,46.0,2.5,9.0,187.0,36.49,27.53
2016,10,10,7,45,709.5,51.0,2.65,10.0,239.5,39.0,29.86
2016,10,10,8,0,762.0,56.0,2.8,11.0,292.0,41.5,32.02
