Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,8,15,797.0,59.5,2.9,11.5,343.5,42.67,32.97
2016,10,10,8,30,832.0,63.0,3.0,12.0,395.0,61.94,34.51
2016,10,10,8,45,856.5,65.5,3.2,12.5,443.0,119.51,63.17
2016,10,10,9,0,881.0,68.0,3.4,13.0,491.0,172.78,100.75
2016,10,10,9,15,898.0,70.0,3.35,13.5,534.0,226.03,145.17
2016,10,10,9,30,915.0,72.0,3.3,14.0,577.0,280.01,193.03
2016,10,10,9,45,929.0,73.0,3.3,14.5,614.5,332.79,240.78
2016,10,10,10,0,943.0,74.0,3.3,15.0,652.0,385.5,288.05
2016,10,10,10,15,951.5,75.5,3.25,15.0,681.5,436.22,333.4
2016,10,10,10,30,960.0,77.0,3.2,15.0,711.0,485.9,376.8
2016,10,10,10,45,965.5,77.5,3.15,15.5,733.5,531.97,415.53
2016,10,10,11,0,971.0,78.0,3.1,16.0,756.0,576.27,451.69
2016,10,10,11,15,974.0,78.5,3.05,16.0,770.0,617.22,485.12
2016,10,10,11,30,977.0,79.0,3.0,16.0,784.0,655.82,515.98
2016,10,10,11,45,978.0,79.5,3.0,16.5,790.0,690.67,542.55
2016,10,10,12,0,979.0,80.0,3.0,17.0,796.0,722.72,566.48
2016,10,10,12,15,978.0,80.0,2.95,17.0,793.0,749.98,586.86
2016,10,10,12,30,977.0,80.0,2.9,17.0,790.0,774.08,603.87
2016,10,10,12,45,974.0,79.5,2.85,17.5,779.0,792.96,616.02
2016,10,10,13,0,971.0,79.0,2.8,18.0,768.0,808.43,625.8
2016,10,10,13,15,966.0,78.0,2.75,18.0,748.5,818.39,632.97
2016,10,10,13,30,961.0,77.0,2.7,18.0,729.0,824.82,637.82
2016,10,10,13,45,953.0,76.0,2.7,18.0,702.0,825.4,639.07
2016,10,10,14,0,945.0,75.0,2.7,18.0,675.0,822.47,638.04
2016,10,10,14,15,934.5,73.5,2.65,18.0,640.5,813.6,632.64
2016,10,10,14,30,924.0,72.0,2.6,18.0,606.0,801.39,625.05
2016,10,10,14,45,909.0,70.0,2.55,18.0,565.5,781.95,612.4
2016,10,10,15,0,894.0,68.0,2.5,18.0,525.0,759.57,597.71
2016,10,10,15,15,873.5,66.0,2.35,17.5,479.5,730.41,578.5
2016,10,10,15,30,853.0,64.0,2.2,17.0,434.0,698.96,557.42
2016,10,10,15,45,824.0,60.5,2.1,17.0,384.0,663.21,532.04
2016,10,10,16,0,795.0,57.0,2.0,17.0,334.0,620.49,500.86
2016,10,10,16,15,752.0,53.0,1.75,16.0,282.0,567.06,460.42
2016,10,10,16,30,709.0,49.0,1.5,15.0,230.0,513.76,418.04
2016,10,10,16,45,641.0,43.0,1.3,14.5,178.0,444.09,360.15
2016,10,10,17,0,573.0,37.0,1.1,14.0,126.0,377.14,301.67
2016,10,10,17,15,448.0,27.5,1.1,13.0,81.0,281.43,215.27
2016,10,10,17,30,323.0,18.0,1.1,12.0,36.0,184.42,8.02
2016,10,10,17,45,161.5,9.0,1.1,11.5,18.0,76.89,0.0
2016,10,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,10,11,6,45,233.0,15.0,1.95,6.5,41.0,11.49,0.0
2016,10,11,7,0,466.0,30.0,2.2,7.0,82.0,25.6,16.66
2016,10,11,7,15,555.0,37.5,2.15,7.5,131.5,30.7,22.06
2016,10,11,7,30,644.0,45.0,2.1,8.0,181.0,35.69,26.91
2016,10,11,7,45,699.5,49.5,2.1,9.0,233.5,37.8,28.89
2016,10,11,8,0,755.0,54.0,2.1,10.0,286.0,39.94,30.75
2016,10,11,8,15,789.5,57.5,2.15,10.5,336.5,41.18,31.78
2016,10,11,8,30,824.0,61.0,2.2,11.0,387.0,57.98,32.83
2016,10,11,8,45,849.0,63.5,2.25,12.0,435.0,115.04,60.35
2016,10,11,9,0,874.0,66.0,2.3,13.0,483.0,167.82,96.89
2016,10,11,9,15,891.0,68.0,2.25,13.5,525.0,220.56,140.48
2016,10,11,9,30,908.0,70.0,2.2,14.0,567.0,274.05,187.56
2016,10,11,9,45,920.5,71.5,2.2,14.5,604.0,326.34,234.58
2016,10,11,10,0,933.0,73.0,2.2,15.0,641.0,378.44,280.99
2016,10,11,10,15,805.5,121.0,2.15,15.0,627.5,413.59,315.47
2016,10,11,10,30,678.0,169.0,2.1,15.0,614.0,437.35,338.7
2016,10,11,10,45,818.0,123.5,2.05,15.5,678.5,498.33,387.25
2016,10,11,11,0,958.0,78.0,2.0,16.0,743.0,566.42,440.57
2016,10,11,11,15,961.5,79.0,1.95,16.0,757.0,607.53,473.33
2016,10,11,11,30,965.0,80.0,1.9,16.0,771.0,646.38,503.72
2016,10,11,11,45,965.0,80.5,1.85,16.5,776.5,680.15,528.71
2016,10,11,12,0,965.0,81.0,1.8,17.0,782.0,711.1,551.0
2016,10,11,12,15,964.0,81.0,1.75,17.0,779.5,737.93,570.73
2016,10,11,12,30,963.0,81.0,1.7,17.0,777.0,761.65,586.89
2016,10,11,12,45,959.5,81.0,1.7,17.5,765.5,780.36,598.91
2016,10,11,13,0,956.0,81.0,1.7,18.0,754.0,795.7,608.67
2016,10,11,13,15,950.5,80.0,1.7,18.0,735.0,805.08,615.57
2016,10,11,13,30,945.0,79.0,1.7,18.0,716.0,810.96,620.25
2016,10,11,13,45,937.5,77.5,1.7,18.0,689.0,811.28,621.28
2016,10,11,14,0,930.0,76.0,1.7,18.0,662.0,808.13,620.12
2016,10,11,14,15,833.5,96.0,1.7,18.0,600.5,762.44,589.36
2016,10,11,14,30,737.0,116.0,1.7,18.0,539.0,712.3,555.46
2016,10,11,14,45,748.0,102.5,1.75,18.0,506.5,698.89,548.02
2016,10,11,15,0,759.0,89.0,1.8,18.0,474.0,685.19,540.02
2016,10,11,15,15,693.0,94.5,1.75,17.5,422.0,636.91,506.85
2016,10,11,15,30,627.0,100.0,1.7,17.0,370.0,585.7,470.16
2016,10,11,15,45,598.5,93.5,1.7,17.0,326.5,546.58,441.51
2016,10,11,16,0,570.0,87.0,1.7,17.0,283.0,506.57,411.22
2016,10,11,16,15,627.0,68.0,1.5,16.0,252.0,505.91,411.78
2016,10,11,16,30,684.0,49.0,1.3,15.0,221.0,495.31,402.84
2016,10,11,16,45,612.0,43.0,1.15,14.5,170.0,424.46,343.73
2016,10,11,17,0,540.0,37.0,1.0,14.0,119.0,356.58,284.58
2016,10,11,17,15,411.5,27.0,1.0,13.0,75.0,260.47,196.59
2016,10,11,17,30,283.0,17.0,1.0,12.0,31.0,162.36,0.0
2016,10,11,17,45,141.5,8.5,1.05,11.5,15.5,67.4,0.0
2016,10,11,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,10,12,6,45,211.0,16.0,1.85,6.5,39.0,12.46,0.0
2016,10,12,7,0,422.0,32.0,2.1,7.0,78.0,25.41,16.39
2016,10,12,7,15,515.0,40.5,2.1,7.5,127.0,30.85,22.15
2016,10,12,7,30,608.0,49.0,2.1,8.0,176.0,36.1,27.26
2016,10,12,7,45,665.0,54.5,2.1,9.0,227.5,42.33,33.0
2016,10,12,8,0,722.0,60.0,2.1,10.0,279.0,45.1,35.43
2016,10,12,8,15,758.5,64.0,2.0,11.0,330.0,46.51,36.52
2016,10,12,8,30,795.0,68.0,1.9,12.0,381.0,60.76,37.09
2016,10,12,8,45,821.0,71.0,1.85,13.0,428.0,110.37,57.8
2016,10,12,9,0,847.0,74.0,1.8,14.0,475.0,162.33,93.17
2016,10,12,9,15,865.0,76.5,1.7,14.5,517.5,220.17,140.31
2016,10,12,9,30,883.0,79.0,1.6,15.0,560.0,273.01,186.08
2016,10,12,9,45,898.0,80.5,1.55,15.5,597.0,324.81,231.88
2016,10,12,10,0,913.0,82.0,1.5,16.0,634.0,376.69,277.25
2016,10,12,10,15,922.0,83.0,1.45,16.0,663.0,425.7,320.04
2016,10,12,10,30,931.0,84.0,1.4,16.0,692.0,473.74,360.91
2016,10,12,10,45,937.0,85.0,1.35,16.5,714.0,519.18,397.88
2016,10,12,11,0,943.0,86.0,1.3,17.0,736.0,562.98,432.32
2016,10,12,11,15,946.0,87.0,1.25,17.0,750.0,603.28,463.91
2016,10,12,11,30,949.0,88.0,1.2,17.0,764.0,641.32,492.96
2016,10,12,11,45,950.0,88.0,1.15,17.5,769.5,674.75,517.02
2016,10,12,12,0,951.0,88.0,1.1,18.0,775.0,705.46,538.48
2016,10,12,12,15,950.0,88.0,1.0,18.0,772.0,731.96,556.91
2016,10,12,12,30,949.0,88.0,0.9,18.0,769.0,755.39,571.85
2016,10,12,12,45,945.0,87.5,0.8,18.5,757.5,773.0,581.32
2016,10,12,13,0,941.0,87.0,0.7,19.0,746.0,787.27,588.47
2016,10,12,13,15,935.0,86.5,0.55,19.0,726.5,796.66,592.62
2016,10,12,13,30,929.0,86.0,0.4,19.0,707.0,802.63,594.5
2016,10,12,13,45,920.0,84.5,0.3,19.5,679.5,801.8,591.82
2016,10,12,14,0,911.0,83.0,0.2,20.0,652.0,797.55,587.24
2016,10,12,14,15,899.0,81.5,0.2,19.5,618.0,787.69,583.04
2016,10,12,14,30,887.0,80.0,0.2,19.0,584.0,774.63,576.88
2016,10,12,14,45,870.5,77.5,0.2,19.0,544.0,753.98,564.64
2016,10,12,15,0,854.0,75.0,0.2,19.0,504.0,735.99,554.28
2016,10,12,15,15,831.5,72.5,0.25,19.0,458.5,705.67,536.09
2016,10,12,15,30,809.0,70.0,0.3,19.0,413.0,673.14,516.19
2016,10,12,15,45,778.5,66.0,0.4,19.0,364.0,631.37,489.88
2016,10,12,16,0,748.0,62.0,0.5,19.0,315.0,588.35,461.09
2016,10,12,16,15,701.0,57.0,0.5,18.5,264.0,532.74,420.74
2016,10,12,16,30,654.0,52.0,0.5,18.0,213.0,477.55,378.69
2016,10,12,16,45,580.0,45.0,0.55,17.5,162.5,410.31,325.17
2016,10,12,17,0,506.0,38.0,0.6,17.0,112.0,342.82,268.31
2016,10,12,17,15,372.0,27.0,0.65,16.5,69.5,245.67,179.13
2016,10,12,17,30,238.0,16.0,0.7,16.0,27.0,142.55,0.0
2016,10,12,17,45,119.0,8.0,0.8,15.5,13.5,7.63,0.0
2016,10,12,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,45,195.0,15.0,1.05,9.0,35.5,11.64,0.0
2016,10,13,7,0,390.0,30.0,1.1,10.0,71.0,23.66,14.55
2016,10,13,7,15,481.5,38.5,1.2,10.5,118.0,29.17,20.36
2016,10,13,7,30,573.0,47.0,1.3,11.0,165.0,34.48,25.46
2016,10,13,7,45,626.0,53.0,1.4,12.0,214.0,37.46,28.22
2016,10,13,8,0,679.0,59.0,1.5,13.0,263.0,44.27,34.27
2016,10,13,8,15,715.5,63.5,1.5,13.5,311.5,46.11,35.8
2016,10,13,8,30,752.0,68.0,1.5,14.0,360.0,57.93,36.42
2016,10,13,8,45,773.5,72.0,1.55,15.0,404.5,105.58,55.66
2016,10,13,9,0,795.0,76.0,1.6,16.0,449.0,155.13,88.9
2016,10,13,9,15,812.5,78.5,1.7,16.5,489.5,204.39,128.59
2016,10,13,9,30,830.0,81.0,1.8,17.0,530.0,254.63,172.0
2016,10,13,9,45,840.5,84.0,1.9,18.0,564.0,304.1,215.47
2016,10,13,10,0,851.0,87.0,2.0,19.0,598.0,357.76,261.69
2016,10,13,10,15,859.5,88.5,2.0,19.5,626.0,404.07,301.66
2016,10,13,10,30,868.0,90.0,2.0,20.0,654.0,449.5,339.89
2016,10,13,10,45,869.5,93.0,2.05,20.5,673.5,491.93,374.91
2016,10,13,11,0,871.0,96.0,2.1,21.0,693.0,532.54,407.53
2016,10,13,11,15,874.0,97.0,2.05,21.0,705.5,570.15,437.49
2016,10,13,11,30,877.0,98.0,2.0,21.0,718.0,605.69,465.18
2016,10,13,11,45,875.5,99.0,2.0,21.5,722.5,636.25,487.96
2016,10,13,12,0,874.0,100.0,2.0,22.0,727.0,664.19,508.34
2016,10,13,12,15,873.0,100.0,1.9,22.0,724.0,688.75,526.31
2016,10,13,12,30,872.0,100.0,1.8,22.0,721.0,710.49,541.93
2016,10,13,12,45,870.0,98.5,1.75,22.5,710.5,727.1,552.15
2016,10,13,13,0,868.0,97.0,1.7,23.0,700.0,740.65,560.32
2016,10,13,13,15,600.5,194.0,1.6,23.0,606.0,661.12,501.33
2016,10,13,13,30,333.0,291.0,1.5,23.0,512.0,557.1,422.76
2016,10,13,13,45,583.5,192.5,1.45,23.5,561.0,659.92,501.72
2016,10,13,14,0,834.0,94.0,1.4,24.0,610.0,751.98,566.87
2016,10,13,14,15,821.0,92.0,1.3,24.0,577.5,741.33,558.67
2016,10,13,14,30,808.0,90.0,1.2,24.0,545.0,727.69,549.58
2016,10,13,14,45,787.5,88.0,1.1,24.0,506.0,705.59,534.74
2016,10,13,15,0,767.0,86.0,1.0,24.0,467.0,680.97,518.21
2016,10,13,15,15,743.0,82.5,0.9,24.0,424.0,649.81,497.02
2016,10,13,15,30,719.0,79.0,0.8,24.0,381.0,616.73,474.3
2016,10,13,15,45,681.5,75.5,0.75,24.0,333.5,576.21,445.72
2016,10,13,16,0,644.0,72.0,0.7,24.0,286.0,532.19,413.61
2016,10,13,16,15,594.0,65.5,0.65,23.5,238.0,476.39,372.48
2016,10,13,16,30,544.0,59.0,0.6,23.0,190.0,421.61,330.35
2016,10,13,16,45,462.0,50.5,0.6,22.5,143.0,347.85,271.91
2016,10,13,17,0,380.0,42.0,0.6,22.0,96.0,278.42,214.15
2016,10,13,17,15,257.0,28.5,0.55,21.5,58.5,189.38,132.18
2016,10,13,17,30,134.0,15.0,0.5,21.0,21.0,74.5,0.0
2016,10,13,17,45,67.0,7.5,0.45,21.0,10.5,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,14,6,45,112.0,19.0,2.45,10.5,30.5,15.02,0.0
2016,10,14,7,0,224.0,38.0,2.6,11.0,61.0,29.77,19.44
2016,10,14,7,15,315.5,52.5,2.65,11.5,105.0,40.3,30.01
2016,10,14,7,30,407.0,67.0,2.7,12.0,149.0,50.42,39.52
2016,10,14,7,45,471.5,76.5,2.75,12.5,197.0,57.61,46.16
2016,10,14,8,0,536.0,86.0,2.8,13.0,245.0,62.5,50.54
2016,10,14,8,15,382.0,120.5,2.75,13.5,244.0,84.9,70.28
2016,10,14,8,30,228.0,155.0,2.7,14.0,243.0,115.6,90.66
2016,10,14,8,45,241.0,174.5,2.7,14.5,277.5,147.08,109.67
2016,10,14,9,0,254.0,194.0,2.7,15.0,312.0,180.13,133.57
2016,10,14,9,15,276.0,209.5,2.55,15.5,348.5,213.33,159.04
2016,10,14,9,30,298.0,225.0,2.4,16.0,385.0,248.75,187.24
2016,10,14,9,45,311.0,239.5,2.25,16.5,416.0,283.03,215.13
2016,10,14,10,0,324.0,254.0,2.1,17.0,447.0,318.39,243.7
2016,10,14,10,15,352.5,260.5,1.95,17.0,480.0,354.02,272.37
2016,10,14,10,30,381.0,267.0,1.8,17.0,513.0,391.66,302.31
2016,10,14,10,45,366.5,281.5,1.7,17.5,524.0,418.06,322.96
2016,10,14,11,0,352.0,296.0,1.6,18.0,535.0,442.78,341.68
2016,10,14,11,15,316.0,311.0,1.5,18.0,529.0,454.71,350.87
2016,10,14,11,30,280.0,326.0,1.4,18.0,523.0,463.58,357.36
2016,10,14,11,45,281.0,327.5,1.35,18.5,526.5,479.86,369.04
2016,10,14,12,0,282.0,329.0,1.3,19.0,530.0,495.38,379.91
2016,10,14,12,15,201.0,334.0,1.2,19.0,477.5,454.79,348.94
2016,10,14,12,30,120.0,339.0,1.1,19.0,425.0,412.68,316.63
2016,10,14,12,45,121.0,334.0,1.0,19.0,419.0,415.19,318.76
2016,10,14,13,0,122.0,329.0,0.9,19.0,413.0,417.19,320.19
2016,10,14,13,15,179.5,317.5,0.8,19.0,438.0,453.88,348.39
2016,10,14,13,30,237.0,306.0,0.7,19.0,463.0,490.97,376.24
2016,10,14,13,45,220.5,295.0,0.65,19.0,436.5,472.46,362.54
2016,10,14,14,0,204.0,284.0,0.6,19.0,410.0,452.83,348.52
2016,10,14,14,15,464.5,204.5,0.6,19.0,470.0,588.11,452.89
2016,10,14,14,30,725.0,125.0,0.6,19.0,530.0,703.94,538.36
2016,10,14,14,45,698.0,123.0,0.6,19.0,490.5,678.28,520.02
2016,10,14,15,0,671.0,121.0,0.6,19.0,451.0,650.45,501.62
2016,10,14,15,15,642.5,115.5,0.65,19.0,407.5,615.72,478.7
2016,10,14,15,30,614.0,110.0,0.7,19.0,364.0,579.44,454.1
2016,10,14,15,45,566.0,105.0,0.8,19.0,317.0,529.17,418.66
2016,10,14,16,0,518.0,100.0,0.9,19.0,270.0,475.69,379.59
2016,10,14,16,15,462.5,90.0,0.85,18.5,223.0,416.97,334.65
2016,10,14,16,30,407.0,80.0,0.8,18.0,176.0,360.24,289.49
2016,10,14,16,45,331.0,65.5,0.75,17.5,131.0,288.89,230.91
2016,10,14,17,0,255.0,51.0,0.7,17.0,86.0,222.41,174.07
2016,10,14,17,15,127.5,33.5,0.75,16.0,51.0,122.32,83.58
2016,10,14,17,30,0.0,16.0,0.8,15.0,16.0,15.25,0.0
2016,10,14,17,45,0.0,8.0,0.85,14.5,8.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,6,45,75.0,18.5,1.05,10.5,26.0,15.46,0.0
2016,10,15,7,0,150.0,37.0,1.2,11.0,52.0,30.15,19.57
2016,10,15,7,15,224.0,54.5,1.2,11.5,92.0,41.88,31.38
2016,10,15,7,30,298.0,72.0,1.2,12.0,132.0,54.27,42.94
2016,10,15,7,45,379.0,78.0,1.25,12.5,175.5,57.31,45.9
2016,10,15,8,0,460.0,84.0,1.3,13.0,219.0,60.33,48.61
2016,10,15,8,15,471.0,99.5,1.3,13.5,259.0,69.95,57.03
2016,10,15,8,30,482.0,115.0,1.3,14.0,299.0,83.1,68.38
2016,10,15,8,45,456.5,138.0,1.3,14.5,329.5,128.09,86.64
2016,10,15,9,0,431.0,161.0,1.3,15.0,360.0,170.64,117.86
2016,10,15,9,15,407.0,183.5,1.2,15.5,385.0,210.54,150.55
2016,10,15,9,30,383.0,206.0,1.1,16.0,410.0,252.3,185.76
2016,10,15,9,45,471.0,194.0,1.05,16.5,462.0,285.87,211.16
2016,10,15,10,0,559.0,182.0,1.0,17.0,514.0,331.35,246.81
2016,10,15,10,15,646.0,165.0,0.95,17.5,566.0,379.31,284.67
2016,10,15,10,30,733.0,148.0,0.9,18.0,618.0,433.18,326.8
2016,10,15,10,45,743.0,149.5,0.9,18.5,639.5,474.06,359.37
2016,10,15,11,0,753.0,151.0,0.9,19.0,661.0,514.14,390.49
2016,10,15,11,15,758.5,152.5,0.9,19.0,674.5,550.81,419.07
2016,10,15,11,30,764.0,154.0,0.9,19.0,688.0,585.94,445.9
2016,10,15,11,45,767.0,154.0,0.9,19.5,694.0,616.44,468.04
2016,10,15,12,0,770.0,154.0,0.9,20.0,700.0,644.86,488.24
2016,10,15,12,15,769.5,153.5,0.9,20.0,697.5,668.27,505.52
2016,10,15,12,30,769.0,153.0,0.9,20.0,695.0,689.16,520.86
2016,10,15,12,45,801.5,134.5,0.95,20.5,691.5,711.36,537.33
2016,10,15,13,0,834.0,116.0,1.0,21.0,688.0,732.23,552.34
2016,10,15,13,15,827.5,114.5,1.0,21.0,669.5,739.62,557.68
2016,10,15,13,30,821.0,113.0,1.0,21.0,651.0,743.86,561.16
2016,10,15,13,45,810.5,112.0,1.05,21.0,625.0,742.52,561.6
2016,10,15,14,0,800.0,111.0,1.1,21.0,599.0,738.07,560.1
2016,10,15,14,15,786.0,108.5,1.1,21.0,566.0,726.34,553.13
2016,10,15,14,30,772.0,106.0,1.1,21.0,533.0,711.71,544.3
2016,10,15,14,45,751.0,103.0,1.15,21.0,494.5,691.59,532.2
2016,10,15,15,0,730.0,100.0,1.2,21.0,456.0,666.43,516.45
2016,10,15,15,15,703.0,96.0,1.15,20.5,412.5,633.66,494.89
2016,10,15,15,30,676.0,92.0,1.1,20.0,369.0,599.22,471.32
2016,10,15,15,45,631.0,88.0,1.1,20.0,321.5,551.25,436.5
2016,10,15,16,0,586.0,84.0,1.1,20.0,274.0,503.03,400.5
2016,10,15,16,15,530.5,76.0,1.0,19.5,226.0,443.9,355.05
2016,10,15,16,30,475.0,68.0,0.9,19.0,178.0,386.01,308.83
2016,10,15,16,45,388.0,57.0,0.8,18.5,132.0,307.93,244.88
2016,10,15,17,0,301.0,46.0,0.7,18.0,86.0,238.56,185.36
2016,10,15,17,15,181.5,29.5,0.75,17.5,50.5,149.57,98.23
2016,10,15,17,30,62.0,13.0,0.8,17.0,15.0,39.73,0.0
2016,10,15,17,45,31.0,6.5,0.85,16.5,7.5,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,45,122.5,17.0,0.4,12.5,29.0,13.46,0.0
2016,10,16,7,0,245.0,34.0,0.4,13.0,58.0,26.65,16.31
2016,10,16,7,15,341.5,46.5,0.5,13.5,101.5,36.96,26.81
2016,10,16,7,30,438.0,59.0,0.6,14.0,145.0,45.52,34.86
2016,10,16,7,45,506.0,67.0,0.75,14.5,193.0,49.59,38.69
2016,10,16,8,0,574.0,75.0,0.9,15.0,241.0,53.58,42.24
2016,10,16,8,15,438.0,109.0,1.05,15.5,249.0,76.96,62.75
2016,10,16,8,30,302.0,143.0,1.2,16.0,257.0,106.55,88.26
2016,10,16,8,45,513.5,118.5,1.35,17.0,342.0,115.84,74.21
2016,10,16,9,0,725.0,94.0,1.5,18.0,427.0,150.28,87.67
2016,10,16,9,15,746.5,97.5,1.55,18.5,467.0,197.58,124.49
2016,10,16,9,30,768.0,101.0,1.6,19.0,507.0,250.63,168.84
2016,10,16,9,45,803.5,95.5,1.65,19.5,545.5,296.3,208.0
2016,10,16,10,0,839.0,90.0,1.7,20.0,584.0,344.23,249.18
2016,10,16,10,15,849.0,91.5,1.7,20.5,612.0,390.83,289.18
2016,10,16,10,30,859.0,93.0,1.7,21.0,640.0,439.96,329.95
2016,10,16,10,45,865.0,94.5,1.75,21.5,661.0,482.56,364.94
2016,10,16,11,0,871.0,96.0,1.8,22.0,682.0,523.68,397.84
2016,10,16,11,15,875.0,97.0,1.75,22.0,695.5,561.61,427.88
2016,10,16,11,30,879.0,98.0,1.7,22.0,709.0,597.54,455.69
2016,10,16,11,45,879.5,98.5,1.7,22.5,714.0,628.74,478.84
2016,10,16,12,0,880.0,99.0,1.7,23.0,719.0,657.4,499.65
2016,10,16,12,15,879.0,99.0,1.7,23.0,716.0,681.93,518.14
2016,10,16,12,30,878.0,99.0,1.7,23.0,713.0,703.63,534.41
2016,10,16,12,45,614.5,198.0,1.7,23.0,624.5,641.55,487.04
2016,10,16,13,0,351.0,297.0,1.7,23.0,536.0,555.62,421.99
2016,10,16,13,15,355.0,285.5,1.7,23.0,521.5,555.97,423.82
2016,10,16,13,30,359.0,274.0,1.7,23.0,507.0,554.79,423.94
2016,10,16,13,45,338.5,267.5,1.7,23.0,480.5,539.03,413.07
2016,10,16,14,0,318.0,261.0,1.7,23.0,454.0,521.76,401.14
2016,10,16,14,15,565.5,175.0,1.7,23.0,495.0,628.0,484.28
2016,10,16,14,30,813.0,89.0,1.7,23.0,536.0,719.86,552.56
2016,10,16,14,45,794.0,86.5,1.75,23.0,497.0,698.39,538.24
2016,10,16,15,0,775.0,84.0,1.8,23.0,458.0,674.37,523.05
2016,10,16,15,15,750.0,80.5,1.75,22.5,414.5,642.59,502.39
2016,10,16,15,30,725.0,77.0,1.7,22.0,371.0,608.92,479.92
2016,10,16,15,45,688.0,72.5,1.7,22.0,323.5,567.81,449.88
2016,10,16,16,0,651.0,68.0,1.7,22.0,276.0,523.17,416.33
2016,10,16,16,15,598.5,62.0,1.55,21.5,228.0,466.91,372.73
2016,10,16,16,30,546.0,56.0,1.4,21.0,180.0,411.83,328.28
2016,10,16,16,45,463.5,47.0,1.25,20.5,133.5,338.28,267.49
2016,10,16,17,0,381.0,38.0,1.1,20.0,87.0,269.26,207.5
2016,10,16,17,15,244.5,25.0,1.1,19.0,51.0,171.6,106.3
2016,10,16,17,30,108.0,12.0,1.1,18.0,15.0,58.61,0.0
2016,10,16,17,45,54.0,6.0,1.1,17.5,7.5,0.0,0.0
2016,10,16,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,6,45,140.5,15.0,1.1,14.5,28.0,14.3,0.0
2016,10,17,7,0,281.0,30.0,1.2,15.0,56.0,24.23,13.87
2016,10,17,7,15,378.5,41.0,1.2,15.5,100.0,31.97,22.15
2016,10,17,7,30,476.0,52.0,1.2,16.0,144.0,39.36,29.11
2016,10,17,7,45,542.0,59.0,1.25,16.5,192.0,42.91,32.44
2016,10,17,8,0,608.0,66.0,1.3,17.0,240.0,46.37,35.53
2016,10,17,8,15,649.5,71.0,1.4,17.5,287.5,48.09,36.96
2016,10,17,8,30,691.0,76.0,1.5,18.0,335.0,50.79,39.17
2016,10,17,8,45,721.0,80.0,1.6,19.0,380.0,100.44,54.95
2016,10,17,9,0,751.0,84.0,1.7,20.0,425.0,147.73,84.08
2016,10,17,9,15,772.0,87.0,1.7,20.5,465.5,195.31,120.63
2016,10,17,9,30,793.0,90.0,1.7,21.0,506.0,244.31,161.53
2016,10,17,9,45,805.5,93.0,1.7,22.0,540.0,292.2,202.57
2016,10,17,10,0,818.0,96.0,1.7,23.0,574.0,340.17,243.36
2016,10,17,10,15,828.5,98.0,1.6,23.0,602.5,386.4,282.85
2016,10,17,10,30,839.0,100.0,1.5,23.0,631.0,432.04,320.89
2016,10,17,10,45,842.5,103.0,1.45,23.5,651.0,474.64,355.13
2016,10,17,11,0,846.0,106.0,1.4,24.0,671.0,515.68,387.06
2016,10,17,11,15,850.5,106.5,1.4,24.0,684.0,553.18,416.53
2016,10,17,11,30,855.0,107.0,1.4,24.0,697.0,588.78,443.95
2016,10,17,11,45,852.0,109.5,1.45,24.5,701.5,619.77,466.9
2016,10,17,12,0,849.0,112.0,1.5,25.0,706.0,648.16,487.52
2016,10,17,12,15,848.0,111.5,1.55,25.0,703.0,672.15,505.77
2016,10,17,12,30,847.0,111.0,1.6,25.0,700.0,693.38,521.92
2016,10,17,12,45,862.0,101.5,1.7,25.0,692.5,711.06,536.2
2016,10,17,13,0,877.0,92.0,1.8,25.0,685.0,728.2,549.05
2016,10,17,13,15,871.0,91.0,1.85,25.0,666.5,736.13,555.29
2016,10,17,13,30,865.0,90.0,1.9,25.0,648.0,740.86,559.54
2016,10,17,13,45,472.5,179.5,1.95,25.5,482.5,553.83,423.48
2016,10,17,14,0,80.0,269.0,2.0,26.0,317.0,332.55,253.52
2016,10,17,14,15,446.5,177.5,2.0,25.5,422.5,539.6,417.4
2016,10,17,14,30,813.0,86.0,2.0,25.0,528.0,712.91,546.51
2016,10,17,14,45,786.5,86.0,2.0,25.0,488.0,688.87,529.32
2016,10,17,15,0,760.0,86.0,2.0,25.0,448.0,662.46,512.04
2016,10,17,15,15,734.0,82.0,1.9,24.5,405.0,629.71,490.39
2016,10,17,15,30,708.0,78.0,1.8,24.0,362.0,598.27,468.87
2016,10,17,15,45,665.0,75.0,1.75,24.0,314.5,552.61,435.22
2016,10,17,16,0,622.0,72.0,1.7,24.0,267.0,506.67,400.45
2016,10,17,16,15,567.0,65.0,1.55,23.0,219.5,448.65,356.35
2016,10,17,16,30,512.0,58.0,1.4,22.0,172.0,392.0,311.36
2016,10,17,16,45,426.5,48.5,1.25,21.5,126.5,317.63,249.97
2016,10,17,17,0,341.0,39.0,1.1,21.0,81.0,247.94,189.47
2016,10,17,17,15,207.0,24.5,1.1,20.5,46.5,150.41,84.61
2016,10,17,17,30,73.0,10.0,1.1,20.0,12.0,41.12,0.0
2016,10,17,17,45,36.5,5.0,1.15,19.5,6.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,6,45,155.0,14.0,1.35,14.5,28.0,13.34,0.0
2016,10,18,7,0,310.0,28.0,1.5,15.0,56.0,22.49,12.17
2016,10,18,7,15,409.5,38.0,1.6,15.5,100.0,29.41,19.87
2016,10,18,7,30,509.0,48.0,1.7,16.0,144.0,36.03,26.14
2016,10,18,7,45,575.0,54.0,1.8,16.5,192.5,38.93,28.91
2016,10,18,8,0,641.0,60.0,1.9,17.0,241.0,41.79,31.48
2016,10,18,8,15,681.0,64.5,2.05,17.5,288.5,47.7,36.61
2016,10,18,8,30,721.0,69.0,2.2,18.0,336.0,49.49,38.04
2016,10,18,8,45,751.5,71.5,2.4,19.0,381.5,93.05,48.66
2016,10,18,9,0,782.0,74.0,2.6,20.0,427.0,140.63,77.35
2016,10,18,9,15,801.5,77.0,2.75,20.5,467.0,189.42,114.92
2016,10,18,9,30,821.0,80.0,2.9,21.0,507.0,239.41,157.05
2016,10,18,9,45,840.5,80.0,3.05,22.0,543.0,292.61,202.67
2016,10,18,10,0,860.0,80.0,3.2,23.0,579.0,341.2,244.63
2016,10,18,10,15,869.5,81.5,3.2,23.5,607.0,387.77,284.98
2016,10,18,10,30,879.0,83.0,3.2,24.0,635.0,433.52,323.73
2016,10,18,10,45,883.0,85.0,3.25,24.5,655.5,476.23,359.26
2016,10,18,11,0,887.0,87.0,3.3,25.0,676.0,517.27,392.52
2016,10,18,11,15,891.0,87.5,3.3,25.0,689.0,555.06,423.22
2016,10,18,11,30,895.0,88.0,3.3,25.0,702.0,590.79,451.72
2016,10,18,11,45,893.0,90.0,3.3,25.5,706.5,622.19,475.51
2016,10,18,12,0,891.0,92.0,3.3,26.0,711.0,650.9,496.81
2016,10,18,12,15,890.0,92.0,3.25,26.0,708.0,675.5,515.62
2016,10,18,12,30,889.0,92.0,3.2,26.0,705.0,697.24,532.11
2016,10,18,12,45,883.0,92.5,3.2,26.0,693.5,713.08,544.05
2016,10,18,13,0,877.0,93.0,3.2,26.0,682.0,725.75,553.32
2016,10,18,13,15,871.0,92.0,3.2,26.0,663.5,733.67,559.37
2016,10,18,13,30,865.0,91.0,3.2,26.0,645.0,738.4,563.34
2016,10,18,13,45,852.0,91.0,3.2,26.0,618.0,735.87,562.34
2016,10,18,14,0,839.0,91.0,3.2,26.0,591.0,734.8,562.57
2016,10,18,14,15,825.5,89.0,3.15,26.0,558.0,723.8,555.64
2016,10,18,14,30,812.0,87.0,3.1,26.0,525.0,709.83,546.74
2016,10,18,14,45,789.5,85.5,3.05,26.0,485.5,687.06,531.58
2016,10,18,15,0,767.0,84.0,3.0,26.0,446.0,661.84,514.64
2016,10,18,15,15,741.0,80.5,2.8,25.5,402.5,629.65,492.85
2016,10,18,15,30,715.0,77.0,2.6,25.0,359.0,598.72,471.08
2016,10,18,15,45,678.5,72.0,2.45,25.0,312.5,554.89,438.22
2016,10,18,16,0,642.0,67.0,2.3,25.0,266.0,510.48,404.06
2016,10,18,16,15,587.5,60.5,2.1,24.0,218.0,453.1,360.06
2016,10,18,16,30,533.0,54.0,1.9,23.0,170.0,397.07,315.16
2016,10,18,16,45,452.5,44.5,1.75,22.5,124.5,325.24,255.41
2016,10,18,17,0,372.0,35.0,1.6,22.0,79.0,258.0,195.96
2016,10,18,17,15,186.0,17.5,1.6,21.5,39.5,129.8,63.45
2016,10,18,17,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,6,45,137.5,14.5,1.1,15.5,26.5,13.82,0.0
2016,10,19,7,0,275.0,29.0,1.2,16.0,53.0,23.62,12.64
2016,10,19,7,15,377.0,40.0,1.25,16.5,96.5,31.42,21.46
2016,10,19,7,30,479.0,51.0,1.3,17.0,140.0,38.86,28.48
2016,10,19,7,45,544.5,58.5,1.4,17.5,188.0,42.87,32.24
2016,10,19,8,0,610.0,66.0,1.5,18.0,236.0,46.77,35.72
2016,10,19,8,15,652.5,71.5,1.4,18.5,284.0,48.88,37.5
2016,10,19,8,30,695.0,77.0,1.3,19.0,332.0,50.95,39.16
2016,10,19,8,45,726.5,80.0,1.25,20.0,377.0,91.76,48.9
2016,10,19,9,0,758.0,83.0,1.2,21.0,422.0,143.27,80.22
2016,10,19,9,15,778.5,86.0,1.25,22.0,462.5,190.9,115.81
2016,10,19,9,30,799.0,89.0,1.3,23.0,503.0,239.89,155.83
2016,10,19,9,45,826.0,87.0,1.4,24.0,540.0,287.37,195.73
2016,10,19,10,0,853.0,85.0,1.5,25.0,577.0,340.52,239.96
2016,10,19,10,15,863.0,86.5,1.35,25.5,605.0,386.94,278.72
2016,10,19,10,30,873.0,88.0,1.2,26.0,633.0,432.59,315.65
2016,10,19,10,45,879.0,89.5,1.1,26.5,653.5,475.48,349.45
2016,10,19,11,0,885.0,91.0,1.0,27.0,674.0,516.86,380.86
2016,10,19,11,15,889.0,91.5,0.9,27.0,687.5,554.56,409.3
2016,10,19,11,30,893.0,92.0,0.8,27.0,701.0,590.22,435.35
2016,10,19,11,45,893.0,93.0,0.7,27.5,706.0,621.77,456.82
2016,10,19,12,0,893.0,94.0,0.6,28.0,711.0,650.74,475.74
2016,10,19,12,15,892.0,94.0,0.65,28.0,707.5,675.38,494.01
2016,10,19,12,30,891.0,94.0,0.7,28.0,704.0,697.15,510.17
2016,10,19,12,45,888.0,93.0,0.75,28.0,693.0,713.56,522.52
2016,10,19,13,0,885.0,92.0,0.8,28.0,682.0,726.86,532.19
2016,10,19,13,15,878.5,91.0,0.85,28.0,663.0,734.49,538.25
2016,10,19,13,30,872.0,90.0,0.9,28.0,644.0,738.88,542.38
2016,10,19,13,45,629.0,164.0,1.0,28.0,555.5,653.15,484.21
2016,10,19,14,0,386.0,238.0,1.1,28.0,467.0,543.29,406.23
2016,10,19,14,15,604.0,161.5,1.1,28.0,496.0,638.91,478.92
2016,10,19,14,30,822.0,85.0,1.1,28.0,525.0,711.36,531.18
2016,10,19,14,45,801.5,83.0,1.1,28.0,485.5,689.44,516.71
2016,10,19,15,0,781.0,81.0,1.1,28.0,446.0,664.99,501.41
2016,10,19,15,15,755.0,77.5,1.05,27.5,402.0,632.67,480.93
2016,10,19,15,30,729.0,74.0,1.0,27.0,358.0,598.49,458.33
2016,10,19,15,45,690.5,69.5,1.0,27.0,311.0,556.68,428.67
2016,10,19,16,0,652.0,65.0,1.0,27.0,264.0,511.5,395.63
2016,10,19,16,15,596.5,58.5,0.95,26.0,216.0,453.48,352.81
2016,10,19,16,30,541.0,52.0,0.9,25.0,168.0,396.88,308.93
2016,10,19,16,45,453.0,43.0,0.9,24.5,122.0,321.74,248.23
2016,10,19,17,0,365.0,34.0,0.9,24.0,76.0,251.73,187.46
2016,10,19,17,15,182.5,17.0,0.9,23.0,38.0,125.46,49.12
2016,10,19,17,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,6,45,148.5,13.5,0.85,16.5,25.5,12.87,0.0
2016,10,20,7,0,297.0,27.0,0.8,17.0,51.0,21.86,10.8
