Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,16,30,538.0,29.0,5.2,10.0,88.0,303.79,239.15
2016,11,19,16,45,269.0,14.5,4.95,9.5,44.0,149.28,66.9
2016,11,19,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,2.1,0.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,15,218.5,11.5,1.75,-0.5,28.0,10.96,0.0
2016,11,20,7,30,437.0,23.0,2.1,0.0,56.0,20.19,8.97
2016,11,20,7,45,541.5,31.0,2.5,0.5,100.5,26.26,18.01
2016,11,20,8,0,646.0,39.0,2.9,1.0,145.0,32.18,24.06
2016,11,20,8,15,704.5,43.5,3.05,1.5,191.5,34.6,26.6
2016,11,20,8,30,763.0,48.0,3.2,2.0,238.0,37.09,29.04
2016,11,20,8,45,799.5,51.5,3.4,2.5,282.5,38.69,30.53
2016,11,20,9,0,836.0,55.0,3.6,3.0,327.0,44.7,36.05
2016,11,20,9,15,860.5,57.5,3.6,3.5,367.5,97.08,51.2
2016,11,20,9,30,885.0,60.0,3.6,4.0,408.0,145.98,82.98
2016,11,20,9,45,904.5,61.0,3.65,4.5,443.0,194.04,121.99
2016,11,20,10,0,924.0,62.0,3.7,5.0,478.0,242.51,165.28
2016,11,20,10,15,935.0,63.5,3.7,5.5,506.0,289.5,209.24
2016,11,20,10,30,946.0,65.0,3.7,6.0,534.0,335.7,252.78
2016,11,20,10,45,954.0,65.5,3.75,6.5,554.5,378.99,293.56
2016,11,20,11,0,962.0,66.0,3.8,7.0,575.0,420.78,332.33
2016,11,20,11,15,965.5,66.5,3.8,7.0,588.0,459.06,367.99
2016,11,20,11,30,969.0,67.0,3.8,7.0,601.0,495.14,401.06
2016,11,20,11,45,970.0,67.0,3.85,7.5,606.0,527.2,429.53
2016,11,20,12,0,971.0,67.0,3.9,8.0,611.0,556.6,455.15
2016,11,20,12,15,969.0,67.0,3.9,8.0,607.5,581.63,477.48
2016,11,20,12,30,967.0,67.0,3.9,8.0,604.0,603.64,496.99
2016,11,20,12,45,961.0,67.0,3.95,8.5,592.5,620.28,511.16
2016,11,20,13,0,955.0,67.0,4.0,9.0,581.0,633.64,522.47
2016,11,20,13,15,947.0,66.5,4.0,9.0,562.5,641.97,530.47
2016,11,20,13,30,939.0,66.0,4.0,9.0,544.0,646.98,535.73
2016,11,20,13,45,923.5,66.0,4.05,9.0,517.0,644.68,535.28
2016,11,20,14,0,908.0,66.0,4.1,9.0,490.0,639.15,532.24
2016,11,20,14,15,892.0,64.0,4.1,9.0,457.5,627.92,524.38
2016,11,20,14,30,876.0,62.0,4.1,9.0,425.0,613.72,513.97
2016,11,20,14,45,848.0,61.0,4.1,9.0,386.0,594.65,499.18
2016,11,20,15,0,820.0,60.0,4.1,9.0,347.0,569.41,479.1
2016,11,20,15,15,786.5,56.5,3.95,8.5,304.0,535.91,452.19
2016,11,20,15,30,753.0,53.0,3.8,8.0,261.0,500.8,423.09
2016,11,20,15,45,695.0,49.0,3.65,8.0,215.5,450.57,379.6
2016,11,20,16,0,637.0,45.0,3.5,8.0,170.0,400.45,334.65
2016,11,20,16,15,551.5,38.0,3.15,7.0,125.5,334.25,275.61
2016,11,20,16,30,466.0,31.0,2.8,6.0,81.0,270.74,214.09
2016,11,20,16,45,233.0,15.5,2.45,5.0,40.5,136.72,56.26
2016,11,20,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,15,182.0,11.5,1.5,-1.0,24.5,10.96,0.0
2016,11,21,7,30,364.0,23.0,1.8,0.0,49.0,20.32,8.18
2016,11,21,7,45,473.0,31.5,2.15,0.5,91.5,26.87,18.47
2016,11,21,8,0,582.0,40.0,2.5,1.0,134.0,33.24,25.0
2016,11,21,8,15,644.5,45.5,2.75,1.5,179.0,36.51,28.35
2016,11,21,8,30,707.0,51.0,3.0,2.0,224.0,39.79,31.55
2016,11,21,8,45,748.5,54.5,3.25,2.5,268.0,41.26,32.93
2016,11,21,9,0,790.0,58.0,3.5,3.0,312.0,44.37,35.74
2016,11,21,9,15,817.0,60.5,3.5,3.5,351.5,89.58,47.02
2016,11,21,9,30,844.0,63.0,3.5,4.0,391.0,136.66,77.01
2016,11,21,9,45,866.5,64.0,3.5,4.5,426.0,187.81,118.29
2016,11,21,10,0,889.0,65.0,3.5,5.0,461.0,235.09,160.12
2016,11,21,10,15,901.5,66.0,3.5,5.5,489.0,280.44,202.39
2016,11,21,10,30,914.0,67.0,3.5,6.0,517.0,325.18,244.47
2016,11,21,10,45,924.5,67.5,3.5,6.5,538.5,367.98,284.6
2016,11,21,11,0,935.0,68.0,3.5,7.0,560.0,409.55,322.97
2016,11,21,11,15,940.5,68.5,3.5,7.5,573.5,447.67,357.72
2016,11,21,11,30,946.0,69.0,3.5,8.0,587.0,483.8,389.98
2016,11,21,11,45,949.5,68.5,3.5,8.5,593.0,515.86,418.18
2016,11,21,12,0,953.0,68.0,3.5,9.0,599.0,545.45,443.72
2016,11,21,12,15,952.5,68.0,3.5,9.0,597.0,570.85,466.19
2016,11,21,12,30,952.0,68.0,3.5,9.0,595.0,593.36,485.96
2016,11,21,12,45,949.5,67.5,3.5,9.5,584.5,611.22,500.88
2016,11,21,13,0,947.0,67.0,3.5,10.0,574.0,625.95,513.05
2016,11,21,13,15,941.0,66.0,3.5,10.0,556.0,634.89,521.47
2016,11,21,13,30,935.0,65.0,3.5,10.0,538.0,640.56,527.21
2016,11,21,13,45,925.5,63.5,3.5,10.5,513.0,640.27,527.26
2016,11,21,14,0,916.0,62.0,3.5,11.0,488.0,636.75,524.69
2016,11,21,14,15,901.0,60.5,3.45,11.0,455.5,626.73,517.69
2016,11,21,14,30,886.0,59.0,3.4,11.0,423.0,613.73,508.18
2016,11,21,14,45,864.5,57.0,3.4,11.0,385.5,593.44,492.79
2016,11,21,15,0,843.0,55.0,3.4,11.0,348.0,570.7,475.01
2016,11,21,15,15,811.5,52.0,3.1,10.5,305.5,542.78,452.4
2016,11,21,15,30,780.0,49.0,2.8,10.0,263.0,509.14,424.38
2016,11,21,15,45,730.0,45.0,2.55,9.5,217.5,462.97,385.18
2016,11,21,16,0,680.0,41.0,2.3,9.0,172.0,416.6,344.15
2016,11,21,16,15,597.0,34.5,2.1,7.5,127.0,351.56,287.26
2016,11,21,16,30,514.0,28.0,1.9,6.0,82.0,289.32,226.88
2016,11,21,16,45,257.0,14.0,1.7,5.0,41.0,141.64,52.15
2016,11,21,17,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,15,209.5,10.5,1.15,-2.0,25.0,10.01,0.0
2016,11,22,7,30,419.0,21.0,1.3,-1.0,50.0,18.38,5.92
2016,11,22,7,45,524.5,28.5,1.45,-0.5,93.0,24.03,15.93
2016,11,22,8,0,630.0,36.0,1.6,0.0,136.0,29.55,21.69
2016,11,22,8,15,690.0,41.0,1.6,0.5,181.5,32.55,24.8
2016,11,22,8,30,750.0,46.0,1.6,1.0,227.0,35.56,27.74
2016,11,22,8,45,788.5,49.0,1.65,1.5,271.0,36.8,28.92
2016,11,22,9,0,827.0,52.0,1.7,2.0,315.0,43.06,34.7
2016,11,22,9,15,852.0,54.5,1.8,2.5,355.0,88.82,46.45
2016,11,22,9,30,877.0,57.0,1.9,3.0,395.0,137.07,76.44
2016,11,22,9,45,613.5,114.5,2.0,4.0,361.0,182.4,125.01
2016,11,22,10,0,350.0,172.0,2.1,5.0,327.0,211.65,162.01
2016,11,22,10,15,446.5,162.0,2.0,5.5,372.0,243.49,186.53
2016,11,22,10,30,543.0,152.0,1.9,6.0,417.0,285.15,220.38
2016,11,22,10,45,621.5,135.0,1.85,7.0,450.5,322.41,251.41
2016,11,22,11,0,700.0,118.0,1.8,8.0,484.0,362.73,285.1
2016,11,22,11,15,691.5,124.5,1.7,8.5,493.5,393.87,312.61
2016,11,22,11,30,683.0,131.0,1.6,9.0,503.0,422.86,337.55
2016,11,22,11,45,824.5,97.0,1.55,9.5,550.5,481.76,384.86
2016,11,22,12,0,966.0,63.0,1.5,10.0,598.0,543.74,433.88
2016,11,22,12,15,964.5,63.0,1.4,10.5,595.0,568.89,453.73
2016,11,22,12,30,963.0,63.0,1.3,11.0,592.0,591.06,470.95
2016,11,22,12,45,955.5,64.0,1.2,11.5,581.5,607.88,483.6
2016,11,22,13,0,948.0,65.0,1.1,12.0,571.0,621.42,493.4
2016,11,22,13,15,940.5,64.5,1.0,12.0,552.0,630.06,500.2
2016,11,22,13,30,933.0,64.0,0.9,12.0,533.0,635.42,504.36
2016,11,22,13,45,921.5,62.5,0.85,12.0,507.0,633.97,503.92
2016,11,22,14,0,910.0,61.0,0.8,12.0,481.0,629.29,501.02
2016,11,22,14,15,894.0,59.5,0.7,12.0,449.0,618.74,493.09
2016,11,22,14,30,878.0,58.0,0.6,12.0,417.0,605.25,482.81
2016,11,22,14,45,856.5,55.5,0.55,12.0,379.0,584.51,467.5
2016,11,22,15,0,835.0,53.0,0.5,12.0,341.0,561.32,449.99
2016,11,22,15,15,803.0,50.0,0.4,11.5,299.0,529.33,425.51
2016,11,22,15,30,771.0,47.0,0.3,11.0,257.0,499.76,401.9
2016,11,22,15,45,722.0,43.0,0.25,11.0,212.5,454.51,364.98
2016,11,22,16,0,673.0,39.0,0.2,11.0,168.0,409.1,326.42
2016,11,22,16,15,590.0,33.0,0.3,10.0,124.0,345.16,273.45
2016,11,22,16,30,507.0,27.0,0.4,9.0,80.0,284.06,216.33
2016,11,22,16,45,253.5,13.5,0.55,8.5,40.0,138.64,43.56
2016,11,22,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,15,56.0,11.5,1.05,0.5,15.0,10.96,0.0
2016,11,23,7,30,112.0,23.0,1.1,1.0,30.0,18.11,4.44
2016,11,23,7,45,159.5,39.0,1.2,2.0,58.5,30.31,21.21
2016,11,23,8,0,207.0,55.0,1.3,3.0,87.0,42.08,32.79
2016,11,23,8,15,234.0,71.5,1.25,3.5,118.5,56.34,46.31
2016,11,23,8,30,261.0,88.0,1.2,4.0,150.0,68.23,57.45
2016,11,23,8,45,280.5,102.0,1.15,4.5,180.5,78.01,66.43
2016,11,23,9,0,300.0,116.0,1.1,5.0,211.0,87.5,74.95
2016,11,23,9,15,317.5,130.0,0.95,5.5,241.5,115.66,86.06
2016,11,23,9,30,335.0,144.0,0.8,6.0,272.0,147.04,107.42
2016,11,23,9,45,295.5,164.0,0.7,7.0,284.5,176.18,132.03
2016,11,23,10,0,256.0,184.0,0.6,8.0,297.0,201.66,154.64
2016,11,23,10,15,310.0,187.5,0.85,9.0,332.5,232.61,178.83
2016,11,23,10,30,364.0,191.0,1.1,10.0,368.0,267.58,206.87
2016,11,23,10,45,378.5,197.0,1.4,11.0,388.0,295.69,230.74
2016,11,23,11,0,393.0,203.0,1.7,12.0,408.0,324.2,254.75
2016,11,23,11,15,458.5,191.5,1.75,12.0,436.0,358.3,282.98
2016,11,23,11,30,524.0,180.0,1.8,12.0,464.0,395.5,313.82
2016,11,23,11,45,700.5,133.5,1.9,12.5,517.0,455.62,361.85
2016,11,23,12,0,877.0,87.0,2.0,13.0,570.0,520.74,413.75
2016,11,23,12,15,754.5,117.0,2.05,13.0,531.5,511.57,408.53
2016,11,23,12,30,632.0,147.0,2.1,13.0,493.0,495.3,397.42
2016,11,23,12,45,629.0,145.0,2.15,13.0,484.0,507.22,408.32
2016,11,23,13,0,626.0,143.0,2.2,13.0,475.0,516.91,417.15
2016,11,23,13,15,648.0,131.0,2.2,13.0,465.0,528.86,427.79
2016,11,23,13,30,670.0,119.0,2.2,13.0,455.0,538.65,436.69
2016,11,23,13,45,529.0,146.0,2.25,13.0,403.5,484.86,394.75
2016,11,23,14,0,388.0,173.0,2.3,13.0,352.0,424.34,346.94
2016,11,23,14,15,321.0,170.0,2.15,13.0,311.0,383.45,314.5
2016,11,23,14,30,254.0,167.0,2.0,13.0,270.0,341.95,281.0
2016,11,23,14,45,245.0,153.5,1.95,13.0,245.5,322.88,266.19
2016,11,23,15,0,236.0,140.0,1.9,13.0,221.0,302.97,250.31
2016,11,23,15,15,227.5,123.0,1.65,12.0,193.5,278.33,230.89
2016,11,23,15,30,219.0,106.0,1.4,11.0,166.0,252.89,210.21
2016,11,23,15,45,202.5,89.0,1.2,10.5,136.5,222.51,184.36
2016,11,23,16,0,186.0,72.0,1.0,10.0,107.0,191.94,157.58
2016,11,23,16,15,158.0,54.0,1.05,9.5,78.0,154.25,124.18
2016,11,23,16,30,130.0,36.0,1.1,9.0,49.0,116.84,88.63
2016,11,23,16,45,65.0,18.0,1.15,8.5,24.5,56.37,12.16
2016,11,23,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,15,0.0,10.5,1.2,6.5,10.5,10.01,0.0
2016,11,24,7,30,0.0,21.0,1.4,7.0,21.0,19.13,3.17
2016,11,24,7,45,35.0,39.0,1.6,7.5,44.0,33.95,23.66
2016,11,24,8,0,70.0,57.0,1.8,8.0,67.0,47.1,36.51
2016,11,24,8,15,87.5,75.5,1.75,8.5,93.0,61.27,49.78
2016,11,24,8,30,105.0,94.0,1.7,9.0,119.0,75.07,62.47
2016,11,24,8,45,123.5,110.5,1.7,9.5,145.0,87.22,73.43
2016,11,24,9,0,142.0,127.0,1.7,10.0,171.0,99.03,83.87
2016,11,24,9,15,207.0,139.0,1.75,10.5,212.5,115.74,88.11
2016,11,24,9,30,272.0,151.0,1.8,11.0,254.0,144.97,106.79
2016,11,24,9,45,194.5,170.5,1.9,12.0,247.5,169.06,128.82
2016,11,24,10,0,117.0,190.0,2.0,13.0,241.0,181.85,142.34
2016,11,24,10,15,465.5,135.5,2.15,13.5,357.5,222.77,163.54
2016,11,24,10,30,814.0,81.0,2.3,14.0,474.0,297.86,216.48
2016,11,24,10,45,827.0,81.5,2.45,15.0,495.0,337.89,252.08
2016,11,24,11,0,840.0,82.0,2.6,16.0,516.0,377.17,286.55
2016,11,24,11,15,846.0,82.5,2.7,16.5,529.0,412.72,317.94
2016,11,24,11,30,852.0,83.0,2.8,17.0,542.0,446.59,347.29
2016,11,24,11,45,855.5,83.0,2.95,17.5,548.0,476.97,373.39
2016,11,24,12,0,859.0,83.0,3.1,18.0,554.0,505.18,397.25
2016,11,24,12,15,859.0,83.0,3.1,18.0,552.0,529.29,417.91
2016,11,24,12,30,859.0,83.0,3.1,18.0,550.0,550.81,436.22
2016,11,24,12,45,833.0,90.5,3.15,18.5,537.0,563.03,446.27
2016,11,24,13,0,807.0,98.0,3.2,19.0,524.0,571.74,453.38
2016,11,24,13,15,799.0,96.5,3.15,19.0,507.0,578.26,459.48
2016,11,24,13,30,791.0,95.0,3.1,19.0,490.0,581.86,463.23
2016,11,24,13,45,777.0,93.5,3.1,19.5,465.5,578.97,461.21
2016,11,24,14,0,763.0,92.0,3.1,20.0,441.0,574.93,458.18
2016,11,24,14,15,744.0,89.5,2.95,20.0,410.5,562.7,449.29
2016,11,24,14,30,725.0,87.0,2.8,20.0,380.0,547.93,438.29
2016,11,24,14,45,695.0,84.0,2.7,20.0,344.0,523.7,419.94
2016,11,24,15,0,665.0,81.0,2.6,20.0,308.0,497.53,399.72
2016,11,24,15,15,626.0,76.0,2.25,19.0,268.5,462.32,372.74
2016,11,24,15,30,587.0,71.0,1.9,18.0,229.0,426.05,343.99
2016,11,24,15,45,518.0,65.0,1.55,17.5,186.5,372.0,299.53
2016,11,24,16,0,449.0,59.0,1.2,17.0,144.0,318.81,254.55
2016,11,24,16,15,360.0,48.0,1.2,16.5,104.0,252.58,198.69
2016,11,24,16,30,271.0,37.0,1.2,16.0,64.0,191.91,143.01
2016,11,24,16,45,135.5,18.5,1.2,15.5,32.0,94.11,18.5
2016,11,24,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,7,15,78.0,12.0,0.9,7.5,16.5,11.44,0.0
2016,11,25,7,30,156.0,24.0,1.0,8.0,33.0,19.07,1.14
2016,11,25,7,45,261.0,38.0,1.15,9.0,69.5,29.76,19.76
2016,11,25,8,0,366.0,52.0,1.3,10.0,106.0,40.09,29.98
2016,11,25,8,15,436.5,61.5,1.25,10.5,147.5,48.2,37.7
2016,11,25,8,30,507.0,71.0,1.2,11.0,189.0,54.05,43.18
2016,11,25,8,45,556.5,77.5,1.15,11.5,230.0,57.03,45.91
2016,11,25,9,0,606.0,84.0,1.1,12.0,271.0,60.04,48.55
2016,11,25,9,15,639.0,89.0,1.0,13.0,308.5,91.25,55.53
2016,11,25,9,30,672.0,94.0,0.9,14.0,346.0,132.33,78.76
2016,11,25,9,45,696.5,97.5,0.8,15.0,379.5,173.47,108.55
2016,11,25,10,0,721.0,101.0,0.7,16.0,413.0,216.04,142.69
2016,11,25,10,15,737.0,103.5,0.85,16.5,440.0,256.93,177.86
2016,11,25,10,30,753.0,106.0,1.0,17.0,467.0,297.97,213.65
2016,11,25,10,45,586.0,150.5,1.15,18.0,438.5,317.57,236.31
2016,11,25,11,0,419.0,195.0,1.3,19.0,410.0,323.63,246.2
2016,11,25,11,15,346.5,215.0,1.4,19.0,396.0,331.66,255.38
2016,11,25,11,30,274.0,235.0,1.5,19.0,382.0,334.16,259.36
2016,11,25,11,45,376.5,215.5,1.65,19.5,419.5,375.41,291.61
2016,11,25,12,0,479.0,196.0,1.8,20.0,457.0,423.86,329.33
2016,11,25,12,15,502.5,188.0,1.85,20.0,461.0,444.37,346.2
2016,11,25,12,30,526.0,180.0,1.9,20.0,465.0,464.19,362.63
2016,11,25,12,45,493.0,185.5,2.0,20.5,449.0,465.16,363.84
2016,11,25,13,0,460.0,191.0,2.1,21.0,433.0,463.46,362.9
2016,11,25,13,15,503.0,172.5,2.1,20.5,429.0,479.38,377.13
2016,11,25,13,30,546.0,154.0,2.1,20.0,425.0,493.88,390.22
2016,11,25,13,45,525.0,150.5,2.15,20.0,401.0,484.16,383.72
2016,11,25,14,0,504.0,147.0,2.2,20.0,377.0,472.35,375.64
2016,11,25,14,15,505.5,135.5,2.05,20.0,352.5,463.48,369.42
2016,11,25,14,30,507.0,124.0,1.9,20.0,328.0,452.53,361.42
2016,11,25,14,45,585.5,103.0,1.75,20.0,318.0,478.31,381.83
2016,11,25,15,0,664.0,82.0,1.6,20.0,308.0,496.48,395.69
2016,11,25,15,15,624.5,76.5,1.4,19.5,268.0,460.56,367.64
2016,11,25,15,30,585.0,71.0,1.2,19.0,228.0,423.61,338.3
2016,11,25,15,45,502.5,66.5,1.0,18.5,184.5,364.24,290.46
2016,11,25,16,0,420.0,62.0,0.8,18.0,141.0,305.96,242.27
2016,11,25,16,15,331.0,50.0,0.8,17.5,101.5,240.42,187.58
2016,11,25,16,30,242.0,38.0,0.8,17.0,62.0,179.93,132.65
2016,11,25,16,45,121.0,19.0,0.85,16.5,31.0,88.42,12.91
2016,11,25,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,7,15,134.0,10.5,1.8,3.5,18.0,10.01,0.0
2016,11,26,7,30,268.0,21.0,2.2,4.0,36.0,17.34,0.0
2016,11,26,7,45,396.0,31.0,2.6,5.0,77.0,24.82,15.67
2016,11,26,8,0,524.0,41.0,3.0,6.0,118.0,32.02,23.16
2016,11,26,8,15,595.0,48.0,3.2,6.0,162.5,36.21,27.42
2016,11,26,8,30,666.0,55.0,3.4,6.0,207.0,40.33,31.46
2016,11,26,8,45,714.0,59.0,3.65,6.5,251.5,45.97,36.68
2016,11,26,9,0,762.0,63.0,3.9,7.0,296.0,47.76,38.28
2016,11,26,9,15,792.0,66.5,3.85,7.5,336.0,81.12,45.03
2016,11,26,9,30,822.0,70.0,3.8,8.0,376.0,127.55,70.98
2016,11,26,9,45,851.0,70.0,3.8,8.5,412.5,172.77,104.51
2016,11,26,10,0,880.0,70.0,3.8,9.0,449.0,219.54,144.06
2016,11,26,10,15,893.5,72.0,3.75,9.0,477.5,265.76,186.33
2016,11,26,10,30,907.0,74.0,3.7,9.0,506.0,314.83,231.69
2016,11,26,10,45,919.0,74.0,3.65,9.5,528.0,357.32,271.1
2016,11,26,11,0,931.0,74.0,3.6,10.0,550.0,398.71,309.01
2016,11,26,11,15,936.5,75.0,3.55,10.5,564.0,437.21,343.84
2016,11,26,11,30,942.0,76.0,3.5,11.0,578.0,473.78,376.22
2016,11,26,11,45,948.0,75.0,3.45,11.5,584.5,506.52,404.75
2016,11,26,12,0,954.0,74.0,3.4,12.0,591.0,536.96,430.72
2016,11,26,12,15,953.5,74.0,3.4,12.0,589.0,562.64,453.31
2016,11,26,12,30,953.0,74.0,3.4,12.0,587.0,585.45,473.23
2016,11,26,12,45,950.5,73.0,3.4,12.0,577.0,603.15,488.87
2016,11,26,13,0,948.0,72.0,3.4,12.0,567.0,617.73,501.84
2016,11,26,13,15,941.5,71.0,3.4,12.0,549.5,626.83,510.38
2016,11,26,13,30,935.0,70.0,3.4,12.0,532.0,632.65,516.24
2016,11,26,13,45,925.0,68.5,3.4,12.5,506.5,632.6,516.49
2016,11,26,14,0,915.0,67.0,3.4,13.0,481.0,629.33,514.13
2016,11,26,14,15,899.5,65.0,3.35,12.5,449.0,619.07,507.92
2016,11,26,14,30,884.0,63.0,3.3,12.0,417.0,605.83,499.16
2016,11,26,14,45,862.0,60.5,3.3,12.0,379.0,589.13,486.48
2016,11,26,15,0,840.0,58.0,3.3,12.0,341.0,566.24,468.57
2016,11,26,15,15,806.0,54.5,3.0,11.5,298.5,533.07,441.89
2016,11,26,15,30,772.0,51.0,2.7,11.0,256.0,498.24,412.9
2016,11,26,15,45,718.5,46.5,2.45,10.5,210.5,450.62,372.53
2016,11,26,16,0,665.0,42.0,2.2,10.0,165.0,402.87,330.38
2016,11,26,16,15,575.0,35.5,2.0,8.5,120.5,335.85,271.9
2016,11,26,16,30,485.0,29.0,1.8,7.0,76.0,271.57,208.38
2016,11,26,16,45,242.5,14.5,1.6,6.0,38.0,132.43,17.94
2016,11,26,17,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,15,113.0,10.5,1.05,-1.5,16.5,10.01,0.0
2016,11,27,7,30,226.0,21.0,1.2,-1.0,33.0,17.48,0.0
2016,11,27,7,45,354.0,32.0,1.35,-0.5,72.0,25.93,16.88
2016,11,27,8,0,482.0,43.0,1.5,0.0,111.0,34.02,25.58
2016,11,27,8,15,555.0,50.0,1.35,0.5,155.0,38.09,29.82
2016,11,27,8,30,628.0,57.0,1.2,1.0,199.0,42.13,33.82
2016,11,27,8,45,676.5,62.0,1.1,2.0,242.5,44.39,35.93
2016,11,27,9,0,725.0,67.0,1.0,3.0,286.0,46.66,37.94
2016,11,27,9,15,756.5,70.5,0.9,4.0,325.5,80.96,47.58
2016,11,27,9,30,788.0,74.0,0.8,5.0,365.0,125.66,71.78
2016,11,27,9,45,807.0,77.5,0.7,6.0,399.0,170.88,105.16
2016,11,27,10,0,826.0,81.0,0.6,7.0,433.0,216.84,143.33
2016,11,27,10,15,841.5,83.0,0.65,7.5,461.5,261.16,182.57
2016,11,27,10,30,857.0,85.0,0.7,8.0,490.0,305.37,222.3
2016,11,27,10,45,866.5,86.5,0.75,8.5,511.5,346.93,259.84
2016,11,27,11,0,876.0,88.0,0.8,9.0,533.0,387.42,295.89
2016,11,27,11,15,882.0,89.0,0.85,9.0,547.0,424.81,329.38
2016,11,27,11,30,888.0,90.0,0.9,9.0,561.0,460.47,360.81
2016,11,27,11,45,888.5,91.5,0.95,9.5,566.5,492.23,387.92
2016,11,27,12,0,889.0,93.0,1.0,10.0,572.0,521.61,412.53
2016,11,27,12,15,888.0,92.5,1.05,10.0,570.0,545.73,433.42
2016,11,27,12,30,887.0,92.0,1.1,10.0,568.0,567.12,451.89
2016,11,27,12,45,881.5,92.0,1.15,10.5,558.0,583.75,465.63
2016,11,27,13,0,876.0,92.0,1.2,11.0,548.0,597.37,476.85
2016,11,27,13,15,868.0,91.0,1.2,11.0,530.0,605.45,484.25
2016,11,27,13,30,860.0,90.0,1.2,11.0,512.0,610.43,489.19
2016,11,27,13,45,841.0,89.5,1.3,11.0,486.0,606.33,488.0
2016,11,27,14,0,822.0,89.0,1.4,11.0,460.0,599.13,484.31
2016,11,27,14,15,803.5,86.5,1.35,11.0,428.5,587.11,475.79
2016,11,27,14,30,785.0,84.0,1.3,11.0,397.0,572.28,464.93
2016,11,27,14,45,751.0,82.0,1.3,11.0,359.0,549.18,447.65
2016,11,27,15,0,717.0,80.0,1.3,11.0,321.0,521.66,426.59
2016,11,27,15,15,676.5,75.0,1.1,10.5,279.5,485.33,397.66
2016,11,27,15,30,636.0,70.0,0.9,10.0,238.0,447.81,366.89
2016,11,27,15,45,571.0,63.5,0.75,9.5,194.0,394.93,323.14
2016,11,27,16,0,506.0,57.0,0.6,9.0,150.0,342.64,278.43
2016,11,27,16,15,405.5,46.5,0.65,8.0,108.0,270.64,217.52
2016,11,27,16,30,305.0,36.0,0.7,7.0,66.0,202.76,154.11
2016,11,27,16,45,152.5,18.0,0.8,6.5,33.0,101.19,8.01
2016,11,27,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,6.0,0.95,0.5,6.0,5.72,0.0
2016,11,28,7,30,0.0,12.0,1.1,1.0,12.0,11.13,0.0
2016,11,28,7,45,0.0,27.5,1.3,2.0,27.5,25.19,15.83
2016,11,28,8,0,0.0,43.0,1.5,3.0,43.0,38.77,29.49
2016,11,28,8,15,0.0,60.0,1.45,3.0,60.0,53.36,43.46
2016,11,28,8,30,0.0,77.0,1.4,3.0,77.0,67.76,57.12
2016,11,28,8,45,4.5,92.5,1.4,3.5,94.0,80.9,69.28
2016,11,28,9,0,9.0,108.0,1.4,4.0,111.0,93.88,81.07
2016,11,28,9,15,4.5,113.5,1.4,4.5,115.0,100.14,82.43
2016,11,28,9,30,0.0,119.0,1.4,5.0,119.0,106.11,87.43
2016,11,28,9,45,23.0,146.0,1.4,5.5,155.5,132.32,108.56
2016,11,28,10,0,46.0,173.0,1.4,6.0,192.0,157.15,128.19
2016,11,28,10,15,42.5,182.0,1.55,6.5,200.5,168.26,137.45
2016,11,28,10,30,39.0,191.0,1.7,7.0,209.0,178.94,146.34
2016,11,28,10,45,161.5,204.0,1.9,7.5,284.5,229.93,185.51
2016,11,28,11,0,284.0,217.0,2.1,8.0,360.0,291.99,234.53
2016,11,28,11,15,172.0,222.0,2.1,8.0,309.5,267.52,217.22
2016,11,28,11,30,60.0,227.0,2.1,8.0,259.0,233.37,190.86
2016,11,28,11,45,149.0,234.0,2.1,8.5,314.0,285.22,232.96
2016,11,28,12,0,238.0,241.0,2.1,9.0,369.0,341.31,278.12
2016,11,28,12,15,327.0,223.5,2.15,9.0,399.0,381.87,311.53
2016,11,28,12,30,416.0,206.0,2.2,9.0,429.0,426.7,348.5
2016,11,28,12,45,378.5,210.0,2.25,9.5,410.0,417.45,341.29
2016,11,28,13,0,341.0,214.0,2.3,10.0,391.0,410.05,335.55
2016,11,28,13,15,183.5,202.0,2.35,10.0,297.0,309.2,254.28
2016,11,28,13,30,26.0,190.0,2.4,10.0,203.0,197.17,161.22
2016,11,28,13,45,70.0,193.5,2.45,10.5,226.0,234.92,193.4
2016,11,28,14,0,114.0,197.0,2.5,11.0,249.0,275.13,226.9
2016,11,28,14,15,68.0,174.0,2.35,11.0,204.5,217.98,179.51
2016,11,28,14,30,22.0,151.0,2.2,11.0,160.0,160.74,131.55
2016,11,28,14,45,18.5,138.0,2.1,11.0,145.0,146.58,119.94
2016,11,28,15,0,15.0,125.0,2.0,11.0,130.0,132.43,108.12
2016,11,28,15,15,10.5,109.5,1.85,10.5,113.0,114.93,93.47
2016,11,28,15,30,6.0,94.0,1.7,10.0,96.0,97.45,78.61
2016,11,28,15,45,3.0,77.5,1.55,9.5,78.5,79.6,63.2
2016,11,28,16,0,0.0,61.0,1.4,9.0,61.0,61.65,47.45
2016,11,28,16,15,0.0,44.0,1.45,8.5,44.0,44.21,31.97
2016,11,28,16,30,0.0,27.0,1.5,8.0,27.0,25.96,15.3
2016,11,28,16,45,0.0,13.5,1.6,8.0,13.5,12.52,0.0
2016,11,28,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,29,7,15,0.0,3.0,6.4,15.0,3.0,2.86,0.0
2016,11,29,7,30,0.0,6.0,6.4,15.0,6.0,5.55,0.0
2016,11,29,7,45,0.0,16.0,6.45,15.5,16.0,14.83,6.21
2016,11,29,8,0,0.0,26.0,6.5,16.0,26.0,24.13,15.17
2016,11,29,8,15,0.0,38.0,6.5,16.0,38.0,35.3,25.36
2016,11,29,8,30,0.0,50.0,6.5,16.0,50.0,46.27,35.33
2016,11,29,8,45,0.0,62.0,6.55,16.5,62.0,56.94,44.85
2016,11,29,9,0,0.0,74.0,6.6,17.0,74.0,67.5,54.13
2016,11,29,9,15,0.0,85.0,6.55,17.0,85.0,77.32,59.77
2016,11,29,9,30,0.0,96.0,6.5,17.0,96.0,87.3,68.06
2016,11,29,9,45,18.5,132.0,6.45,17.5,139.5,120.33,94.51
2016,11,29,10,0,37.0,168.0,6.4,18.0,183.0,151.45,119.05
2016,11,29,10,15,18.5,122.5,6.3,18.0,130.0,116.01,90.49
2016,11,29,10,30,0.0,77.0,6.2,18.0,77.0,71.68,54.33
2016,11,29,10,45,0.0,61.5,6.1,18.5,61.5,57.21,42.14
2016,11,29,11,0,0.0,46.0,6.0,19.0,46.0,42.76,30.01
2016,11,29,11,15,0.0,60.5,5.85,19.0,60.5,56.29,41.19
2016,11,29,11,30,0.0,75.0,5.7,19.0,75.0,69.83,52.34
2016,11,29,11,45,0.0,42.5,5.6,19.0,42.5,39.51,27.23
2016,11,29,12,0,0.0,10.0,5.5,19.0,10.0,9.28,2.08
2016,11,29,12,15,0.0,26.0,5.4,19.0,26.0,24.15,14.48
2016,11,29,12,30,0.0,42.0,5.3,19.0,42.0,39.05,26.86
2016,11,29,12,45,0.0,32.0,5.25,19.0,32.0,29.73,19.13
2016,11,29,13,0,0.0,22.0,5.2,19.0,22.0,20.43,11.4
2016,11,29,13,15,0.0,15.0,5.15,19.0,15.0,13.92,5.98
2016,11,29,13,30,0.0,8.0,5.1,19.0,8.0,7.42,0.55
2016,11,29,13,45,123.5,99.5,5.1,19.5,154.5,179.53,144.77
2016,11,29,14,0,247.0,191.0,5.1,20.0,301.0,354.51,286.06
2016,11,29,14,15,123.5,148.5,4.9,19.5,203.5,229.9,185.4
2016,11,29,14,30,0.0,106.0,4.7,19.0,106.0,100.75,78.4
2016,11,29,14,45,0.0,96.0,4.55,19.0,96.0,91.27,70.77
2016,11,29,15,0,0.0,86.0,4.4,19.0,86.0,81.77,62.96
2016,11,29,15,15,317.5,71.5,4.1,18.5,154.5,272.96,224.62
2016,11,29,15,30,635.0,57.0,3.8,18.0,223.0,429.57,350.88
2016,11,29,15,45,559.5,54.0,3.5,18.0,181.0,376.01,304.91
2016,11,29,16,0,484.0,51.0,3.2,18.0,139.0,323.55,259.48
2016,11,29,16,15,392.0,41.5,3.05,17.5,100.0,257.92,202.9
2016,11,29,16,30,300.0,32.0,2.9,17.0,61.0,196.31,144.26
2016,11,29,16,45,150.0,16.0,2.75,17.0,30.5,96.88,0.0
2016,11,29,17,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
