Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,6.0,2.65,14.0,6.0,5.72,0.0
2016,11,30,7,30,0.0,12.0,2.8,14.0,12.0,11.13,0.0
2016,11,30,7,45,7.5,29.0,3.0,14.5,30.0,26.25,15.14
2016,11,30,8,0,15.0,46.0,3.2,15.0,48.0,40.04,28.95
2016,11,30,8,15,28.0,64.0,3.2,15.0,69.5,54.63,42.41
2016,11,30,8,30,41.0,82.0,3.2,15.0,91.0,68.91,55.44
2016,11,30,8,45,50.0,100.0,3.25,15.5,113.0,82.87,67.88
2016,11,30,9,0,59.0,118.0,3.3,16.0,135.0,96.5,79.8
2016,11,30,9,15,66.0,133.5,3.45,16.0,155.0,111.42,87.3
2016,11,30,9,30,73.0,149.0,3.6,16.0,175.0,129.82,100.98
2016,11,30,9,45,150.5,163.0,3.75,16.5,223.5,153.22,116.1
2016,11,30,10,0,228.0,177.0,3.9,17.0,272.0,184.74,138.34
2016,11,30,10,15,144.0,187.0,4.05,17.5,248.5,191.05,147.15
2016,11,30,10,30,60.0,197.0,4.2,18.0,225.0,188.69,148.28
2016,11,30,10,45,181.5,204.0,4.35,18.5,294.0,234.69,182.27
2016,11,30,11,0,303.0,211.0,4.5,19.0,363.0,291.36,225.7
2016,11,30,11,15,326.0,213.5,4.55,19.0,380.5,316.9,247.05
2016,11,30,11,30,349.0,216.0,4.6,19.0,398.0,343.23,269.08
2016,11,30,11,45,333.0,221.5,4.65,19.0,397.0,355.7,280.34
2016,11,30,12,0,317.0,227.0,4.7,19.0,396.0,366.43,289.98
2016,11,30,12,15,335.0,223.0,4.75,19.0,401.0,383.37,304.39
2016,11,30,12,30,353.0,219.0,4.8,19.0,406.0,400.02,318.54
2016,11,30,12,45,256.5,227.0,4.85,19.5,361.5,366.39,291.86
2016,11,30,13,0,160.0,235.0,4.9,20.0,317.0,323.36,257.33
2016,11,30,13,15,106.0,219.5,4.8,20.0,273.5,276.32,220.06
2016,11,30,13,30,52.0,204.0,4.7,20.0,230.0,232.42,184.72
2016,11,30,13,45,140.5,198.0,4.65,20.0,262.0,287.57,230.51
2016,11,30,14,0,229.0,192.0,4.6,20.0,294.0,336.87,271.18
2016,11,30,14,15,287.5,170.5,4.45,20.0,290.0,358.68,289.51
2016,11,30,14,30,346.0,149.0,4.3,20.0,286.0,371.12,300.45
2016,11,30,14,45,330.5,137.5,4.2,20.0,258.5,349.9,283.75
2016,11,30,15,0,315.0,126.0,4.1,20.0,231.0,327.71,266.11
2016,11,30,15,15,296.5,111.5,4.0,19.5,200.5,299.43,243.67
2016,11,30,15,30,278.0,97.0,3.9,19.0,170.0,270.54,220.12
2016,11,30,15,45,242.0,82.0,3.85,19.0,137.5,231.52,187.15
2016,11,30,16,0,206.0,67.0,3.8,19.0,105.0,193.16,154.03
2016,11,30,16,15,159.0,50.5,3.8,18.5,75.0,148.38,115.28
2016,11,30,16,30,112.0,34.0,3.8,18.0,45.0,105.18,75.14
2016,11,30,16,45,56.0,17.0,3.85,18.0,22.5,50.0,0.0
2016,11,30,17,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,141.0,8.0,1.45,6.5,14.0,7.63,0.0
2016,12,1,7,30,282.0,16.0,1.6,7.0,28.0,15.25,0.0
2016,12,1,7,45,417.0,25.0,1.75,7.5,67.0,21.68,11.68
2016,12,1,8,0,552.0,34.0,1.9,8.0,106.0,28.81,19.88
2016,12,1,8,15,624.0,39.5,2.1,8.5,150.0,32.23,23.44
2016,12,1,8,30,696.0,45.0,2.3,9.0,194.0,35.69,26.8
2016,12,1,8,45,741.5,49.0,2.5,9.5,237.5,37.74,28.76
2016,12,1,9,0,787.0,53.0,2.7,10.0,281.0,39.83,30.65
2016,12,1,9,15,816.0,55.5,2.8,10.5,320.5,60.76,32.84
2016,12,1,9,30,845.0,58.0,2.9,11.0,360.0,106.83,54.27
2016,12,1,9,45,867.0,59.5,3.0,11.5,395.0,157.43,90.11
2016,12,1,10,0,889.0,61.0,3.1,12.0,430.0,204.22,128.38
2016,12,1,10,15,902.5,62.5,3.15,12.0,458.5,249.71,169.04
2016,12,1,10,30,916.0,64.0,3.2,12.0,487.0,294.73,210.49
2016,12,1,10,45,925.0,65.0,3.25,12.5,508.5,337.28,249.78
2016,12,1,11,0,934.0,66.0,3.3,13.0,530.0,378.55,287.51
2016,12,1,11,15,939.0,66.5,3.35,13.0,543.5,416.39,322.43
2016,12,1,11,30,944.0,67.0,3.4,13.0,557.0,452.26,355.08
2016,12,1,11,45,946.0,67.5,3.5,13.5,563.5,484.69,383.74
2016,12,1,12,0,948.0,68.0,3.6,14.0,570.0,514.66,409.77
2016,12,1,12,15,947.0,67.5,3.65,14.0,568.0,539.55,431.98
2016,12,1,12,30,946.0,67.0,3.7,14.0,566.0,561.57,451.52
2016,12,1,12,45,941.0,67.0,3.75,14.5,556.0,579.03,466.3
2016,12,1,13,0,936.0,67.0,3.8,15.0,546.0,593.35,478.34
2016,12,1,13,15,929.0,66.5,3.8,15.0,529.0,602.85,487.19
2016,12,1,13,30,922.0,66.0,3.8,15.0,512.0,609.15,493.41
2016,12,1,13,45,911.5,64.5,3.8,15.0,487.5,609.12,494.62
2016,12,1,14,0,901.0,63.0,3.8,15.0,463.0,605.91,493.23
2016,12,1,14,15,885.0,61.0,3.7,14.5,431.5,595.83,486.99
2016,12,1,14,30,869.0,59.0,3.6,14.0,400.0,582.83,478.21
2016,12,1,14,45,847.0,56.5,3.5,14.0,363.5,563.02,462.88
2016,12,1,15,0,825.0,54.0,3.4,14.0,327.0,544.56,448.06
2016,12,1,15,15,791.0,51.0,3.05,13.5,286.0,512.9,422.44
2016,12,1,15,30,757.0,48.0,2.7,13.0,245.0,479.63,394.6
2016,12,1,15,45,705.0,43.5,2.35,12.5,201.0,433.95,355.67
2016,12,1,16,0,653.0,39.0,2.0,12.0,157.0,388.18,315.08
2016,12,1,16,15,563.0,32.5,1.85,11.0,114.0,322.68,257.78
2016,12,1,16,30,473.0,26.0,1.7,10.0,71.0,260.34,194.79
2016,12,1,16,45,236.5,13.0,1.55,9.0,35.5,125.85,0.0
2016,12,1,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,7,15,131.5,7.5,1.05,0.5,12.5,7.15,0.0
2016,12,2,7,30,263.0,15.0,1.2,1.0,25.0,14.3,0.0
2016,12,2,7,45,394.5,24.0,1.4,2.0,62.5,20.76,10.93
2016,12,2,8,0,526.0,33.0,1.6,3.0,100.0,27.91,19.47
2016,12,2,8,15,599.0,39.0,1.7,3.5,143.5,31.84,23.58
2016,12,2,8,30,672.0,45.0,1.8,4.0,187.0,35.77,27.45
2016,12,2,8,45,717.0,49.5,1.9,5.0,229.5,38.24,29.77
2016,12,2,9,0,762.0,54.0,2.0,6.0,272.0,40.73,32.0
2016,12,2,9,15,792.0,57.0,2.1,6.5,311.5,59.17,33.81
2016,12,2,9,30,822.0,60.0,2.2,7.0,351.0,104.48,54.58
2016,12,2,9,45,842.0,62.0,2.3,8.0,385.5,149.71,85.91
2016,12,2,10,0,862.0,64.0,2.4,9.0,420.0,199.74,126.96
2016,12,2,10,15,876.5,65.5,2.45,9.0,448.0,244.27,166.86
2016,12,2,10,30,891.0,67.0,2.5,9.0,476.0,288.46,207.72
2016,12,2,10,45,900.0,68.5,2.55,9.5,497.5,330.49,246.71
2016,12,2,11,0,909.0,70.0,2.6,10.0,519.0,371.31,284.23
2016,12,2,11,15,915.0,70.5,2.7,10.0,533.5,408.69,318.97
2016,12,2,11,30,921.0,71.0,2.8,10.0,548.0,444.24,351.59
2016,12,2,11,45,923.0,71.5,2.9,10.5,554.5,476.05,379.94
2016,12,2,12,0,925.0,72.0,3.0,11.0,561.0,505.46,405.71
2016,12,2,12,15,925.0,72.0,3.05,11.0,559.5,530.88,428.43
2016,12,2,12,30,925.0,72.0,3.1,11.0,558.0,553.56,448.58
2016,12,2,12,45,926.0,70.0,3.2,11.5,549.0,571.87,464.31
2016,12,2,13,0,927.0,68.0,3.3,12.0,540.0,587.24,477.45
2016,12,2,13,15,920.5,67.0,3.3,12.0,523.5,596.46,486.16
2016,12,2,13,30,914.0,66.0,3.3,12.0,507.0,602.5,492.23
2016,12,2,13,45,903.5,64.5,3.35,12.0,482.5,602.52,493.63
2016,12,2,14,0,893.0,63.0,3.4,12.0,458.0,599.39,492.44
2016,12,2,14,15,877.5,61.5,3.35,12.0,427.5,590.3,486.1
2016,12,2,14,30,862.0,60.0,3.3,12.0,397.0,578.32,477.27
2016,12,2,14,45,840.0,57.5,3.25,12.0,360.5,558.71,462.12
2016,12,2,15,0,818.0,55.0,3.2,12.0,324.0,540.41,447.45
2016,12,2,15,15,784.0,51.5,2.85,11.5,283.0,508.38,421.34
2016,12,2,15,30,750.0,48.0,2.5,11.0,242.0,474.74,393.0
2016,12,2,15,45,697.0,44.0,2.15,10.5,198.5,429.42,354.05
2016,12,2,16,0,644.0,40.0,1.8,10.0,155.0,384.0,313.46
2016,12,2,16,15,555.0,33.5,1.7,9.0,112.5,319.27,256.57
2016,12,2,16,30,466.0,27.0,1.6,8.0,70.0,257.46,193.61
2016,12,2,16,45,233.0,13.5,1.5,7.0,35.0,124.69,0.0
2016,12,2,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,11.5,1.0,0.5,11.5,10.96,0.0
2016,12,3,7,30,0.0,23.0,1.0,1.0,23.0,21.92,0.0
2016,12,3,7,45,247.0,29.5,1.0,1.5,60.0,24.43,13.42
2016,12,3,8,0,494.0,36.0,1.0,2.0,97.0,28.41,19.97
2016,12,3,8,15,570.0,42.5,1.25,2.5,140.5,32.31,24.1
2016,12,3,8,30,646.0,49.0,1.5,3.0,184.0,39.63,31.12
2016,12,3,8,45,693.0,53.5,1.8,4.0,226.5,41.93,33.3
2016,12,3,9,0,740.0,58.0,2.1,5.0,269.0,44.29,35.41
2016,12,3,9,15,770.5,61.5,2.05,5.5,308.0,60.38,36.76
2016,12,3,9,30,801.0,65.0,2.0,6.0,347.0,105.03,56.67
2016,12,3,9,45,821.0,68.0,2.0,6.5,381.0,150.09,87.78
2016,12,3,10,0,841.0,71.0,2.0,7.0,415.0,195.96,125.4
2016,12,3,10,15,855.0,73.0,1.9,7.0,443.0,240.26,165.04
2016,12,3,10,30,869.0,75.0,1.8,7.0,471.0,284.31,205.61
2016,12,3,10,45,715.0,112.0,1.7,7.0,448.0,307.89,234.12
2016,12,3,11,0,561.0,149.0,1.6,7.0,425.0,319.68,250.87
2016,12,3,11,15,500.0,170.5,1.5,7.0,421.5,340.28,271.18
2016,12,3,11,30,439.0,192.0,1.4,7.0,418.0,355.86,286.28
2016,12,3,11,45,671.5,135.0,1.35,7.5,486.0,423.52,339.91
2016,12,3,12,0,904.0,78.0,1.3,8.0,554.0,499.32,399.69
2016,12,3,12,15,467.0,143.0,1.3,8.0,389.0,372.01,302.4
2016,12,3,12,30,30.0,208.0,1.3,8.0,224.0,213.63,174.25
2016,12,3,12,45,23.5,198.0,1.3,8.0,210.5,199.12,163.08
2016,12,3,13,0,17.0,188.0,1.3,8.0,197.0,187.21,153.39
2016,12,3,13,15,99.5,201.5,1.3,8.0,249.5,253.4,209.23
2016,12,3,13,30,182.0,215.0,1.3,8.0,302.0,324.28,267.71
2016,12,3,13,45,306.5,186.0,1.3,8.5,324.5,376.98,311.17
2016,12,3,14,0,431.0,157.0,1.3,9.0,347.0,430.57,354.76
2016,12,3,14,15,404.0,149.5,1.3,8.5,318.0,409.93,339.15
2016,12,3,14,30,377.0,142.0,1.3,8.0,289.0,387.79,322.58
2016,12,3,14,45,362.0,131.5,1.3,8.0,262.0,368.05,307.17
2016,12,3,15,0,347.0,121.0,1.3,8.0,235.0,347.1,290.4
2016,12,3,15,15,333.0,106.5,1.15,7.5,205.0,321.14,269.26
2016,12,3,15,30,319.0,92.0,1.0,7.0,175.0,294.17,246.65
2016,12,3,15,45,289.5,78.0,0.9,7.0,143.0,259.01,216.11
2016,12,3,16,0,260.0,64.0,0.8,7.0,111.0,224.02,184.87
2016,12,3,16,15,220.0,48.0,0.75,6.5,80.0,182.06,147.18
2016,12,3,16,30,180.0,32.0,0.7,6.0,49.0,141.42,106.04
2016,12,3,16,45,90.0,16.0,0.7,5.5,24.5,68.69,0.0
2016,12,3,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,3.5,0.75,2.0,3.5,0.0,0.0
2016,12,4,7,30,0.0,7.0,0.9,2.0,7.0,6.67,0.0
2016,12,4,7,45,0.0,20.5,1.05,2.0,20.5,19.04,8.75
2016,12,4,8,0,0.0,34.0,1.2,2.0,34.0,31.12,22.32
2016,12,4,8,15,0.0,50.0,1.2,2.0,50.0,45.04,35.79
2016,12,4,8,30,0.0,66.0,1.2,2.0,66.0,58.79,48.92
2016,12,4,8,45,0.0,81.5,1.25,2.5,81.5,72.0,61.28
2016,12,4,9,0,0.0,97.0,1.3,3.0,97.0,85.05,73.27
2016,12,4,9,15,3.0,111.0,1.3,3.0,112.0,97.21,80.44
2016,12,4,9,30,6.0,125.0,1.3,3.0,127.0,110.43,91.68
2016,12,4,9,45,11.0,138.0,1.3,3.5,142.5,123.43,102.32
2016,12,4,10,0,16.0,151.0,1.3,4.0,158.0,136.94,113.3
2016,12,4,10,15,25.0,166.0,1.25,4.0,177.5,153.41,126.8
2016,12,4,10,30,34.0,181.0,1.2,4.0,197.0,168.11,138.82
2016,12,4,10,45,17.0,168.5,1.2,4.5,176.5,157.94,130.45
2016,12,4,11,0,0.0,156.0,1.2,5.0,156.0,142.96,117.89
2016,12,4,11,15,13.5,178.5,1.15,5.0,185.5,168.6,139.23
2016,12,4,11,30,27.0,201.0,1.1,5.0,215.0,195.51,161.43
2016,12,4,11,45,69.5,219.5,1.05,5.5,255.5,233.3,192.07
2016,12,4,12,0,112.0,238.0,1.0,6.0,296.0,274.02,224.87
2016,12,4,12,15,68.0,220.0,0.95,6.0,255.5,240.87,197.86
2016,12,4,12,30,24.0,202.0,0.9,6.0,215.0,201.7,165.76
2016,12,4,12,45,12.0,170.0,0.85,6.0,176.5,166.11,136.4
2016,12,4,13,0,0.0,138.0,0.8,6.0,138.0,129.57,105.83
2016,12,4,13,15,0.0,115.0,0.85,5.5,115.0,107.78,87.75
2016,12,4,13,30,0.0,92.0,0.9,5.0,92.0,85.87,69.29
2016,12,4,13,45,0.0,107.0,1.0,5.0,107.0,100.49,82.04
2016,12,4,14,0,0.0,122.0,1.1,5.0,122.0,115.66,95.18
2016,12,4,14,15,11.5,135.0,1.15,5.0,140.0,136.31,113.22
2016,12,4,14,30,23.0,148.0,1.2,5.0,158.0,158.05,132.11
2016,12,4,14,45,19.5,135.5,1.3,5.0,143.5,144.44,120.62
2016,12,4,15,0,16.0,123.0,1.4,5.0,129.0,130.85,109.1
2016,12,4,15,15,11.0,107.5,1.35,4.5,111.5,113.09,93.92
2016,12,4,15,30,6.0,92.0,1.3,4.0,94.0,95.34,78.5
2016,12,4,15,45,3.0,75.5,1.3,4.0,76.5,77.46,62.62
2016,12,4,16,0,0.0,59.0,1.3,4.0,59.0,59.44,46.42
2016,12,4,16,15,0.0,42.0,1.2,4.0,42.0,41.89,30.51
2016,12,4,16,30,0.0,25.0,1.1,4.0,25.0,23.52,13.43
2016,12,4,16,45,0.0,12.5,1.05,4.0,12.5,11.59,0.0
2016,12,4,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,9.0,0.5,3.5,9.0,0.0,0.0
2016,12,5,7,30,0.0,18.0,0.5,4.0,18.0,17.16,0.0
2016,12,5,7,45,205.5,27.0,0.55,4.5,51.5,21.28,9.74
2016,12,5,8,0,411.0,36.0,0.6,5.0,85.0,28.61,19.78
2016,12,5,8,15,490.0,43.5,0.55,5.0,126.0,33.36,24.78
2016,12,5,8,30,569.0,51.0,0.5,5.0,167.0,38.01,29.41
2016,12,5,8,45,622.5,56.0,0.5,5.5,208.5,40.41,31.75
2016,12,5,9,0,676.0,61.0,0.5,6.0,250.0,42.83,34.0
2016,12,5,9,15,709.0,65.0,0.75,6.5,288.0,58.36,38.63
2016,12,5,9,30,742.0,69.0,1.0,7.0,326.0,100.41,55.82
2016,12,5,9,45,770.0,70.5,1.25,8.0,360.5,142.13,83.0
2016,12,5,10,0,798.0,72.0,1.5,9.0,395.0,185.49,117.26
2016,12,5,10,15,813.5,73.5,1.7,9.5,422.5,227.66,154.23
2016,12,5,10,30,829.0,75.0,1.9,10.0,450.0,269.81,192.46
2016,12,5,10,45,839.0,76.5,2.1,10.5,471.0,310.11,229.62
2016,12,5,11,0,849.0,78.0,2.3,11.0,492.0,349.47,265.72
2016,12,5,11,15,854.5,79.0,2.25,11.0,505.5,385.6,298.89
2016,12,5,11,30,860.0,80.0,2.2,11.0,519.0,420.06,330.02
2016,12,5,11,45,862.0,80.0,2.2,11.5,525.0,450.23,356.58
2016,12,5,12,0,864.0,80.0,2.2,12.0,531.0,478.17,380.7
2016,12,5,12,15,863.0,80.0,2.15,12.0,529.5,502.31,401.84
2016,12,5,12,30,862.0,80.0,2.1,12.0,528.0,523.86,420.5
2016,12,5,12,45,857.0,80.0,2.1,12.0,519.0,540.63,435.29
2016,12,5,13,0,852.0,80.0,2.1,12.0,510.0,554.52,447.59
2016,12,5,13,15,843.5,79.0,2.1,11.5,493.5,562.49,455.98
2016,12,5,13,30,835.0,78.0,2.1,11.0,477.0,567.45,461.93
2016,12,5,13,45,626.0,118.5,2.1,11.0,409.5,499.82,408.93
2016,12,5,14,0,417.0,159.0,2.1,11.0,342.0,422.81,347.55
2016,12,5,14,15,592.5,115.0,1.95,11.0,355.5,484.28,398.68
2016,12,5,14,30,768.0,71.0,1.8,11.0,369.0,535.83,440.27
2016,12,5,14,45,737.0,69.0,1.65,11.0,333.5,512.8,421.48
2016,12,5,15,0,706.0,67.0,1.5,11.0,298.0,487.65,401.16
2016,12,5,15,15,667.5,63.0,1.3,10.5,259.0,457.2,376.51
2016,12,5,15,30,629.0,59.0,1.1,10.0,220.0,423.23,348.26
2016,12,5,15,45,567.5,53.5,0.9,9.5,179.0,374.91,307.51
2016,12,5,16,0,506.0,48.0,0.7,9.0,138.0,327.24,265.99
2016,12,5,16,15,415.0,39.0,0.75,8.5,99.0,263.1,210.54
2016,12,5,16,30,324.0,30.0,0.8,8.0,60.0,202.9,151.45
2016,12,5,16,45,162.0,15.0,0.85,8.0,30.0,99.18,0.0
2016,12,5,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,0.5,3.75,5.0,0.5,0.0,0.0
2016,12,6,7,30,0.0,1.0,3.7,5.0,1.0,0.95,0.0
2016,12,6,7,45,0.0,3.0,3.7,5.0,3.0,2.77,0.0
2016,12,6,8,0,0.0,5.0,3.7,5.0,5.0,4.62,0.0
2016,12,6,8,15,0.0,8.0,3.7,5.0,8.0,7.4,1.08
2016,12,6,8,30,0.0,11.0,3.7,5.0,11.0,10.18,3.73
2016,12,6,8,45,0.0,13.5,3.75,5.0,13.5,12.5,5.93
2016,12,6,9,0,0.0,16.0,3.8,5.0,16.0,14.83,8.12
2016,12,6,9,15,0.0,19.0,3.85,5.0,19.0,17.61,10.0
2016,12,6,9,30,0.0,22.0,3.9,5.0,22.0,20.4,12.46
2016,12,6,9,45,0.0,18.0,3.95,5.0,18.0,16.69,9.15
2016,12,6,10,0,0.0,14.0,4.0,5.0,14.0,12.98,5.84
2016,12,6,10,15,8.5,91.0,4.0,5.0,95.0,85.89,69.43
2016,12,6,10,30,17.0,168.0,4.0,5.0,176.0,155.38,128.93
2016,12,6,10,45,8.5,100.5,4.05,5.5,104.5,95.5,77.38
2016,12,6,11,0,0.0,33.0,4.1,6.0,33.0,30.65,21.19
2016,12,6,11,15,0.0,30.0,4.05,6.0,30.0,27.87,18.75
2016,12,6,11,30,0.0,27.0,4.0,6.0,27.0,25.08,16.29
2016,12,6,11,45,0.0,50.5,4.0,6.0,50.5,46.96,35.34
2016,12,6,12,0,0.0,74.0,4.0,6.0,74.0,68.89,54.33
2016,12,6,12,15,0.0,83.0,4.0,6.0,83.0,77.3,61.57
2016,12,6,12,30,0.0,92.0,4.0,6.0,92.0,85.72,68.84
2016,12,6,12,45,0.0,51.5,4.0,6.5,51.5,47.89,36.06
2016,12,6,13,0,0.0,11.0,4.0,7.0,11.0,10.21,3.26
2016,12,6,13,15,0.0,81.0,3.5,7.0,81.0,75.42,59.9
2016,12,6,13,30,0.0,151.0,3.0,7.0,151.0,143.19,117.89
2016,12,6,13,45,0.0,117.0,2.55,7.5,117.0,110.27,89.67
2016,12,6,14,0,0.0,83.0,2.1,8.0,83.0,77.39,61.51
2016,12,6,14,15,0.0,64.0,1.8,7.5,64.0,59.53,46.33
2016,12,6,14,30,0.0,45.0,1.5,7.0,45.0,41.8,31.08
2016,12,6,14,45,0.0,41.0,1.25,7.0,41.0,38.07,27.89
2016,12,6,15,0,0.0,37.0,1.0,7.0,37.0,34.35,24.66
2016,12,6,15,15,275.0,55.0,1.1,7.0,125.5,225.42,192.32
2016,12,6,15,30,550.0,73.0,1.2,7.0,214.0,396.4,332.23
2016,12,6,15,45,481.5,66.5,1.35,7.0,173.5,344.56,287.13
2016,12,6,16,0,413.0,60.0,1.5,7.0,133.0,293.36,242.59
2016,12,6,16,15,323.0,48.0,1.35,6.5,95.5,229.47,186.09
2016,12,6,16,30,233.0,36.0,1.2,6.0,58.0,170.3,128.23
2016,12,6,16,45,116.5,18.0,1.1,5.5,29.0,82.57,0.0
2016,12,6,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,15,80.0,6.5,1.2,2.5,8.5,0.0,0.0
2016,12,7,7,30,160.0,13.0,1.2,3.0,17.0,12.39,0.0
2016,12,7,7,45,311.5,23.5,1.3,3.5,52.0,19.09,6.87
2016,12,7,8,0,463.0,34.0,1.4,4.0,87.0,27.04,18.28
2016,12,7,8,15,543.5,41.0,1.45,4.5,129.0,31.43,22.97
2016,12,7,8,30,624.0,48.0,1.5,5.0,171.0,39.18,30.38
2016,12,7,8,45,680.5,51.5,1.6,5.5,214.0,40.57,31.81
2016,12,7,9,0,737.0,55.0,1.7,6.0,257.0,42.1,33.25
2016,12,7,9,15,768.5,58.5,1.8,6.5,296.0,49.6,40.08
2016,12,7,9,30,800.0,62.0,1.9,7.0,335.0,93.85,49.53
2016,12,7,9,45,826.5,63.0,2.0,8.0,370.0,137.59,77.19
2016,12,7,10,0,853.0,64.0,2.1,9.0,405.0,182.72,112.56
2016,12,7,10,15,867.5,65.5,2.0,9.0,433.5,230.77,154.66
2016,12,7,10,30,882.0,67.0,1.9,9.0,462.0,274.49,194.58
2016,12,7,10,45,891.5,68.5,1.85,9.5,483.5,316.3,233.05
2016,12,7,11,0,901.0,70.0,1.8,10.0,505.0,356.99,270.14
2016,12,7,11,15,906.5,70.5,1.6,10.5,519.0,394.0,303.23
2016,12,7,11,30,912.0,71.0,1.4,11.0,533.0,429.19,333.79
2016,12,7,11,45,914.0,71.5,1.25,11.5,540.0,460.92,360.75
2016,12,7,12,0,916.0,72.0,1.1,12.0,547.0,490.31,384.89
2016,12,7,12,15,915.0,72.0,0.9,12.0,545.5,515.3,405.15
2016,12,7,12,30,914.0,72.0,0.7,12.0,544.0,537.56,422.45
2016,12,7,12,45,910.5,71.5,0.55,12.5,535.0,555.18,435.18
2016,12,7,13,0,907.0,71.0,0.4,13.0,526.0,569.82,445.13
2016,12,7,13,15,899.0,70.0,0.4,13.0,509.5,578.43,452.83
2016,12,7,13,30,891.0,69.0,0.4,13.0,493.0,583.91,458.11
2016,12,7,13,45,879.0,67.5,0.45,13.0,469.0,583.46,459.52
2016,12,7,14,0,867.0,66.0,0.5,13.0,445.0,579.94,458.56
2016,12,7,14,15,849.5,64.5,0.6,13.0,414.5,573.47,455.68
2016,12,7,14,30,832.0,63.0,0.7,13.0,384.0,561.23,448.28
2016,12,7,14,45,805.5,60.5,0.8,13.0,348.0,540.02,433.73
2016,12,7,15,0,779.0,58.0,0.9,13.0,312.0,516.46,416.8
2016,12,7,15,15,743.5,54.5,0.8,12.5,272.0,484.74,392.13
2016,12,7,15,30,708.0,51.0,0.7,12.0,232.0,451.52,365.38
2016,12,7,15,45,649.5,47.0,0.65,11.5,189.5,404.74,327.18
2016,12,7,16,0,591.0,43.0,0.6,11.0,147.0,357.99,287.44
2016,12,7,16,15,500.5,35.5,0.6,10.5,106.5,298.2,235.66
2016,12,7,16,30,410.0,28.0,0.6,10.0,66.0,238.07,175.82
2016,12,7,16,45,205.0,14.0,0.65,10.0,33.0,115.22,0.0
2016,12,7,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,5.5,1.7,3.0,5.5,0.0,0.0
2016,12,8,7,30,0.0,11.0,1.8,3.0,11.0,10.48,0.0
2016,12,8,7,45,107.5,25.0,1.95,3.5,37.0,20.69,7.02
2016,12,8,8,0,215.0,39.0,2.1,4.0,63.0,30.34,21.07
2016,12,8,8,15,260.0,54.0,2.35,4.5,95.5,41.36,31.9
2016,12,8,8,30,305.0,69.0,2.6,5.0,128.0,52.02,42.05
2016,12,8,8,45,337.5,82.0,2.85,5.5,161.5,60.75,50.26
2016,12,8,9,0,370.0,95.0,3.1,6.0,195.0,69.23,58.06
2016,12,8,9,15,401.0,103.0,3.2,6.0,226.0,76.08,64.35
2016,12,8,9,30,432.0,111.0,3.3,6.0,257.0,106.95,73.9
2016,12,8,9,45,315.0,140.0,3.45,6.5,252.5,144.99,106.7
2016,12,8,10,0,198.0,169.0,3.6,7.0,248.0,170.79,133.03
2016,12,8,10,15,117.5,174.0,3.6,7.0,222.0,171.37,137.27
2016,12,8,10,30,37.0,179.0,3.6,7.0,196.0,166.36,136.4
2016,12,8,10,45,48.5,192.0,3.65,7.5,215.0,184.09,150.82
2016,12,8,11,0,60.0,205.0,3.7,8.0,234.0,202.86,166.12
2016,12,8,11,15,155.0,214.0,3.75,8.0,291.5,248.81,202.99
2016,12,8,11,30,250.0,223.0,3.8,8.0,349.0,302.9,247.14
2016,12,8,11,45,232.0,228.0,3.9,8.0,346.5,309.94,254.04
2016,12,8,12,0,214.0,233.0,4.0,8.0,344.0,316.19,260.19
2016,12,8,12,15,258.0,226.5,4.05,8.0,360.0,342.79,282.84
2016,12,8,12,30,302.0,220.0,4.1,8.0,376.0,368.21,304.6
2016,12,8,12,45,361.5,204.5,4.15,8.5,388.0,393.59,326.0
2016,12,8,13,0,421.0,189.0,4.2,9.0,400.0,424.92,352.15
2016,12,8,13,15,353.5,194.5,4.2,9.0,368.0,396.8,329.76
2016,12,8,13,30,286.0,200.0,4.2,9.0,336.0,371.56,309.41
2016,12,8,13,45,348.5,179.5,4.25,9.0,337.0,391.0,326.96
2016,12,8,14,0,411.0,159.0,4.3,9.0,338.0,417.13,349.7
2016,12,8,14,15,253.0,161.5,4.2,8.5,269.0,324.46,272.96
2016,12,8,14,30,95.0,164.0,4.1,8.0,200.0,224.06,188.0
2016,12,8,14,45,92.5,149.5,4.1,8.0,182.0,208.77,175.55
2016,12,8,15,0,90.0,135.0,4.1,8.0,164.0,193.14,162.44
2016,12,8,15,15,86.0,118.5,3.9,7.5,143.5,181.65,152.82
2016,12,8,15,30,82.0,102.0,3.7,7.0,123.0,162.01,135.95
2016,12,8,15,45,74.0,84.5,3.5,6.5,101.0,138.6,115.4
2016,12,8,16,0,66.0,67.0,3.3,6.0,79.0,114.9,94.15
2016,12,8,16,15,51.5,49.5,3.05,5.5,57.0,87.77,69.47
2016,12,8,16,30,37.0,32.0,2.8,5.0,35.0,60.15,42.76
2016,12,8,16,45,18.5,16.0,2.55,4.5,17.5,27.83,0.0
2016,12,8,17,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.55,-2.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.4,-3.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,15,106.5,5.5,1.35,-4.0,7.5,0.0,0.0
2016,12,9,7,30,213.0,11.0,1.6,-3.0,15.0,10.48,0.0
2016,12,9,7,45,371.0,21.0,1.9,-2.5,52.0,18.48,5.0
2016,12,9,8,0,529.0,31.0,2.2,-2.0,89.0,26.82,18.37
2016,12,9,8,15,610.5,38.0,2.45,-1.5,133.5,31.76,23.79
2016,12,9,8,30,692.0,45.0,2.7,-1.0,178.0,36.65,28.7
2016,12,9,8,45,740.5,49.5,2.95,-0.5,222.0,39.08,31.15
2016,12,9,9,0,789.0,54.0,3.2,0.0,266.0,41.55,33.51
2016,12,9,9,15,821.0,57.0,3.2,0.0,307.0,44.77,36.56
2016,12,9,9,30,853.0,60.0,3.2,0.0,348.0,91.02,48.14
2016,12,9,9,45,875.5,62.0,3.2,0.0,384.0,137.61,77.96
2016,12,9,10,0,898.0,64.0,3.2,0.0,420.0,189.19,120.03
2016,12,9,10,15,913.0,66.0,3.15,0.5,449.5,235.73,161.85
2016,12,9,10,30,928.0,68.0,3.1,1.0,479.0,281.97,205.15
2016,12,9,10,45,938.5,69.0,3.05,1.5,502.0,325.54,246.72
2016,12,9,11,0,949.0,70.0,3.0,2.0,525.0,367.97,286.96
2016,12,9,11,15,955.0,70.5,2.95,2.0,540.0,407.0,324.3
2016,12,9,11,30,961.0,71.0,2.9,2.0,555.0,444.14,359.32
2016,12,9,11,45,964.0,71.5,2.85,2.5,562.5,477.95,390.19
2016,12,9,12,0,967.0,72.0,2.8,3.0,570.0,509.37,418.25
2016,12,9,12,15,966.5,72.0,2.75,3.0,569.0,536.08,442.58
2016,12,9,12,30,966.0,72.0,2.7,3.0,568.0,559.94,464.08
2016,12,9,12,45,964.0,71.0,2.7,3.5,559.0,579.04,480.69
2016,12,9,13,0,962.0,70.0,2.7,4.0,550.0,595.05,494.47
2016,12,9,13,15,954.5,69.0,2.65,4.0,533.0,604.88,503.75
2016,12,9,13,30,947.0,68.0,2.6,4.0,516.0,611.42,510.22
2016,12,9,13,45,938.0,66.0,2.6,4.0,492.0,612.74,512.61
2016,12,9,14,0,929.0,64.0,2.6,4.0,468.0,610.8,512.26
2016,12,9,14,15,912.0,62.5,2.55,3.5,437.0,601.68,506.68
2016,12,9,14,30,895.0,61.0,2.5,3.0,406.0,589.56,498.43
2016,12,9,14,45,872.5,58.0,2.45,3.0,369.0,569.72,482.79
2016,12,9,15,0,850.0,55.0,2.4,3.0,332.0,550.93,467.41
2016,12,9,15,15,815.5,52.0,2.1,2.5,290.0,519.7,441.17
2016,12,9,15,30,781.0,49.0,1.8,2.0,248.0,486.73,412.53
2016,12,9,15,45,727.5,44.5,1.55,1.5,204.0,440.88,372.31
2016,12,9,16,0,674.0,40.0,1.3,1.0,160.0,394.78,330.27
2016,12,9,16,15,585.5,33.5,1.25,0.5,116.5,330.49,271.98
2016,12,9,16,30,497.0,27.0,1.2,0.0,73.0,268.89,207.12
2016,12,9,16,45,248.5,13.5,1.15,-0.5,36.5,130.23,0.0
2016,12,9,17,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,-5.5,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,0.95,-6.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.85,-6.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.75,-6.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.65,-6.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.6,-5.5,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,10,7,45,247.0,15.5,1.2,-3.5,42.0,11.87,0.54
2016,12,10,8,0,494.0,31.0,1.4,-3.0,84.0,26.91,18.47
2016,12,10,8,15,576.0,38.0,1.45,-2.5,127.0,31.83,23.95
2016,12,10,8,30,658.0,45.0,1.5,-2.0,170.0,36.7,28.88
2016,12,10,8,45,707.0,50.0,1.55,-1.5,213.5,39.57,31.76
2016,12,10,9,0,756.0,55.0,1.6,-1.0,257.0,42.46,34.53
