Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,9,15,788.5,58.5,1.6,-0.5,297.0,44.0,35.94
2016,12,10,9,30,821.0,62.0,1.6,0.0,337.0,89.03,48.2
2016,12,10,9,45,847.5,63.0,1.65,0.0,372.5,133.6,75.82
2016,12,10,10,0,874.0,64.0,1.7,0.0,408.0,179.55,112.38
2016,12,10,10,15,888.5,66.0,1.8,0.5,437.0,228.92,156.3
2016,12,10,10,30,903.0,68.0,1.9,1.0,466.0,273.98,198.22
2016,12,10,10,45,915.0,68.5,2.0,1.5,489.0,316.51,238.57
2016,12,10,11,0,927.0,69.0,2.1,2.0,512.0,358.04,277.83
2016,12,10,11,15,933.0,69.5,2.15,2.0,526.5,396.27,314.35
2016,12,10,11,30,939.0,70.0,2.2,2.0,541.0,432.67,348.68
2016,12,10,11,45,944.0,69.5,2.25,2.5,548.5,465.69,378.9
2016,12,10,12,0,949.0,69.0,2.3,3.0,556.0,496.44,406.55
2016,12,10,12,15,948.5,69.0,2.25,3.0,555.5,522.7,430.37
2016,12,10,12,30,948.0,69.0,2.2,3.0,555.0,546.16,451.4
2016,12,10,12,45,945.0,68.0,2.2,3.5,546.0,564.4,467.26
2016,12,10,13,0,942.0,67.0,2.2,4.0,537.0,579.57,480.32
2016,12,10,13,15,935.0,66.5,2.15,4.0,521.0,589.98,489.93
2016,12,10,13,30,928.0,66.0,2.1,4.0,505.0,597.19,496.81
2016,12,10,13,45,919.5,64.0,2.05,4.0,481.5,598.71,499.07
2016,12,10,14,0,911.0,62.0,2.0,4.0,458.0,597.04,498.65
2016,12,10,14,15,894.5,60.5,1.85,4.0,427.5,588.26,491.87
2016,12,10,14,30,878.0,59.0,1.7,4.0,397.0,576.54,482.51
2016,12,10,14,45,857.0,56.0,1.6,4.0,361.0,557.71,467.54
2016,12,10,15,0,836.0,53.0,1.5,4.0,325.0,536.36,450.12
2016,12,10,15,15,802.0,50.0,1.3,3.5,284.0,509.33,427.58
2016,12,10,15,30,768.0,47.0,1.1,3.0,243.0,476.96,399.9
2016,12,10,15,45,716.0,43.0,0.9,2.5,200.0,432.85,361.57
2016,12,10,16,0,664.0,39.0,0.7,2.0,157.0,388.49,321.45
2016,12,10,16,15,577.0,32.5,0.7,1.5,114.0,325.32,265.19
2016,12,10,16,30,490.0,26.0,0.7,1.0,71.0,264.96,202.69
2016,12,10,16,45,245.0,13.0,0.7,0.5,35.5,128.26,0.02
2016,12,10,17,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2016,12,11,7,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,12,11,7,45,235.0,14.5,0.95,-2.5,39.0,11.94,0.0
2016,12,11,8,0,470.0,29.0,1.1,-2.0,78.0,24.92,16.52
2016,12,11,8,15,553.0,36.0,1.15,-1.5,120.5,29.92,22.07
2016,12,11,8,30,636.0,43.0,1.2,-1.0,163.0,34.85,27.03
2016,12,11,8,45,687.0,47.5,1.25,-0.5,205.0,37.33,29.54
2016,12,11,9,0,738.0,52.0,1.3,0.0,247.0,39.85,31.95
2016,12,11,9,15,771.0,55.0,1.55,1.0,286.5,41.05,32.97
2016,12,11,9,30,804.0,58.0,1.8,2.0,326.0,82.84,43.67
2016,12,11,9,45,826.0,60.5,2.1,3.0,360.5,127.38,70.83
2016,12,11,10,0,848.0,63.0,2.4,4.0,395.0,172.92,106.44
2016,12,11,10,15,647.5,108.0,2.45,4.0,372.0,211.29,149.82
2016,12,11,10,30,447.0,153.0,2.5,4.0,349.0,233.31,179.07
2016,12,11,10,45,464.0,158.0,2.55,4.5,370.5,264.15,206.66
2016,12,11,11,0,481.0,163.0,2.6,5.0,392.0,295.49,234.62
2016,12,11,11,15,496.5,165.0,2.65,5.0,407.5,323.96,260.5
2016,12,11,11,30,512.0,167.0,2.7,5.0,423.0,352.37,286.13
2016,12,11,11,45,326.5,200.0,2.75,5.5,364.5,323.57,265.75
2016,12,11,12,0,141.0,233.0,2.8,6.0,306.0,282.12,233.15
2016,12,11,12,15,222.5,225.5,2.85,6.0,339.5,320.33,265.4
2016,12,11,12,30,304.0,218.0,2.9,6.0,373.0,365.32,303.09
2016,12,11,12,45,303.5,214.0,2.95,6.5,367.5,370.87,307.89
2016,12,11,13,0,303.0,210.0,3.0,7.0,362.0,375.35,311.88
2016,12,11,13,15,175.5,203.0,2.95,7.0,290.5,300.38,250.28
2016,12,11,13,30,48.0,196.0,2.9,7.0,219.0,220.53,183.19
2016,12,11,13,45,45.0,186.0,2.9,7.0,207.0,210.95,175.65
2016,12,11,14,0,42.0,176.0,2.9,7.0,195.0,201.08,167.65
2016,12,11,14,15,21.0,137.5,2.7,6.5,147.0,144.21,119.67
2016,12,11,14,30,0.0,99.0,2.5,6.0,99.0,93.74,76.36
2016,12,11,14,45,0.0,89.5,2.35,6.0,89.5,84.71,68.7
2016,12,11,15,0,0.0,80.0,2.2,6.0,80.0,75.65,60.9
2016,12,11,15,15,0.0,69.5,1.95,5.0,69.5,65.53,52.29
2016,12,11,15,30,0.0,59.0,1.7,4.0,59.0,55.37,43.49
2016,12,11,15,45,0.0,48.0,1.45,3.5,48.0,44.63,33.93
2016,12,11,16,0,0.0,37.0,1.2,3.0,37.0,34.37,24.69
2016,12,11,16,15,0.0,26.5,1.25,2.5,26.5,24.59,15.76
2016,12,11,16,30,0.0,16.0,1.3,2.0,16.0,14.83,6.54
2016,12,11,16,45,0.0,8.0,1.4,2.0,8.0,7.41,0.0
2016,12,11,17,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,2.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,7,45,0.0,3.0,3.2,5.5,3.0,2.77,0.0
2016,12,12,8,0,0.0,6.0,3.2,6.0,6.0,5.55,0.0
2016,12,12,8,15,0.0,10.5,3.1,6.0,10.5,9.72,3.11
2016,12,12,8,30,0.0,15.0,3.0,6.0,15.0,13.89,7.06
2016,12,12,8,45,0.0,19.5,2.9,6.0,19.5,18.07,11.01
2016,12,12,9,0,0.0,24.0,2.8,6.0,24.0,22.25,14.93
2016,12,12,9,15,0.0,28.0,2.75,6.0,28.0,25.97,18.39
2016,12,12,9,30,0.0,32.0,2.7,6.0,32.0,29.7,20.62
2016,12,12,9,45,0.0,47.5,2.65,6.5,47.5,44.13,33.23
2016,12,12,10,0,0.0,63.0,2.6,7.0,63.0,58.59,45.71
2016,12,12,10,15,0.0,94.5,2.6,7.5,94.5,87.16,70.23
2016,12,12,10,30,0.0,126.0,2.6,8.0,126.0,115.08,93.84
2016,12,12,10,45,1.5,142.5,2.65,8.5,143.5,130.5,106.51
2016,12,12,11,0,3.0,159.0,2.7,9.0,161.0,146.2,119.36
2016,12,12,11,15,5.5,166.5,2.75,9.5,169.5,154.59,126.0
2016,12,12,11,30,8.0,174.0,2.8,10.0,178.0,163.2,132.84
2016,12,12,11,45,101.0,203.0,2.85,10.5,254.5,229.62,186.84
2016,12,12,12,0,194.0,232.0,2.9,11.0,331.0,304.35,247.17
2016,12,12,12,15,208.0,230.5,2.95,11.5,337.0,317.74,258.01
2016,12,12,12,30,222.0,229.0,3.0,12.0,343.0,331.14,269.04
2016,12,12,12,45,291.5,214.5,3.15,12.5,361.5,364.62,296.55
2016,12,12,13,0,361.0,200.0,3.3,13.0,380.0,395.64,322.08
2016,12,12,13,15,482.5,164.5,3.25,13.0,397.0,440.48,359.41
2016,12,12,13,30,604.0,129.0,3.2,13.0,414.0,483.78,395.37
2016,12,12,13,45,574.5,130.0,3.15,13.5,390.5,475.53,388.65
2016,12,12,14,0,545.0,131.0,3.1,14.0,367.0,461.52,377.56
2016,12,12,14,15,517.5,126.0,2.9,14.0,338.0,443.78,363.83
2016,12,12,14,30,490.0,121.0,2.7,14.0,309.0,424.21,348.45
2016,12,12,14,45,470.5,114.5,2.55,14.0,281.5,405.96,334.0
2016,12,12,15,0,451.0,108.0,2.4,14.0,254.0,386.32,318.1
2016,12,12,15,15,433.5,96.0,2.05,13.0,222.0,360.24,297.46
2016,12,12,15,30,416.0,84.0,1.7,12.0,190.0,333.0,275.11
2016,12,12,15,45,386.5,71.5,1.4,11.5,156.5,298.11,245.22
2016,12,12,16,0,357.0,59.0,1.1,11.0,123.0,263.09,214.18
2016,12,12,16,15,301.5,45.5,1.15,10.0,89.0,214.94,172.11
2016,12,12,16,30,246.0,32.0,1.2,9.0,55.0,168.97,126.81
2016,12,12,16,45,123.0,16.0,1.25,8.5,27.5,82.03,3.1
2016,12,12,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,13,7,45,0.0,2.5,1.65,3.5,2.5,2.31,0.0
2016,12,13,8,0,0.0,5.0,1.8,4.0,5.0,4.62,0.0
2016,12,13,8,15,0.0,8.0,1.8,4.5,8.0,7.4,1.05
2016,12,13,8,30,0.0,11.0,1.8,5.0,11.0,10.18,3.71
2016,12,13,8,45,0.0,14.0,1.8,5.5,14.0,12.97,6.34
2016,12,13,9,0,0.0,17.0,1.8,6.0,17.0,15.75,8.94
2016,12,13,9,15,0.0,20.0,1.8,6.5,20.0,18.54,11.51
2016,12,13,9,30,0.0,23.0,1.8,7.0,23.0,21.33,13.19
2016,12,13,9,45,0.0,57.5,1.8,7.5,57.5,53.46,41.26
2016,12,13,10,0,0.0,92.0,1.8,8.0,92.0,84.58,67.99
2016,12,13,10,15,18.5,133.5,1.85,8.5,141.5,124.01,100.56
2016,12,13,10,30,37.0,175.0,1.9,9.0,191.0,162.16,131.65
2016,12,13,10,45,23.0,171.0,2.0,9.5,181.5,160.78,130.67
2016,12,13,11,0,9.0,167.0,2.1,10.0,172.0,155.0,125.97
2016,12,13,11,15,29.5,188.5,2.0,10.0,203.5,181.46,147.49
2016,12,13,11,30,50.0,210.0,1.9,10.0,235.0,211.04,171.54
2016,12,13,11,45,64.0,218.0,1.8,10.0,250.5,227.66,185.05
2016,12,13,12,0,78.0,226.0,1.7,10.0,266.0,245.19,199.36
2016,12,13,12,15,141.0,228.0,1.6,9.5,300.5,283.57,231.01
2016,12,13,12,30,204.0,230.0,1.5,9.0,335.0,322.8,263.35
2016,12,13,12,45,243.0,222.0,1.45,9.0,344.5,346.58,282.9
2016,12,13,13,0,282.0,214.0,1.4,9.0,354.0,367.17,300.03
2016,12,13,13,15,289.0,206.0,1.4,9.0,345.5,370.41,303.33
2016,12,13,13,30,296.0,198.0,1.4,9.0,337.0,372.68,305.95
2016,12,13,13,45,176.5,189.5,1.4,9.0,271.5,295.2,243.34
2016,12,13,14,0,57.0,181.0,1.4,9.0,206.0,214.89,176.97
2016,12,13,14,15,28.5,150.0,1.35,8.5,162.5,167.26,137.84
2016,12,13,14,30,0.0,119.0,1.3,8.0,119.0,114.15,93.06
2016,12,13,14,45,0.0,107.5,1.3,8.0,107.5,103.28,84.03
2016,12,13,15,0,0.0,96.0,1.3,8.0,96.0,92.35,74.78
2016,12,13,15,15,0.0,83.5,1.15,7.5,83.5,80.31,64.56
2016,12,13,15,30,0.0,71.0,1.0,7.0,71.0,68.21,54.13
2016,12,13,15,45,0.0,57.5,0.85,7.0,57.5,54.9,42.4
2016,12,13,16,0,0.0,44.0,0.7,7.0,44.0,41.44,30.41
2016,12,13,16,15,0.0,31.5,0.65,7.0,31.5,29.26,19.45
2016,12,13,16,30,0.0,19.0,0.6,7.0,19.0,17.62,8.67
2016,12,13,16,45,0.0,9.5,0.55,7.0,9.5,8.8,0.0
2016,12,13,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,7,45,61.0,17.5,1.75,1.5,23.5,14.71,0.0
2016,12,14,8,0,122.0,35.0,1.9,2.0,47.0,28.62,19.04
2016,12,14,8,15,150.0,52.0,1.95,2.5,74.5,41.69,32.23
2016,12,14,8,30,178.0,69.0,2.0,3.0,102.0,54.37,44.39
2016,12,14,8,45,198.5,85.0,2.15,3.5,130.0,65.96,55.34
2016,12,14,9,0,219.0,101.0,2.3,4.0,158.0,77.2,65.77
2016,12,14,9,15,234.0,115.0,2.4,4.5,184.0,86.74,74.45
2016,12,14,9,30,249.0,129.0,2.5,5.0,210.0,109.98,84.23
2016,12,14,9,45,183.5,147.0,2.6,5.5,210.5,136.7,106.05
2016,12,14,10,0,118.0,165.0,2.7,6.0,211.0,153.19,122.06
2016,12,14,10,15,239.0,166.5,2.6,6.0,267.5,182.55,141.79
2016,12,14,10,30,360.0,168.0,2.5,6.0,324.0,224.89,173.77
2016,12,14,10,45,345.0,180.0,2.45,6.5,336.0,249.06,195.93
2016,12,14,11,0,330.0,192.0,2.4,7.0,348.0,271.58,216.44
2016,12,14,11,15,364.5,192.0,2.25,7.0,369.5,299.06,239.98
2016,12,14,11,30,399.0,192.0,2.1,7.0,391.0,328.02,264.7
2016,12,14,11,45,439.5,186.0,2.0,7.5,408.0,356.84,288.73
2016,12,14,12,0,480.0,180.0,1.9,8.0,425.0,385.84,312.7
2016,12,14,12,15,449.5,187.0,1.75,8.0,416.5,394.65,320.93
2016,12,14,12,30,419.0,194.0,1.6,8.0,408.0,400.75,326.64
2016,12,14,12,45,288.0,209.5,1.5,8.0,355.5,356.91,292.11
2016,12,14,13,0,157.0,225.0,1.4,8.0,303.0,306.52,251.5
2016,12,14,13,15,112.0,214.0,1.3,8.0,268.5,276.18,227.15
2016,12,14,13,30,67.0,203.0,1.2,8.0,234.0,238.09,196.0
2016,12,14,13,45,51.0,188.0,1.1,8.0,211.5,216.18,178.19
2016,12,14,14,0,35.0,173.0,1.0,8.0,189.0,193.6,159.59
2016,12,14,14,15,49.0,166.0,0.9,7.5,186.5,196.48,162.79
2016,12,14,14,30,63.0,159.0,0.8,7.0,184.0,199.38,165.87
2016,12,14,14,45,59.0,145.5,0.7,7.0,167.0,184.5,153.51
2016,12,14,15,0,55.0,132.0,0.6,7.0,150.0,169.43,140.93
2016,12,14,15,15,50.0,116.0,0.45,7.0,131.0,150.62,124.95
2016,12,14,15,30,45.0,100.0,0.3,7.0,112.0,131.62,108.59
2016,12,14,15,45,37.0,83.0,0.2,7.0,91.5,109.62,89.41
2016,12,14,16,0,29.0,66.0,0.1,7.0,71.0,87.48,69.86
2016,12,14,16,15,15.5,49.0,0.25,6.5,51.5,62.54,47.83
2016,12,14,16,30,2.0,32.0,0.4,6.0,32.0,33.78,21.88
2016,12,14,16,45,1.0,16.0,0.55,5.5,16.0,15.26,0.0
2016,12,14,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.35,-1.5,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.2,-2.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.8,-2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,15,7,45,264.5,13.5,3.8,-1.5,38.5,11.22,0.0
2016,12,15,8,0,529.0,27.0,4.3,-1.0,77.0,23.32,14.52
2016,12,15,8,15,615.5,33.0,4.45,-0.5,121.5,27.42,19.49
2016,12,15,8,30,702.0,39.0,4.6,0.0,166.0,31.53,23.69
2016,12,15,8,45,752.0,43.5,4.85,0.0,210.0,34.16,26.4
2016,12,15,9,0,802.0,48.0,5.1,0.0,254.0,36.81,29.0
2016,12,15,9,15,834.5,51.0,5.1,0.0,295.0,38.14,30.3
2016,12,15,9,30,867.0,54.0,5.1,0.0,336.0,79.53,42.56
2016,12,15,9,45,781.0,66.0,5.15,0.5,341.0,121.01,69.13
2016,12,15,10,0,695.0,78.0,5.2,1.0,346.0,154.56,99.06
2016,12,15,10,15,820.5,68.5,5.15,1.0,407.5,205.67,139.3
2016,12,15,10,30,946.0,59.0,5.1,1.0,469.0,266.29,190.65
2016,12,15,10,45,957.0,59.0,5.05,1.0,492.0,309.8,233.14
2016,12,15,11,0,968.0,59.0,5.0,1.0,515.0,352.17,274.72
2016,12,15,11,15,764.0,105.5,4.95,1.0,472.0,358.94,290.06
2016,12,15,11,30,560.0,152.0,4.9,1.0,429.0,352.81,291.79
2016,12,15,11,45,624.0,135.5,4.9,1.5,448.5,386.96,322.15
2016,12,15,12,0,688.0,119.0,4.9,2.0,468.0,420.96,352.28
2016,12,15,12,15,598.0,146.0,4.85,2.0,449.5,426.57,359.31
2016,12,15,12,30,508.0,173.0,4.8,2.0,431.0,423.59,358.4
2016,12,15,12,45,740.0,117.5,4.8,2.0,487.5,504.29,427.74
2016,12,15,13,0,972.0,62.0,4.8,2.0,544.0,583.75,495.67
2016,12,15,13,15,964.5,61.0,4.7,2.0,527.5,594.19,505.49
2016,12,15,13,30,957.0,60.0,4.6,2.0,511.0,601.32,512.62
2016,12,15,13,45,945.5,59.0,4.6,2.0,487.0,602.91,515.33
2016,12,15,14,0,934.0,58.0,4.6,2.0,463.0,601.23,515.17
2016,12,15,14,15,918.0,56.5,4.5,1.5,432.5,593.23,510.19
2016,12,15,14,30,902.0,55.0,4.4,1.0,402.0,582.2,502.42
2016,12,15,14,45,876.5,53.5,4.35,1.0,366.0,562.97,486.76
2016,12,15,15,0,851.0,52.0,4.3,1.0,330.0,541.27,468.55
2016,12,15,15,15,817.5,49.5,4.1,0.5,289.0,511.82,443.57
2016,12,15,15,30,784.0,47.0,3.9,0.0,248.0,484.21,419.05
2016,12,15,15,45,726.0,43.5,3.7,0.0,204.5,437.81,377.0
2016,12,15,16,0,668.0,40.0,3.5,0.0,161.0,391.26,333.49
2016,12,15,16,15,579.5,33.5,3.2,-0.5,118.0,327.59,274.28
2016,12,15,16,30,491.0,27.0,2.9,-1.0,75.0,266.65,210.72
2016,12,15,16,45,245.5,13.5,2.6,-1.5,37.5,130.1,26.39
2016,12,15,17,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.3,-2.5,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,2.3,-3.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,2.15,-4.5,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.95,-5.5,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,1.75,-6.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,1.7,-6.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,1.65,-6.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,1.55,-6.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,1.45,-5.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,12,16,7,45,104.0,16.5,1.55,-5.0,26.0,12.97,0.0
2016,12,16,8,0,208.0,33.0,1.6,-5.0,52.0,25.81,16.89
2016,12,16,8,15,253.5,48.0,1.6,-4.5,84.0,37.0,28.74
2016,12,16,8,30,299.0,63.0,1.6,-4.0,116.0,47.82,39.42
2016,12,16,8,45,328.5,76.0,1.6,-4.0,148.0,56.69,48.18
2016,12,16,9,0,358.0,89.0,1.6,-4.0,180.0,65.29,56.52
2016,12,16,9,15,387.0,97.5,1.55,-3.5,210.5,70.25,61.17
2016,12,16,9,30,416.0,106.0,1.5,-3.0,241.0,93.99,68.57
2016,12,16,9,45,412.0,120.0,1.45,-2.5,265.5,127.8,91.63
2016,12,16,10,0,408.0,134.0,1.4,-2.0,290.0,161.03,118.68
2016,12,16,10,15,215.5,150.0,1.3,-1.5,233.0,164.16,130.21
2016,12,16,10,30,23.0,166.0,1.2,-1.0,176.0,153.94,129.57
2016,12,16,10,45,11.5,145.0,1.2,-1.0,150.0,135.15,113.66
2016,12,16,11,0,0.0,124.0,1.2,-1.0,124.0,114.23,95.74
2016,12,16,11,15,1.0,143.5,1.2,-0.5,144.0,132.42,111.3
2016,12,16,11,30,2.0,163.0,1.2,0.0,164.0,150.89,126.87
2016,12,16,11,45,2.0,164.5,1.25,0.0,165.5,152.94,128.51
2016,12,16,12,0,2.0,166.0,1.3,0.0,167.0,154.95,130.22
2016,12,16,12,15,4.5,170.5,1.3,0.0,173.0,160.92,135.33
2016,12,16,12,30,7.0,175.0,1.3,0.0,179.0,167.1,140.64
2016,12,16,12,45,3.5,157.0,1.35,0.0,159.0,148.99,125.15
2016,12,16,13,0,0.0,139.0,1.4,0.0,139.0,130.45,109.28
2016,12,16,13,15,0.0,95.0,1.45,0.0,95.0,88.66,73.01
2016,12,16,13,30,0.0,51.0,1.5,0.0,51.0,47.41,36.73
2016,12,16,13,45,0.0,54.0,1.55,0.0,54.0,50.21,39.31
2016,12,16,14,0,0.0,57.0,1.6,0.0,57.0,53.0,41.85
2016,12,16,14,15,0.0,38.5,1.65,0.0,38.5,35.76,26.51
2016,12,16,14,30,0.0,20.0,1.7,0.0,20.0,18.55,11.1
2016,12,16,14,45,0.0,18.0,1.75,0.0,18.0,16.69,9.44
2016,12,16,15,0,0.0,16.0,1.8,0.0,16.0,14.83,7.78
2016,12,16,15,15,0.0,14.0,1.65,0.0,14.0,12.97,6.1
2016,12,16,15,30,0.0,12.0,1.5,0.0,12.0,11.11,4.41
2016,12,16,15,45,0.0,10.0,1.4,-0.5,10.0,9.26,2.71
2016,12,16,16,0,0.0,8.0,1.3,-1.0,8.0,7.4,1.0
2016,12,16,16,15,0.0,5.5,1.2,-1.0,5.5,5.09,0.0
2016,12,16,16,30,0.0,3.0,1.1,-1.0,3.0,2.77,0.0
2016,12,16,16,45,0.0,1.5,1.05,-1.5,1.5,1.39,0.0
2016,12,16,17,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.65,-2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.85,-2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.95,-2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.05,-1.5,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.15,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,17,7,45,100.5,18.0,3.4,-1.0,27.5,14.22,0.0
2016,12,17,8,0,201.0,36.0,3.5,-1.0,55.0,28.32,18.53
2016,12,17,8,15,286.5,49.0,3.6,-0.5,91.0,37.9,29.01
2016,12,17,8,30,372.0,62.0,3.7,0.0,127.0,47.2,38.18
2016,12,17,8,45,434.0,70.5,3.8,0.0,166.0,52.68,43.67
2016,12,17,9,0,496.0,79.0,3.9,0.0,205.0,59.54,50.29
2016,12,17,9,15,536.5,85.0,3.95,0.0,241.5,62.1,52.76
2016,12,17,9,30,577.0,91.0,4.0,0.0,278.0,87.97,58.95
2016,12,17,9,45,627.5,90.0,4.05,0.0,313.0,121.36,76.51
2016,12,17,10,0,678.0,89.0,4.1,0.0,348.0,158.91,103.97
2016,12,17,10,15,697.0,92.0,4.1,0.0,376.0,198.01,138.15
2016,12,17,10,30,716.0,95.0,4.1,0.0,404.0,237.71,174.92
2016,12,17,10,45,384.0,147.0,4.1,0.5,313.5,227.93,181.4
2016,12,17,11,0,52.0,199.0,4.1,1.0,223.0,193.47,162.53
2016,12,17,11,15,54.0,204.5,4.1,1.0,230.5,203.05,170.95
2016,12,17,11,30,56.0,210.0,4.1,1.0,238.0,212.65,179.31
2016,12,17,11,45,98.5,220.5,4.1,1.5,270.5,243.23,204.88
2016,12,17,12,0,141.0,231.0,4.1,2.0,303.0,278.36,234.37
2016,12,17,12,15,139.0,232.5,4.1,2.0,303.0,285.7,241.0
2016,12,17,12,30,137.0,234.0,4.1,2.0,303.0,292.56,247.26
2016,12,17,12,45,435.0,172.0,4.1,2.5,388.0,398.27,337.36
2016,12,17,13,0,733.0,110.0,4.1,3.0,473.0,507.46,429.03
2016,12,17,13,15,724.0,108.5,4.05,3.0,458.5,514.7,435.85
2016,12,17,13,30,715.0,107.0,4.0,3.0,444.0,519.29,440.75
2016,12,17,13,45,702.0,104.5,3.95,3.5,422.5,517.94,439.86
2016,12,17,14,0,689.0,102.0,3.9,4.0,401.0,513.98,436.68
2016,12,17,14,15,669.0,99.0,3.8,4.0,373.5,502.96,428.27
2016,12,17,14,30,649.0,96.0,3.7,4.0,346.0,489.55,417.71
2016,12,17,14,45,627.0,90.5,3.6,4.5,314.0,470.07,401.21
2016,12,17,15,0,605.0,85.0,3.5,5.0,282.0,448.59,382.72
2016,12,17,15,15,565.0,79.0,3.15,4.5,245.5,415.01,354.57
2016,12,17,15,30,525.0,73.0,2.8,4.0,209.0,380.38,324.79
2016,12,17,15,45,462.5,66.0,2.5,3.5,170.5,332.51,283.01
2016,12,17,16,0,400.0,59.0,2.2,3.0,132.0,283.98,239.6
2016,12,17,16,15,315.0,47.5,2.05,2.5,95.5,223.8,185.42
2016,12,17,16,30,230.0,36.0,1.9,2.0,59.0,167.59,131.2
2016,12,17,16,45,115.0,18.0,1.8,2.0,29.5,82.92,21.99
2016,12,17,17,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,18,7,45,36.5,16.0,4.5,10.5,19.0,14.16,0.0
2016,12,18,8,0,73.0,32.0,4.6,11.0,38.0,26.24,15.65
2016,12,18,8,15,99.5,49.0,4.6,11.5,63.0,40.96,30.21
2016,12,18,8,30,126.0,66.0,4.6,12.0,88.0,54.24,42.59
2016,12,18,8,45,139.5,83.0,4.6,12.5,113.5,67.17,54.45
2016,12,18,9,0,153.0,100.0,4.6,13.0,139.0,79.76,65.8
2016,12,18,9,15,163.0,115.5,4.65,13.5,163.0,91.04,75.79
2016,12,18,9,30,173.0,131.0,4.7,14.0,187.0,110.23,84.38
2016,12,18,9,45,98.0,138.0,4.8,15.0,170.5,121.22,93.22
2016,12,18,10,0,23.0,145.0,4.9,16.0,154.0,131.21,103.87
2016,12,18,10,15,24.5,156.0,4.8,16.5,166.0,143.17,113.36
2016,12,18,10,30,26.0,167.0,4.7,17.0,178.0,155.23,122.92
2016,12,18,10,45,13.0,124.0,4.6,17.5,129.5,117.14,91.74
2016,12,18,11,0,0.0,81.0,4.5,18.0,81.0,75.42,57.4
2016,12,18,11,15,0.0,44.5,4.35,18.0,44.5,41.36,29.02
2016,12,18,11,30,0.0,8.0,4.2,18.0,8.0,7.42,0.58
2016,12,18,11,45,0.0,8.0,4.1,18.0,8.0,7.42,0.58
2016,12,18,12,0,0.0,8.0,4.0,18.0,8.0,7.42,0.57
2016,12,18,12,15,0.0,24.0,4.05,17.5,24.0,22.29,13.07
2016,12,18,12,30,0.0,40.0,4.1,17.0,40.0,37.18,25.6
2016,12,18,12,45,0.0,33.5,4.15,16.5,33.5,31.12,20.58
2016,12,18,13,0,0.0,27.0,4.2,16.0,27.0,25.08,15.54
2016,12,18,13,15,0.0,19.5,4.05,15.0,19.5,18.1,9.72
2016,12,18,13,30,0.0,12.0,3.9,14.0,12.0,11.13,3.85
2016,12,18,13,45,0.0,9.0,3.8,13.5,9.0,8.35,1.49
2016,12,18,14,0,0.0,6.0,3.7,13.0,6.0,5.56,0.0
2016,12,18,14,15,0.0,5.5,3.4,12.5,5.5,5.1,0.0
2016,12,18,14,30,0.0,5.0,3.1,12.0,5.0,4.63,0.0
2016,12,18,14,45,0.0,4.5,2.85,11.5,4.5,4.17,0.0
2016,12,18,15,0,0.0,4.0,2.6,11.0,4.0,3.7,0.0
2016,12,18,15,15,0.0,3.5,2.2,10.5,3.5,3.24,0.0
2016,12,18,15,30,0.0,3.0,1.8,10.0,3.0,2.78,0.0
2016,12,18,15,45,0.0,2.5,1.4,10.0,2.5,2.31,0.0
2016,12,18,16,0,0.0,2.0,1.0,10.0,2.0,1.85,0.0
2016,12,18,16,15,0.0,1.5,1.0,9.5,1.5,1.39,0.0
2016,12,18,16,30,0.0,1.0,1.0,9.0,1.0,0.92,0.0
2016,12,18,16,45,0.0,0.5,1.0,8.5,0.5,0.46,0.0
2016,12,18,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.5,0.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,12,19,7,45,0.0,14.0,3.55,0.0,14.0,13.0,0.0
2016,12,19,8,0,0.0,28.0,3.6,0.0,28.0,25.48,15.71
2016,12,19,8,15,10.0,46.0,3.7,0.0,48.0,40.9,31.6
2016,12,19,8,30,20.0,64.0,3.8,0.0,68.0,54.56,44.93
2016,12,19,8,45,33.5,82.0,3.9,0.5,90.0,68.77,58.49
2016,12,19,9,0,47.0,100.0,4.0,1.0,112.0,82.66,71.54
2016,12,19,9,15,60.0,115.0,3.95,1.0,132.5,94.32,82.46
2016,12,19,9,30,73.0,130.0,3.9,1.0,153.0,109.73,90.55
2016,12,19,9,45,60.0,141.5,3.85,1.0,162.0,123.9,102.11
2016,12,19,10,0,47.0,153.0,3.8,1.0,171.0,136.67,113.4
2016,12,19,10,15,92.5,170.5,3.75,1.0,209.0,162.88,134.03
2016,12,19,10,30,138.0,188.0,3.7,1.0,247.0,191.13,156.82
2016,12,19,10,45,126.0,197.5,3.65,1.5,253.5,204.81,169.26
2016,12,19,11,0,114.0,207.0,3.6,2.0,260.0,217.33,180.55
2016,12,19,11,15,78.5,205.0,3.5,2.0,242.5,211.4,176.72
2016,12,19,11,30,43.0,203.0,3.4,2.0,225.0,201.38,168.99
2016,12,19,11,45,34.5,200.5,3.35,2.5,218.0,199.03,166.9
2016,12,19,12,0,26.0,198.0,3.3,3.0,211.0,194.7,163.05
2016,12,19,12,15,64.0,213.0,3.2,3.0,245.5,229.81,192.86
2016,12,19,12,30,102.0,228.0,3.1,3.0,280.0,266.11,223.61
2016,12,19,12,45,446.0,164.5,3.05,3.5,386.0,395.56,332.71
2016,12,19,13,0,790.0,101.0,3.0,4.0,492.0,526.6,440.56
2016,12,19,13,15,450.0,155.0,2.9,4.0,376.5,409.53,344.5
2016,12,19,13,30,110.0,209.0,2.8,4.0,261.0,267.53,224.94
2016,12,19,13,45,434.0,151.0,2.75,4.5,342.0,411.77,348.48
2016,12,19,14,0,758.0,93.0,2.7,5.0,423.0,542.68,456.34
2016,12,19,14,15,740.5,90.5,2.6,5.0,395.0,533.86,448.95
2016,12,19,14,30,723.0,88.0,2.5,5.0,367.0,522.44,440.15
2016,12,19,14,45,700.5,83.5,2.45,5.0,334.5,503.53,425.23
2016,12,19,15,0,678.0,79.0,2.4,5.0,302.0,482.42,408.12
2016,12,19,15,15,641.5,74.0,2.15,4.5,264.5,451.18,382.29
2016,12,19,15,30,605.0,69.0,1.9,4.0,227.0,418.6,354.57
2016,12,19,15,45,556.0,61.5,1.65,3.5,187.0,375.87,317.48
2016,12,19,16,0,507.0,54.0,1.4,3.0,147.0,333.06,279.06
2016,12,19,16,15,420.5,44.5,1.3,2.5,107.5,271.06,223.71
2016,12,19,16,30,334.0,35.0,1.2,2.0,68.0,212.14,166.95
2016,12,19,16,45,167.0,17.5,1.15,1.5,34.0,107.12,39.28
2016,12,19,17,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.65,-2.5,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,12,20,7,45,231.0,13.5,2.15,-2.5,33.5,11.47,0.0
2016,12,20,8,0,462.0,27.0,2.4,-2.0,67.0,23.71,14.22
2016,12,20,8,15,556.0,34.5,2.35,-1.5,110.0,29.25,21.14
2016,12,20,8,30,650.0,42.0,2.3,-1.0,153.0,34.69,26.7
2016,12,20,8,45,705.5,46.5,2.3,-0.5,197.0,37.14,29.24
2016,12,20,9,0,761.0,51.0,2.3,0.0,241.0,39.65,31.7
2016,12,20,9,15,419.5,90.5,2.1,0.0,198.0,65.31,55.79
2016,12,20,9,30,78.0,130.0,1.9,0.0,155.0,109.63,90.69
2016,12,20,9,45,132.0,144.5,1.75,0.5,192.5,127.93,102.73
2016,12,20,10,0,186.0,159.0,1.6,1.0,230.0,155.3,122.84
2016,12,20,10,15,215.5,169.5,1.45,1.5,257.5,180.32,142.69
2016,12,20,10,30,245.0,180.0,1.3,2.0,285.0,205.47,163.24
2016,12,20,10,45,272.5,186.5,1.15,2.5,309.5,231.75,185.16
2016,12,20,11,0,300.0,193.0,1.0,3.0,334.0,259.75,208.56
2016,12,20,11,15,357.5,189.5,0.8,3.5,362.0,290.66,233.48
2016,12,20,11,30,415.0,186.0,0.6,4.0,390.0,325.4,261.32
2016,12,20,11,45,683.0,129.5,0.4,4.5,472.0,400.62,318.61
2016,12,20,12,0,951.0,73.0,0.2,5.0,554.0,487.38,383.82
2016,12,20,12,15,951.5,73.0,0.35,5.0,555.0,515.04,408.35
2016,12,20,12,30,952.0,73.0,0.5,5.0,556.0,539.99,431.25
2016,12,20,12,45,945.5,74.0,0.65,5.5,548.0,559.61,448.98
2016,12,20,13,0,939.0,75.0,0.8,6.0,540.0,576.12,463.99
2016,12,20,13,15,708.5,118.5,0.9,6.0,463.5,515.12,418.88
2016,12,20,13,30,478.0,162.0,1.0,6.0,387.0,440.32,361.68
2016,12,20,13,45,378.5,171.0,1.15,6.0,344.5,394.17,326.67
2016,12,20,14,0,279.0,180.0,1.3,6.0,302.0,352.63,293.81
2016,12,20,14,15,215.0,173.0,1.35,6.0,263.5,305.14,255.52
2016,12,20,14,30,151.0,166.0,1.4,6.0,225.0,264.03,221.64
2016,12,20,14,45,496.5,113.0,1.5,6.0,281.0,417.49,351.75
2016,12,20,15,0,842.0,60.0,1.6,6.0,337.0,549.45,458.52
2016,12,20,15,15,809.5,56.5,1.4,5.0,296.5,519.92,433.92
2016,12,20,15,30,777.0,53.0,1.2,4.0,256.0,488.47,408.15
2016,12,20,15,45,727.5,48.0,1.05,3.5,212.5,445.03,371.12
2016,12,20,16,0,678.0,43.0,0.9,3.0,169.0,401.01,332.1
